Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,656.0,147.0,1.85,16.5,517.5,758.57,593.44
2018,2,1,12,0,679.0,143.0,1.9,16.8,532.0,779.63,607.66
2018,2,1,12,15,689.0,140.0,1.95,17.0,536.0,787.82,613.08
2018,2,1,12,30,699.0,137.0,2.0,17.2,540.0,793.11,616.71
2018,2,1,12,45,756.5,119.0,2.0,17.4,551.0,818.93,634.53
2018,2,1,13,0,814.0,101.0,2.0,17.6,562.0,836.76,646.57
2018,2,1,13,15,800.0,102.5,2.0,17.65,547.0,816.64,632.63
2018,2,1,13,30,786.0,104.0,2.0,17.7,532.0,793.66,617.1
2018,2,1,13,45,800.0,95.0,2.0,17.8,516.5,778.75,607.25
2018,2,1,14,0,814.0,86.0,2.0,17.9,501.0,760.03,594.67
2018,2,1,14,15,781.5,86.5,1.9,17.75,467.5,713.29,561.71
2018,2,1,14,30,749.0,87.0,1.8,17.6,434.0,665.52,527.89
2018,2,1,14,45,751.0,79.0,1.7,17.5,405.5,631.5,503.76
2018,2,1,15,0,753.0,71.0,1.6,17.4,377.0,594.82,476.23
2018,2,1,15,15,739.5,65.5,1.6,17.4,341.5,548.93,441.05
2018,2,1,15,30,726.0,60.0,1.6,17.4,306.0,502.0,404.0
2018,2,1,15,45,632.5,63.5,1.4,16.25,257.5,424.43,342.35
2018,2,1,16,0,539.0,67.0,1.2,15.1,209.0,351.72,283.07
2018,2,1,16,15,450.5,60.0,1.25,14.55,163.5,277.0,220.92
2018,2,1,16,30,362.0,53.0,1.3,14.0,118.0,208.3,162.39
2018,2,1,16,45,362.5,41.5,1.4,13.4,90.5,176.99,131.8
2018,2,1,17,0,363.0,30.0,1.5,12.8,63.0,143.35,93.17
2018,2,1,17,15,213.5,18.0,1.5,12.6,34.5,69.91,0.0
2018,2,1,17,30,64.0,6.0,1.5,12.4,6.0,15.69,0.0
2018,2,1,17,45,32.0,3.0,1.5,12.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,91.5,8.5,1.3,9.75,13.0,22.37,0.0
2018,2,2,7,30,183.0,17.0,1.4,10.2,26.0,62.77,0.0
2018,2,2,7,45,318.0,28.0,1.5,10.7,63.5,129.41,85.6
2018,2,2,8,0,453.0,39.0,1.6,11.2,101.0,203.86,153.26
2018,2,2,8,15,522.5,45.5,1.7,11.55,142.5,263.33,207.36
2018,2,2,8,30,592.0,52.0,1.8,11.9,184.0,329.37,265.99
2018,2,2,8,45,519.0,72.0,1.85,12.3,206.0,347.87,285.08
2018,2,2,9,0,446.0,92.0,1.9,12.7,228.0,354.48,292.64
2018,2,2,9,15,528.5,93.5,2.0,13.05,276.5,429.18,354.48
2018,2,2,9,30,611.0,95.0,2.1,13.4,325.0,506.57,416.66
2018,2,2,9,45,731.0,79.5,2.15,13.75,381.0,590.96,483.35
2018,2,2,10,0,851.0,64.0,2.2,14.1,437.0,679.3,549.69
2018,2,2,10,15,836.5,72.5,2.2,14.4,461.0,713.65,572.78
2018,2,2,10,30,822.0,81.0,2.2,14.7,485.0,738.96,589.4
2018,2,2,10,45,708.0,118.0,2.2,15.05,478.0,718.69,572.61
2018,2,2,11,0,594.0,155.0,2.2,15.4,471.0,684.65,545.49
2018,2,2,11,15,571.0,167.5,2.2,15.7,479.0,687.02,546.07
2018,2,2,11,30,548.0,180.0,2.2,16.0,487.0,691.48,547.72
2018,2,2,11,45,583.5,171.5,2.2,16.3,503.5,719.21,567.88
2018,2,2,12,0,619.0,163.0,2.2,16.6,520.0,751.19,590.29
2018,2,2,12,15,698.5,140.5,2.2,16.85,544.5,798.3,623.0
2018,2,2,12,30,778.0,118.0,2.2,17.1,569.0,841.42,652.39
2018,2,2,12,45,794.5,110.5,2.2,17.35,567.5,839.39,650.08
2018,2,2,13,0,811.0,103.0,2.2,17.6,566.0,838.49,649.16
2018,2,2,13,15,851.0,89.5,2.2,17.6,565.5,846.67,655.36
2018,2,2,13,30,891.0,76.0,2.2,17.6,565.0,843.15,653.43
2018,2,2,13,45,867.5,78.5,2.2,17.65,540.0,809.47,630.36
2018,2,2,14,0,844.0,81.0,2.2,17.7,515.0,779.8,610.33
2018,2,2,14,15,853.5,74.5,2.1,17.65,493.0,755.93,593.83
2018,2,2,14,30,863.0,68.0,2.0,17.6,471.0,722.91,570.62
2018,2,2,14,45,808.5,72.5,1.9,17.5,428.5,665.91,529.84
2018,2,2,15,0,754.0,77.0,1.8,17.4,386.0,604.22,483.94
2018,2,2,15,15,696.5,77.0,1.8,17.4,341.0,539.72,434.42
2018,2,2,15,30,639.0,77.0,1.8,17.4,296.0,475.41,383.79
2018,2,2,15,45,644.0,67.0,1.45,16.45,263.0,436.05,351.55
2018,2,2,16,0,649.0,57.0,1.1,15.5,230.0,394.59,315.94
2018,2,2,16,15,616.0,49.0,1.15,14.9,189.0,335.02,265.53
2018,2,2,16,30,583.0,41.0,1.2,14.3,148.0,279.86,216.66
2018,2,2,16,45,482.0,35.5,1.25,13.7,107.0,210.16,155.82
2018,2,2,17,0,381.0,30.0,1.3,13.1,66.0,148.87,98.36
2018,2,2,17,15,234.0,19.5,1.3,12.85,37.5,76.56,0.0
2018,2,2,17,30,87.0,9.0,1.3,12.6,9.0,22.25,0.0
2018,2,2,17,45,43.5,4.5,1.35,12.35,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,3,7,15,139.5,10.0,2.1,9.25,17.0,31.36,0.0
2018,2,3,7,30,279.0,20.0,2.2,9.9,34.0,86.48,0.0
2018,2,3,7,45,413.5,28.0,2.3,10.6,73.5,155.3,104.19
2018,2,3,8,0,548.0,36.0,2.4,11.3,113.0,229.34,172.52
2018,2,3,8,15,619.0,41.0,2.4,11.8,158.0,293.35,231.09
2018,2,3,8,30,690.0,46.0,2.4,12.3,203.0,363.67,293.59
2018,2,3,8,45,734.0,49.5,2.45,12.85,247.5,425.08,347.4
2018,2,3,9,0,778.0,53.0,2.5,13.4,292.0,489.1,401.38
2018,2,3,9,15,806.5,56.0,2.5,13.9,334.0,545.72,447.57
2018,2,3,9,30,835.0,59.0,2.5,14.4,376.0,598.37,489.17
2018,2,3,9,45,855.0,61.0,2.55,14.95,413.0,647.96,527.06
2018,2,3,10,0,875.0,63.0,2.6,15.5,450.0,696.48,561.24
2018,2,3,10,15,889.0,64.5,2.55,15.85,481.5,738.56,589.88
2018,2,3,10,30,903.0,66.0,2.5,16.2,513.0,778.53,616.51
2018,2,3,10,45,912.5,67.5,2.5,16.6,538.0,812.54,638.7
2018,2,3,11,0,922.0,69.0,2.5,17.0,563.0,843.7,658.7
2018,2,3,11,15,927.5,69.5,2.45,17.3,580.0,867.23,673.05
2018,2,3,11,30,933.0,70.0,2.4,17.6,597.0,887.38,685.06
2018,2,3,11,45,936.0,70.5,2.4,17.85,607.0,901.87,693.77
2018,2,3,12,0,939.0,71.0,2.4,18.1,617.0,912.7,700.12
2018,2,3,12,15,939.5,71.5,2.35,18.25,619.0,917.62,702.35
2018,2,3,12,30,940.0,72.0,2.3,18.4,621.0,918.76,702.2
2018,2,3,12,45,937.5,71.0,2.25,18.6,614.5,911.64,696.46
2018,2,3,13,0,935.0,70.0,2.2,18.8,608.0,900.8,688.42
2018,2,3,13,15,930.0,70.0,2.15,18.8,594.5,885.4,677.94
2018,2,3,13,30,925.0,70.0,2.1,18.8,581.0,866.48,665.19
2018,2,3,13,45,917.5,69.0,2.1,18.85,560.0,840.91,648.27
2018,2,3,14,0,910.0,68.0,2.1,18.9,539.0,812.2,629.19
2018,2,3,14,15,898.5,66.5,2.0,18.8,511.0,776.85,604.89
2018,2,3,14,30,887.0,65.0,1.9,18.7,483.0,738.98,578.7
2018,2,3,14,45,870.5,63.0,1.8,18.6,449.0,694.69,547.65
2018,2,3,15,0,854.0,61.0,1.7,18.5,415.0,648.75,515.05
2018,2,3,15,15,829.5,58.5,1.7,18.5,375.0,595.84,475.21
2018,2,3,15,30,805.0,56.0,1.7,18.5,335.0,546.43,436.56
2018,2,3,15,45,770.5,53.0,1.35,17.65,292.0,486.7,388.41
2018,2,3,16,0,736.0,50.0,1.0,16.8,249.0,428.23,339.64
2018,2,3,16,15,683.0,45.5,1.0,16.4,204.0,361.62,283.99
2018,2,3,16,30,630.0,41.0,1.0,16.0,159.0,299.03,229.58
2018,2,3,16,45,539.5,35.0,1.0,15.65,116.0,226.97,166.9
2018,2,3,17,0,449.0,29.0,1.0,15.3,73.0,163.8,108.26
2018,2,3,17,15,280.0,19.5,0.95,15.25,42.0,87.39,0.0
2018,2,3,17,30,111.0,10.0,0.9,15.2,11.0,27.12,0.0
2018,2,3,17,45,55.5,5.0,0.9,15.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,4,7,15,9.5,5.5,1.4,9.85,6.0,6.73,0.0
2018,2,4,7,30,19.0,11.0,1.4,10.3,12.0,15.54,0.0
2018,2,4,7,45,9.5,21.5,1.4,10.8,22.0,23.06,12.54
2018,2,4,8,0,0.0,32.0,1.4,11.3,32.0,29.72,19.48
2018,2,4,8,15,0.0,43.0,1.5,11.65,43.0,40.05,28.68
2018,2,4,8,30,0.0,54.0,1.6,12.0,54.0,50.6,37.94
2018,2,4,8,45,4.5,59.5,1.65,12.35,61.0,57.74,44.16
2018,2,4,9,0,9.0,65.0,1.7,12.7,68.0,65.42,50.78
2018,2,4,9,15,117.5,108.0,1.75,13.1,153.0,185.73,153.65
2018,2,4,9,30,226.0,151.0,1.8,13.5,238.0,317.42,262.19
2018,2,4,9,45,273.0,164.0,1.9,13.85,279.0,372.86,306.49
2018,2,4,10,0,320.0,177.0,2.0,14.2,320.0,431.25,352.67
2018,2,4,10,15,383.0,178.0,2.0,14.6,360.5,489.76,398.26
2018,2,4,10,30,446.0,179.0,2.0,15.0,401.0,563.73,454.3
2018,2,4,10,45,510.5,171.0,2.05,15.35,437.0,619.06,495.93
2018,2,4,11,0,575.0,163.0,2.1,15.7,473.0,675.47,537.78
2018,2,4,11,15,647.0,146.0,2.1,15.95,505.5,734.66,580.38
2018,2,4,11,30,719.0,129.0,2.1,16.2,538.0,787.87,616.97
2018,2,4,11,45,799.0,110.5,2.1,16.4,572.0,840.21,652.56
2018,2,4,12,0,879.0,92.0,2.1,16.6,606.0,895.28,689.57
2018,2,4,12,15,905.5,84.5,2.1,16.7,616.0,905.77,695.79
2018,2,4,12,30,932.0,77.0,2.1,16.8,626.0,920.12,705.27
2018,2,4,12,45,928.0,77.5,2.05,16.85,619.5,913.57,700.12
2018,2,4,13,0,924.0,78.0,2.0,16.9,613.0,903.35,692.83
2018,2,4,13,15,920.5,76.5,1.95,17.0,599.5,887.51,681.74
2018,2,4,13,30,917.0,75.0,1.9,17.1,586.0,868.16,668.4
2018,2,4,13,45,911.0,73.5,1.9,17.15,565.5,843.34,652.01
2018,2,4,14,0,905.0,72.0,1.9,17.2,545.0,815.33,633.43
2018,2,4,14,15,894.5,69.5,1.85,17.2,516.5,779.62,609.01
2018,2,4,14,30,884.0,67.0,1.8,17.2,488.0,741.33,582.65
2018,2,4,14,45,869.0,65.0,1.7,17.2,454.0,698.14,552.1
2018,2,4,15,0,854.0,63.0,1.6,17.2,420.0,653.18,519.95
2018,2,4,15,15,829.5,61.0,1.6,17.2,380.5,605.09,483.59
2018,2,4,15,30,805.0,59.0,1.6,17.2,341.0,551.82,442.15
2018,2,4,15,45,771.5,55.0,1.35,16.4,297.5,491.27,393.78
2018,2,4,16,0,738.0,51.0,1.1,15.6,254.0,431.91,344.67
2018,2,4,16,15,685.5,46.5,1.1,15.2,208.5,365.25,288.72
2018,2,4,16,30,633.0,42.0,1.1,14.8,163.0,302.53,233.96
2018,2,4,16,45,543.0,36.0,1.15,14.35,119.5,230.21,170.91
2018,2,4,17,0,453.0,30.0,1.2,13.9,76.0,166.71,112.42
2018,2,4,17,15,283.5,20.5,1.2,13.8,44.0,90.15,9.05
2018,2,4,17,30,114.0,11.0,1.2,13.7,12.0,28.71,0.0
2018,2,4,17,45,57.0,5.5,1.2,13.6,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,7,15,132.5,11.0,1.05,10.45,18.5,31.4,0.0
2018,2,5,7,30,265.0,22.0,1.1,10.9,37.0,86.82,7.81
2018,2,5,7,45,394.0,30.5,1.15,11.3,76.5,153.36,105.03
2018,2,5,8,0,523.0,39.0,1.2,11.7,116.0,228.24,171.96
2018,2,5,8,15,594.5,44.5,1.3,12.15,161.0,289.33,227.23
2018,2,5,8,30,666.0,50.0,1.4,12.6,206.0,359.58,288.81
2018,2,5,8,45,688.0,56.5,1.45,13.05,246.0,412.79,335.27
2018,2,5,9,0,710.0,63.0,1.5,13.5,286.0,466.6,380.4
2018,2,5,9,15,765.5,62.5,1.55,14.0,333.0,532.23,433.09
2018,2,5,9,30,821.0,62.0,1.6,14.5,380.0,600.48,485.97
2018,2,5,9,45,806.0,71.5,1.65,14.95,408.5,635.79,512.07
2018,2,5,10,0,791.0,81.0,1.7,15.4,437.0,667.3,534.08
2018,2,5,10,15,683.5,114.5,1.8,15.9,437.5,657.78,525.15
2018,2,5,10,30,576.0,148.0,1.9,16.4,438.0,629.33,501.71
2018,2,5,10,45,518.0,173.5,1.95,16.9,443.5,628.87,499.17
2018,2,5,11,0,460.0,199.0,2.0,17.4,449.0,623.11,492.35
2018,2,5,11,15,438.5,212.0,2.0,17.75,456.5,629.53,495.45
2018,2,5,11,30,417.0,225.0,2.0,18.1,464.0,633.29,496.51
2018,2,5,11,45,417.0,229.0,2.0,18.45,471.5,643.37,502.85
2018,2,5,12,0,417.0,233.0,2.0,18.8,479.0,651.61,507.82
2018,2,5,12,15,505.5,206.0,2.0,19.0,505.0,701.38,545.48
2018,2,5,12,30,594.0,179.0,2.0,19.2,531.0,748.57,580.46
2018,2,5,12,45,667.5,154.0,2.0,19.4,546.0,788.51,608.15
2018,2,5,13,0,741.0,129.0,2.0,19.6,561.0,818.28,628.38
2018,2,5,13,15,822.5,102.0,2.0,19.6,571.5,843.25,645.85
2018,2,5,13,30,904.0,75.0,2.0,19.6,582.0,859.44,657.38
2018,2,5,13,45,864.0,81.5,1.95,19.6,552.0,816.53,627.77
2018,2,5,14,0,824.0,88.0,1.9,19.6,522.0,778.32,601.86
2018,2,5,14,15,852.5,76.5,1.85,19.4,505.0,763.76,592.95
2018,2,5,14,30,881.0,65.0,1.8,19.2,488.0,738.75,576.41
2018,2,5,14,45,865.0,63.0,1.75,19.05,454.0,694.88,546.16
2018,2,5,15,0,849.0,61.0,1.7,18.9,420.0,649.32,514.41
2018,2,5,15,15,825.0,59.0,1.7,18.9,380.5,597.34,475.63
2018,2,5,15,30,801.0,57.0,1.7,18.9,341.0,548.84,437.83
2018,2,5,15,45,767.0,53.5,1.45,17.8,297.5,488.71,390.48
2018,2,5,16,0,733.0,50.0,1.2,16.7,254.0,429.83,342.4
2018,2,5,16,15,679.5,46.0,1.25,16.15,209.0,363.42,287.15
2018,2,5,16,30,626.0,42.0,1.3,15.6,164.0,301.07,233.06
2018,2,5,16,45,537.5,36.5,1.35,15.1,121.0,229.95,171.06
2018,2,5,17,0,449.0,31.0,1.4,14.6,78.0,170.5,116.4
2018,2,5,17,15,282.0,20.5,1.4,14.4,45.0,90.89,20.56
2018,2,5,17,30,115.0,10.0,1.4,14.2,12.0,28.07,0.0
2018,2,5,17,45,57.5,5.0,1.4,14.05,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,7,15,182.5,10.5,2.7,9.4,21.5,38.97,0.0
2018,2,6,7,30,365.0,21.0,2.8,10.0,43.0,106.28,22.77
2018,2,6,7,45,498.0,27.5,2.9,10.6,86.0,176.54,121.97
2018,2,6,8,0,631.0,34.0,3.0,11.2,129.0,256.87,194.72
2018,2,6,8,15,695.5,38.0,3.05,11.65,176.0,321.98,254.94
2018,2,6,8,30,760.0,42.0,3.1,12.1,223.0,390.22,316.44
2018,2,6,8,45,800.5,45.5,3.2,12.55,270.0,453.21,372.07
2018,2,6,9,0,841.0,49.0,3.3,13.0,317.0,518.49,427.54
2018,2,6,9,15,867.0,51.5,3.35,13.45,360.0,575.82,474.76
2018,2,6,9,30,893.0,54.0,3.4,13.9,403.0,633.15,520.35
2018,2,6,9,45,910.5,55.5,3.45,14.35,440.5,683.15,558.12
2018,2,6,10,0,928.0,57.0,3.5,14.8,478.0,731.71,592.59
2018,2,6,10,15,941.0,58.0,3.5,15.15,510.5,774.54,622.21
2018,2,6,10,30,954.0,59.0,3.5,15.5,543.0,815.01,649.71
2018,2,6,10,45,962.5,60.5,3.5,15.9,568.5,849.86,672.69
2018,2,6,11,0,971.0,62.0,3.5,16.3,594.0,881.62,693.28
2018,2,6,11,15,976.5,62.0,3.5,16.55,611.5,905.68,708.69
2018,2,6,11,30,982.0,62.0,3.5,16.8,629.0,926.17,721.64
2018,2,6,11,45,984.5,62.0,3.5,17.05,638.5,940.34,730.23
2018,2,6,12,0,987.0,62.0,3.5,17.3,648.0,950.63,736.27
2018,2,6,12,15,985.5,63.0,3.45,17.4,650.0,954.69,738.21
2018,2,6,12,30,984.0,64.0,3.4,17.5,652.0,954.75,737.58
2018,2,6,12,45,979.5,65.0,3.4,17.65,645.5,948.2,732.77
2018,2,6,13,0,975.0,66.0,3.4,17.8,639.0,937.75,725.45
2018,2,6,13,15,970.5,65.5,3.35,17.8,625.0,921.65,714.43
2018,2,6,13,30,966.0,65.0,3.3,17.8,611.0,901.85,700.97
2018,2,6,13,45,957.5,64.0,3.25,17.8,589.0,874.55,682.31
2018,2,6,14,0,949.0,63.0,3.2,17.8,567.0,843.99,661.39
2018,2,6,14,15,937.0,62.0,3.05,17.65,538.0,807.65,636.05
2018,2,6,14,30,925.0,61.0,2.9,17.5,509.0,768.67,608.71
2018,2,6,14,45,909.0,59.0,2.75,17.35,473.5,723.22,576.4
2018,2,6,15,0,893.0,57.0,2.6,17.2,438.0,675.93,542.39
2018,2,6,15,15,870.5,55.5,2.6,17.2,398.0,623.62,503.09
2018,2,6,15,30,848.0,54.0,2.6,17.2,358.0,570.66,461.28
2018,2,6,15,45,814.5,51.0,2.15,16.1,313.5,509.59,412.05
2018,2,6,16,0,781.0,48.0,1.7,15.0,269.0,452.64,364.24
2018,2,6,16,15,728.5,44.5,1.7,14.3,222.0,384.7,307.01
2018,2,6,16,30,676.0,41.0,1.7,13.6,175.0,320.63,250.77
2018,2,6,16,45,589.0,35.5,1.65,12.85,130.0,247.15,185.96
2018,2,6,17,0,502.0,30.0,1.6,12.1,85.0,182.22,126.31
2018,2,6,17,15,335.0,21.5,1.6,11.95,50.5,104.56,34.64
2018,2,6,17,30,168.0,13.0,1.6,11.8,16.0,39.7,0.0
2018,2,6,17,45,84.0,6.5,1.55,11.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,7,7,15,149.5,11.5,2.4,8.35,21.0,34.82,0.0
2018,2,7,7,30,299.0,23.0,2.5,9.0,42.0,96.83,29.96
2018,2,7,7,45,426.5,31.0,2.6,9.65,83.0,163.61,115.02
2018,2,7,8,0,554.0,39.0,2.7,10.3,124.0,237.35,181.38
2018,2,7,8,15,621.5,44.0,2.7,10.85,169.5,301.03,239.69
2018,2,7,8,30,689.0,49.0,2.7,11.4,215.0,370.68,301.66
2018,2,7,8,45,731.5,53.0,2.7,11.9,260.5,432.47,355.7
2018,2,7,9,0,774.0,57.0,2.7,12.4,306.0,496.78,409.79
2018,2,7,9,15,802.5,60.0,2.65,12.95,348.5,553.75,455.95
2018,2,7,9,30,831.0,63.0,2.6,13.5,391.0,611.05,500.66
2018,2,7,9,45,850.5,65.0,2.55,14.1,428.5,656.3,534.43
2018,2,7,10,0,870.0,67.0,2.5,14.7,466.0,704.73,567.84
2018,2,7,10,15,884.5,69.0,2.45,15.15,498.0,747.99,596.98
2018,2,7,10,30,899.0,71.0,2.4,15.6,530.0,789.18,624.09
2018,2,7,10,45,909.0,71.5,2.3,16.0,555.0,822.57,644.92
2018,2,7,11,0,919.0,72.0,2.2,16.4,580.0,853.13,663.46
2018,2,7,11,15,925.5,73.0,2.15,16.7,598.0,878.29,678.72
2018,2,7,11,30,932.0,74.0,2.1,17.0,616.0,900.11,691.65
2018,2,7,11,45,935.0,74.5,2.05,17.3,626.0,914.76,699.67
2018,2,7,12,0,938.0,75.0,2.0,17.6,636.0,925.73,705.32
2018,2,7,12,15,936.0,76.5,1.95,17.75,638.0,929.74,706.78
2018,2,7,12,30,934.0,78.0,1.9,17.9,640.0,929.94,705.88
2018,2,7,12,45,929.0,79.0,1.85,18.1,633.5,923.11,700.3
2018,2,7,13,0,924.0,80.0,1.8,18.3,627.0,912.58,692.46
2018,2,7,13,15,919.0,79.0,1.8,18.35,613.0,896.03,681.69
2018,2,7,13,30,914.0,78.0,1.8,18.4,599.0,875.99,668.7
2018,2,7,13,45,905.5,77.5,1.75,18.5,578.0,850.28,651.25
2018,2,7,14,0,897.0,77.0,1.7,18.6,557.0,821.51,631.75
2018,2,7,14,15,885.5,75.0,1.65,18.5,528.5,785.7,607.8
2018,2,7,14,30,874.0,73.0,1.6,18.4,500.0,747.39,581.97
2018,2,7,14,45,857.0,71.0,1.55,18.3,465.5,708.09,555.2
2018,2,7,15,0,840.0,69.0,1.5,18.2,431.0,661.55,522.82
2018,2,7,15,15,815.0,66.5,1.5,18.2,391.0,608.0,482.99
2018,2,7,15,30,790.0,64.0,1.5,18.2,351.0,554.08,441.64
2018,2,7,15,45,755.0,60.5,1.25,17.25,307.0,493.56,393.99
2018,2,7,16,0,720.0,57.0,1.0,16.3,263.0,434.37,345.73
2018,2,7,16,15,666.0,52.5,1.05,15.6,217.5,367.32,290.67
2018,2,7,16,30,612.0,48.0,1.1,14.9,172.0,306.64,238.47
2018,2,7,16,45,524.0,41.0,1.15,14.2,127.5,234.48,176.12
2018,2,7,17,0,436.0,34.0,1.2,13.5,83.0,171.41,119.68
2018,2,7,17,15,283.0,23.5,1.2,13.25,49.5,96.12,38.74
2018,2,7,17,30,130.0,13.0,1.2,13.0,16.0,33.7,0.0
2018,2,7,17,45,65.0,6.5,1.2,12.75,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,8.4,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,8,7,15,174.0,14.0,1.2,9.1,24.0,41.28,0.0
2018,2,8,7,30,325.0,25.0,1.2,9.7,46.0,105.24,40.72
2018,2,8,7,45,441.5,32.5,1.2,10.3,87.0,169.81,119.68
2018,2,8,8,0,558.0,40.0,1.2,10.9,128.0,240.52,182.85
2018,2,8,8,15,626.0,45.5,1.15,11.3,174.5,305.33,241.06
2018,2,8,8,30,694.0,51.0,1.1,11.7,221.0,376.22,302.62
2018,2,8,8,45,737.0,54.5,1.0,12.15,266.5,438.14,354.83
2018,2,8,9,0,780.0,58.0,0.9,12.6,312.0,502.58,406.61
2018,2,8,9,15,811.5,60.5,0.9,13.2,355.5,561.13,452.12
2018,2,8,9,30,843.0,63.0,0.9,13.8,399.0,620.25,496.26
2018,2,8,9,45,866.5,64.0,0.85,14.4,437.5,667.57,529.31
2018,2,8,10,0,890.0,65.0,0.8,15.0,476.0,718.34,562.13
2018,2,8,10,15,904.0,66.0,0.85,15.55,508.0,760.79,589.7
2018,2,8,10,30,918.0,67.0,0.9,16.1,540.0,801.06,615.45
2018,2,8,10,45,928.0,68.5,0.95,16.65,566.0,836.27,637.45
2018,2,8,11,0,938.0,70.0,1.0,17.2,592.0,868.57,657.35
2018,2,8,11,15,944.0,70.5,1.0,17.6,610.0,893.13,671.55
2018,2,8,11,30,950.0,71.0,1.0,18.0,628.0,914.25,683.53
2018,2,8,11,45,954.0,71.0,1.0,18.4,638.0,929.42,691.68
2018,2,8,12,0,958.0,71.0,1.0,18.8,648.0,940.86,697.56
2018,2,8,12,15,959.0,71.0,1.05,19.0,650.5,945.81,700.82
2018,2,8,12,30,960.0,71.0,1.1,19.2,653.0,946.87,701.79
2018,2,8,12,45,959.0,70.5,1.1,19.4,647.5,941.65,697.99
2018,2,8,13,0,958.0,70.0,1.1,19.6,642.0,932.57,691.93
2018,2,8,13,15,954.0,69.0,1.15,19.65,628.0,916.46,682.66
2018,2,8,13,30,950.0,68.0,1.2,19.7,614.0,896.68,671.08
2018,2,8,13,45,943.0,67.0,1.25,19.7,592.5,870.87,655.62
2018,2,8,14,0,936.0,66.0,1.3,19.7,571.0,841.77,637.89
2018,2,8,14,15,925.0,65.0,1.3,19.6,542.5,806.45,615.38
2018,2,8,14,30,914.0,64.0,1.3,19.5,514.0,768.45,590.84
2018,2,8,14,45,898.0,62.0,1.3,19.4,479.0,723.22,560.9
2018,2,8,15,0,882.0,60.0,1.3,19.3,444.0,676.18,529.21
2018,2,8,15,15,859.5,58.0,1.3,19.3,403.5,623.5,491.34
2018,2,8,15,30,837.0,56.0,1.3,19.3,363.0,570.18,450.91
2018,2,8,15,45,805.0,52.5,1.2,18.2,318.5,513.04,407.21
2018,2,8,16,0,773.0,49.0,1.1,17.1,274.0,452.95,359.49
2018,2,8,16,15,725.0,45.5,1.2,16.45,228.0,387.09,305.53
2018,2,8,16,30,677.0,42.0,1.3,15.8,182.0,324.65,251.85
2018,2,8,16,45,596.5,36.5,1.35,15.15,136.5,252.86,189.33
2018,2,8,17,0,516.0,31.0,1.4,14.5,91.0,188.96,131.65
2018,2,8,17,15,349.5,22.5,1.45,14.25,55.0,111.05,51.0
2018,2,8,17,30,183.0,14.0,1.5,14.0,19.0,43.58,0.0
2018,2,8,17,45,91.5,7.0,1.5,13.7,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,45,17.0,1.5,0.85,10.0,1.0,0.0,0.0
2018,2,9,7,0,34.0,3.0,0.9,10.0,2.0,0.0,0.0
2018,2,9,7,15,215.5,13.5,0.9,10.5,26.5,47.69,0.0
2018,2,9,7,30,397.0,24.0,0.9,11.0,51.0,118.75,52.52
2018,2,9,7,45,506.5,30.0,0.9,11.5,93.0,183.43,128.68
2018,2,9,8,0,616.0,36.0,0.9,12.0,135.0,256.75,193.93
2018,2,9,8,15,679.0,40.0,0.85,12.4,182.0,320.99,251.46
2018,2,9,8,30,742.0,44.0,0.8,12.8,229.0,390.73,311.58
2018,2,9,8,45,773.0,48.5,0.75,13.25,273.5,450.28,361.51
2018,2,9,9,0,804.0,53.0,0.7,13.7,318.0,511.16,410.14
2018,2,9,9,15,838.5,54.0,0.65,14.25,362.5,566.9,452.74
2018,2,9,9,30,873.0,55.0,0.6,14.8,407.0,626.9,496.48
2018,2,9,9,45,890.5,58.0,0.6,15.4,445.5,678.24,531.65
2018,2,9,10,0,908.0,61.0,0.6,16.0,484.0,728.19,563.84
2018,2,9,10,15,920.5,62.0,0.75,16.5,516.0,770.23,592.38
2018,2,9,10,30,933.0,63.0,0.9,17.0,548.0,809.92,619.14
2018,2,9,10,45,941.0,65.0,1.0,17.5,573.5,844.61,641.53
2018,2,9,11,0,949.0,67.0,1.1,18.0,599.0,876.24,661.78
2018,2,9,11,15,953.5,67.5,1.25,18.3,616.5,899.8,677.86
2018,2,9,11,30,958.0,68.0,1.4,18.6,634.0,919.81,691.69
2018,2,9,11,45,905.0,86.0,1.5,18.85,627.5,906.72,682.94
2018,2,9,12,0,852.0,104.0,1.6,19.1,621.0,896.1,676.29
2018,2,9,12,15,848.0,105.5,1.65,19.25,621.5,897.99,677.75
2018,2,9,12,30,844.0,107.0,1.7,19.4,622.0,896.33,676.82
2018,2,9,12,45,806.5,116.0,1.75,19.55,604.5,869.95,659.32
2018,2,9,13,0,769.0,125.0,1.8,19.7,587.0,845.3,643.24
2018,2,9,13,15,853.0,99.5,1.85,19.7,601.5,874.87,664.7
2018,2,9,13,30,937.0,74.0,1.9,19.7,616.0,895.23,679.39
2018,2,9,13,45,891.0,82.5,1.9,19.75,583.5,848.55,647.9
2018,2,9,14,0,845.0,91.0,1.9,19.8,551.0,806.74,620.2
2018,2,9,14,15,794.0,94.5,1.85,19.65,509.0,747.29,579.69
2018,2,9,14,30,743.0,98.0,1.8,19.5,467.0,690.9,540.88
2018,2,9,14,45,714.0,96.5,1.8,19.4,431.5,642.05,507.11
2018,2,9,15,0,685.0,95.0,1.8,19.3,396.0,592.85,470.93
2018,2,9,15,15,628.0,96.0,1.8,19.3,352.5,528.58,422.11
2018,2,9,15,30,571.0,97.0,1.8,19.3,309.0,466.9,374.16
2018,2,9,15,45,600.5,81.5,1.6,18.05,280.5,437.96,351.93
2018,2,9,16,0,630.0,66.0,1.4,16.8,252.0,404.5,324.41
2018,2,9,16,15,494.5,67.0,1.45,15.95,197.5,311.21,248.65
2018,2,9,16,30,359.0,68.0,1.5,15.1,143.0,228.71,180.33
2018,2,9,16,45,325.0,53.0,1.6,14.25,108.0,179.93,137.38
2018,2,9,17,0,291.0,38.0,1.7,13.4,73.0,135.84,97.01
2018,2,9,17,15,213.0,26.0,1.75,13.05,45.5,84.96,43.28
2018,2,9,17,30,135.0,14.0,1.8,12.7,18.0,35.83,0.0
2018,2,9,17,45,67.5,7.0,1.85,12.35,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,45,9.5,1.0,1.8,7.5,0.5,0.0,0.0
2018,2,10,7,0,19.0,2.0,1.8,7.7,1.0,0.0,0.0
2018,2,10,7,15,161.0,14.0,1.9,8.3,24.5,39.56,0.0
2018,2,10,7,30,303.0,26.0,2.0,8.9,48.0,103.52,51.68
2018,2,10,7,45,455.5,32.0,2.1,9.5,93.0,174.27,124.94
2018,2,10,8,0,608.0,38.0,2.2,10.1,138.0,257.15,197.59
2018,2,10,8,15,671.0,42.5,2.25,10.6,185.0,321.78,256.74
2018,2,10,8,30,734.0,47.0,2.3,11.1,232.0,391.92,318.98
2018,2,10,8,45,774.5,50.0,2.35,11.6,278.5,454.19,373.11
2018,2,10,9,0,815.0,53.0,2.4,12.1,325.0,515.25,424.41
2018,2,10,9,15,840.5,55.5,2.55,12.7,368.0,571.57,470.3
2018,2,10,9,30,866.0,58.0,2.7,13.3,411.0,627.9,514.7
2018,2,10,9,45,758.0,88.5,2.85,13.9,418.0,630.76,515.17
2018,2,10,10,0,650.0,119.0,3.0,14.5,425.0,621.06,505.56
2018,2,10,10,15,528.5,158.0,3.15,14.75,417.5,592.04,481.06
2018,2,10,10,30,407.0,197.0,3.3,15.0,410.0,558.19,452.15
2018,2,10,10,45,324.0,225.5,3.4,15.3,400.0,523.39,423.02
2018,2,10,11,0,241.0,254.0,3.5,15.6,390.0,482.45,388.77
2018,2,10,11,15,301.0,249.0,3.6,15.7,424.5,545.76,438.77
2018,2,10,11,30,361.0,244.0,3.7,15.8,459.0,597.24,478.93
2018,2,10,11,45,376.0,246.5,3.75,15.9,473.5,617.98,494.34
2018,2,10,12,0,391.0,249.0,3.8,16.0,488.0,637.49,508.97
2018,2,10,12,15,416.0,242.0,3.95,16.05,497.0,667.0,531.63
2018,2,10,12,30,441.0,235.0,4.1,16.1,506.0,681.74,543.52
2018,2,10,12,45,543.5,201.0,4.2,16.1,532.0,733.06,584.94
2018,2,10,13,0,646.0,167.0,4.3,16.1,558.0,786.3,626.44
2018,2,10,13,15,746.5,131.5,4.35,16.0,574.0,825.62,656.0
2018,2,10,13,30,847.0,96.0,4.4,15.9,590.0,853.8,677.54
2018,2,10,13,45,805.5,103.0,4.45,15.85,559.5,810.07,646.52
2018,2,10,14,0,764.0,110.0,4.5,15.8,529.0,768.52,617.27
2018,2,10,14,15,673.0,126.5,4.45,15.6,482.0,694.58,562.99
2018,2,10,14,30,582.0,143.0,4.4,15.4,435.0,621.99,507.19
2018,2,10,14,45,599.0,128.0,4.3,15.2,410.5,596.52,488.56
2018,2,10,15,0,616.0,113.0,4.2,15.0,386.0,567.65,466.61
2018,2,10,15,15,725.0,84.5,4.2,15.0,377.5,578.77,476.39
2018,2,10,15,30,834.0,56.0,4.2,15.0,369.0,571.84,470.9
2018,2,10,15,45,825.0,52.0,3.85,14.3,330.5,523.17,430.45
2018,2,10,16,0,816.0,48.0,3.5,13.6,292.0,473.26,387.65
2018,2,10,16,15,771.0,44.0,3.45,13.05,244.0,406.16,329.65
2018,2,10,16,30,726.0,40.0,3.4,12.5,196.0,344.22,273.83
2018,2,10,16,45,584.0,38.5,3.35,11.95,144.0,252.78,194.19
2018,2,10,17,0,442.0,37.0,3.3,11.4,92.0,178.2,128.62
2018,2,10,17,15,298.0,25.5,3.4,11.05,55.5,104.75,57.63
2018,2,10,17,30,154.0,14.0,3.5,10.7,19.0,39.2,0.0
2018,2,10,17,45,77.0,7.0,3.55,10.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.15,5.5,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,1.3,5.6,3.0,0.0,0.0
2018,2,11,7,15,235.5,15.0,1.45,6.2,31.0,52.94,0.0
2018,2,11,7,30,432.0,26.0,1.6,6.8,59.0,130.59,70.46
2018,2,11,7,45,515.5,33.5,1.75,7.45,100.5,190.89,138.2
2018,2,11,8,0,599.0,41.0,1.9,8.1,142.0,258.2,200.22
2018,2,11,8,15,584.0,52.0,2.2,8.65,175.5,301.11,242.87
2018,2,11,8,30,569.0,63.0,2.5,9.2,209.0,339.33,279.73
2018,2,11,8,45,315.0,79.5,2.8,9.75,163.0,257.59,215.4
2018,2,11,9,0,61.0,96.0,3.1,10.3,117.0,129.61,106.67
2018,2,11,9,15,36.0,104.0,3.3,10.6,117.0,125.48,102.9
2018,2,11,9,30,11.0,112.0,3.5,10.9,117.0,113.95,92.35
2018,2,11,9,45,14.0,138.0,3.75,11.25,144.5,142.79,116.44
2018,2,11,10,0,17.0,164.0,4.0,11.6,172.0,172.14,140.64
2018,2,11,10,15,55.5,197.5,4.0,11.5,226.5,247.15,203.55
2018,2,11,10,30,94.0,231.0,4.0,11.4,281.0,317.01,261.17
2018,2,11,10,45,64.0,211.0,4.0,11.35,245.5,271.13,222.63
2018,2,11,11,0,34.0,191.0,4.0,11.3,210.0,224.42,183.37
2018,2,11,11,15,25.0,201.0,4.05,11.15,215.5,228.24,186.13
2018,2,11,11,30,16.0,211.0,4.1,11.0,221.0,220.48,179.33
2018,2,11,11,45,36.0,232.0,4.1,10.8,254.0,273.2,223.13
2018,2,11,12,0,56.0,253.0,4.1,10.6,287.0,315.32,257.85
2018,2,11,12,15,145.5,259.5,4.3,10.55,349.5,417.23,342.84
2018,2,11,12,30,235.0,266.0,4.5,10.5,412.0,519.55,426.39
2018,2,11,12,45,224.0,273.0,4.75,10.4,411.0,502.8,413.33
2018,2,11,13,0,213.0,280.0,5.0,10.3,410.0,499.61,411.18
2018,2,11,13,15,121.5,220.5,5.2,10.25,294.5,347.71,287.83
2018,2,11,13,30,30.0,161.0,5.4,10.2,179.0,188.44,154.48
2018,2,11,13,45,153.5,185.5,5.6,10.2,271.0,330.32,276.57
2018,2,11,14,0,277.0,210.0,5.8,10.2,363.0,468.22,391.91
2018,2,11,14,15,408.0,179.0,5.8,10.15,392.0,540.85,453.73
2018,2,11,14,30,539.0,148.0,5.8,10.1,421.0,591.25,497.26
2018,2,11,14,45,683.0,113.0,5.8,10.1,434.5,641.84,540.23
2018,2,11,15,0,827.0,78.0,5.8,10.1,448.0,670.6,565.01
2018,2,11,15,15,802.5,75.5,5.8,10.1,408.0,617.38,521.36
2018,2,11,15,30,778.0,73.0,5.8,10.1,368.0,563.75,476.55
2018,2,11,15,45,746.0,68.5,5.7,9.75,324.0,503.69,425.66
2018,2,11,16,0,714.0,64.0,5.6,9.4,280.0,444.7,374.15
2018,2,11,16,15,668.5,58.0,5.5,9.1,234.0,381.53,317.55
2018,2,11,16,30,623.0,52.0,5.4,8.8,188.0,319.68,260.58
2018,2,11,16,45,542.5,45.5,5.25,8.45,143.0,249.08,195.78
2018,2,11,17,0,462.0,39.0,5.1,8.1,98.0,186.6,137.54
2018,2,11,17,15,314.0,28.5,5.05,7.95,61.0,112.36,66.22
2018,2,11,17,30,166.0,18.0,5.0,7.8,24.0,45.25,0.0
2018,2,11,17,45,83.0,9.0,4.95,7.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
