Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.65,3.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,3.0,2.25,4.0,2.5,0.0,0.0
2018,2,12,7,0,67.0,6.0,2.2,4.3,5.0,0.0,0.0
2018,2,12,7,15,246.0,16.0,2.35,4.95,32.5,55.94,0.0
2018,2,12,7,30,425.0,26.0,2.5,5.6,60.0,130.5,74.9
2018,2,12,7,45,531.5,31.5,2.6,6.25,103.5,194.44,142.21
2018,2,12,8,0,638.0,37.0,2.7,6.9,147.0,268.33,209.72
2018,2,12,8,15,697.5,41.5,2.85,7.35,195.0,333.45,270.43
2018,2,12,8,30,757.0,46.0,3.0,7.8,243.0,403.74,333.99
2018,2,12,8,45,794.5,49.0,3.1,8.25,290.0,462.94,386.74
2018,2,12,9,0,832.0,52.0,3.2,8.7,337.0,526.55,441.14
2018,2,12,9,15,855.5,55.0,3.15,9.05,380.0,583.32,487.96
2018,2,12,9,30,879.0,58.0,3.1,9.4,423.0,639.87,532.95
2018,2,12,9,45,893.5,61.5,3.1,9.7,461.5,690.29,570.81
2018,2,12,10,0,908.0,65.0,3.1,10.0,500.0,739.07,605.76
2018,2,12,10,15,921.0,66.5,3.05,10.3,532.5,782.33,635.71
2018,2,12,10,30,934.0,68.0,3.0,10.6,565.0,823.27,663.51
2018,2,12,10,45,943.0,68.5,2.95,10.85,590.5,857.15,685.9
2018,2,12,11,0,952.0,69.0,2.9,11.1,616.0,887.99,705.94
2018,2,12,11,15,957.5,70.0,2.9,11.3,634.0,913.2,722.35
2018,2,12,11,30,963.0,71.0,2.9,11.5,652.0,934.87,736.31
2018,2,12,11,45,965.0,72.0,2.85,11.65,662.5,949.76,745.27
2018,2,12,12,0,967.0,73.0,2.8,11.8,673.0,960.81,751.68
2018,2,12,12,15,966.0,73.5,2.75,11.9,674.5,964.65,753.34
2018,2,12,12,30,965.0,74.0,2.7,12.0,676.0,964.54,752.48
2018,2,12,12,45,961.5,74.5,2.7,12.1,670.0,958.25,747.97
2018,2,12,13,0,958.0,75.0,2.7,12.2,664.0,948.09,740.99
2018,2,12,13,15,954.0,74.0,2.7,12.2,650.0,931.88,730.2
2018,2,12,13,30,950.0,73.0,2.7,12.2,636.0,911.99,716.98
2018,2,12,13,45,933.5,75.0,2.7,12.2,612.0,881.63,696.39
2018,2,12,14,0,917.0,77.0,2.7,12.2,588.0,848.4,673.76
2018,2,12,14,15,906.0,75.0,2.65,12.15,559.0,812.13,648.58
2018,2,12,14,30,895.0,73.0,2.6,12.1,530.0,773.24,621.34
2018,2,12,14,45,889.0,69.5,2.6,12.05,497.5,733.78,593.76
2018,2,12,15,0,883.0,66.0,2.6,12.0,465.0,691.8,563.92
2018,2,12,15,15,691.5,91.5,2.6,12.0,387.0,568.19,467.58
2018,2,12,15,30,500.0,117.0,2.6,12.0,309.0,445.43,368.78
2018,2,12,15,45,438.0,108.0,2.35,11.5,261.5,376.63,312.69
2018,2,12,16,0,376.0,99.0,2.1,11.0,214.0,312.72,259.14
2018,2,12,16,15,479.5,76.5,2.05,10.25,198.5,317.04,260.68
2018,2,12,16,30,583.0,54.0,2.0,9.5,183.0,306.9,247.32
2018,2,12,16,45,553.0,44.5,1.95,8.75,143.5,252.41,196.71
2018,2,12,17,0,523.0,35.0,1.9,8.0,104.0,198.34,145.18
2018,2,12,17,15,362.0,26.5,2.0,7.7,65.0,122.66,74.53
2018,2,12,17,30,201.0,18.0,2.1,7.4,26.0,51.43,0.0
2018,2,12,17,45,100.5,9.0,2.25,7.15,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,13,6,45,32.0,3.5,2.5,3.1,3.0,0.0,0.0
2018,2,13,7,0,64.0,7.0,2.5,3.4,6.0,0.0,0.0
2018,2,13,7,15,236.5,17.5,2.6,4.05,34.0,56.13,0.0
2018,2,13,7,30,409.0,28.0,2.7,4.7,62.0,132.87,80.56
2018,2,13,7,45,514.5,35.5,2.85,5.3,107.0,194.34,143.75
2018,2,13,8,0,620.0,43.0,3.0,5.9,152.0,269.55,212.43
2018,2,13,8,15,680.5,47.5,2.95,6.5,200.0,334.59,272.8
2018,2,13,8,30,741.0,52.0,2.9,7.1,248.0,404.79,335.81
2018,2,13,8,45,779.0,56.0,2.85,7.75,295.5,467.85,390.89
2018,2,13,9,0,817.0,60.0,2.8,8.4,343.0,532.88,445.36
2018,2,13,9,15,845.0,62.5,2.7,9.0,387.0,591.7,492.73
2018,2,13,9,30,873.0,65.0,2.6,9.6,431.0,646.36,535.15
2018,2,13,9,45,893.5,66.0,2.45,10.2,470.0,697.71,572.0
2018,2,13,10,0,914.0,67.0,2.3,10.8,509.0,747.88,605.71
2018,2,13,10,15,925.5,69.0,2.2,11.2,541.5,790.89,634.02
2018,2,13,10,30,937.0,71.0,2.1,11.6,574.0,831.47,660.0
2018,2,13,10,45,945.5,72.0,1.95,12.0,599.5,865.68,680.43
2018,2,13,11,0,954.0,73.0,1.8,12.4,625.0,896.82,698.25
2018,2,13,11,15,959.5,74.0,1.65,12.65,643.5,922.11,712.02
2018,2,13,11,30,965.0,75.0,1.5,12.9,662.0,943.84,723.11
2018,2,13,11,45,967.5,75.5,1.35,13.15,672.0,958.62,729.29
2018,2,13,12,0,970.0,76.0,1.2,13.4,682.0,969.54,732.81
2018,2,13,12,15,971.0,76.0,1.1,13.55,684.5,974.59,733.59
2018,2,13,12,30,972.0,76.0,1.0,13.7,687.0,975.67,731.9
2018,2,13,12,45,969.5,75.5,0.9,13.9,680.5,969.02,725.15
2018,2,13,13,0,967.0,75.0,0.8,14.1,674.0,958.45,716.07
2018,2,13,13,15,962.5,74.5,0.75,14.2,660.0,942.27,704.83
2018,2,13,13,30,958.0,74.0,0.7,14.3,646.0,922.38,691.36
2018,2,13,13,45,950.0,73.5,0.65,14.35,624.0,895.94,673.85
2018,2,13,14,0,942.0,73.0,0.6,14.4,602.0,866.2,654.29
2018,2,13,14,15,931.0,72.0,0.6,14.35,573.5,830.39,631.82
2018,2,13,14,30,920.0,71.0,0.6,14.3,545.0,791.85,607.34
2018,2,13,14,45,904.0,70.0,0.6,14.25,509.5,747.19,578.33
2018,2,13,15,0,888.0,69.0,0.6,14.2,474.0,700.68,547.57
2018,2,13,15,15,866.0,66.0,0.6,14.2,432.5,646.34,509.53
2018,2,13,15,30,844.0,63.0,0.6,14.2,391.0,595.15,471.38
2018,2,13,15,45,812.0,60.5,0.6,13.6,345.5,534.22,425.55
2018,2,13,16,0,780.0,58.0,0.6,13.0,300.0,474.19,378.46
2018,2,13,16,15,732.5,53.5,0.75,12.35,252.0,406.12,324.01
2018,2,13,16,30,685.0,49.0,0.9,11.7,204.0,341.4,269.32
2018,2,13,16,45,608.5,43.0,1.0,11.05,156.5,268.82,206.26
2018,2,13,17,0,532.0,37.0,1.1,10.4,109.0,203.64,147.82
2018,2,13,17,15,380.0,28.0,1.15,10.05,69.0,129.14,79.96
2018,2,13,17,30,228.0,19.0,1.2,9.7,29.0,57.27,0.0
2018,2,13,17,45,114.0,9.5,1.3,9.35,14.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.2,5.75,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.2,5.8,6.0,5.72,0.0
2018,2,14,7,15,173.5,18.0,1.2,6.35,31.0,46.35,0.0
2018,2,14,7,30,292.0,30.0,1.2,6.9,56.0,109.5,68.53
2018,2,14,7,45,433.0,38.0,1.25,7.45,103.0,176.88,130.61
2018,2,14,8,0,574.0,46.0,1.3,8.0,150.0,260.17,203.11
2018,2,14,8,15,612.5,53.5,1.4,8.4,193.0,317.15,255.71
2018,2,14,8,30,651.0,61.0,1.5,8.8,236.0,377.29,309.42
2018,2,14,8,45,513.5,91.5,1.55,9.2,245.0,376.19,311.69
2018,2,14,9,0,376.0,122.0,1.6,9.6,254.0,357.37,297.38
2018,2,14,9,15,299.5,138.5,1.75,10.1,252.0,338.94,282.6
2018,2,14,9,30,223.0,155.0,1.9,10.6,250.0,321.62,267.51
2018,2,14,9,45,117.0,157.0,2.05,11.05,207.0,250.16,207.11
2018,2,14,10,0,11.0,159.0,2.2,11.5,164.0,162.06,131.4
2018,2,14,10,15,21.0,171.5,2.3,11.9,182.5,182.53,148.4
2018,2,14,10,30,31.0,184.0,2.4,12.3,201.0,212.88,173.09
2018,2,14,10,45,128.0,224.5,2.5,12.7,298.5,350.57,286.23
2018,2,14,11,0,225.0,265.0,2.6,13.1,396.0,482.45,390.38
2018,2,14,11,15,284.0,264.0,2.65,13.3,434.5,550.01,442.26
2018,2,14,11,30,343.0,263.0,2.7,13.5,473.0,605.71,484.94
2018,2,14,11,45,375.5,257.5,2.8,13.7,491.0,632.78,505.56
2018,2,14,12,0,408.0,252.0,2.9,13.9,509.0,658.97,525.64
2018,2,14,12,15,380.0,252.5,2.95,13.9,492.5,635.96,507.83
2018,2,14,12,30,352.0,253.0,3.0,13.9,476.0,611.22,488.98
2018,2,14,12,45,635.5,171.0,3.1,13.9,569.0,792.89,630.75
2018,2,14,13,0,919.0,89.0,3.2,13.9,662.0,934.58,731.96
2018,2,14,13,15,864.5,104.0,3.3,13.75,634.0,900.5,708.1
2018,2,14,13,30,810.0,119.0,3.4,13.6,606.0,856.15,678.18
2018,2,14,13,45,712.0,140.5,3.55,13.45,558.0,785.66,628.93
2018,2,14,14,0,614.0,162.0,3.7,13.3,510.0,710.72,574.74
2018,2,14,14,15,753.5,119.0,3.8,13.05,525.0,755.82,611.66
2018,2,14,14,30,893.0,76.0,3.9,12.8,540.0,779.2,631.03
2018,2,14,14,45,885.5,72.0,4.0,12.5,506.5,738.0,602.16
2018,2,14,15,0,878.0,68.0,4.1,12.2,473.0,694.38,571.37
2018,2,14,15,15,856.5,66.0,4.1,12.2,432.5,646.21,534.49
2018,2,14,15,30,835.0,64.0,4.1,12.2,392.0,592.48,491.19
2018,2,14,15,45,805.5,61.0,4.1,11.3,347.0,532.66,443.25
2018,2,14,16,0,776.0,58.0,4.1,10.4,302.0,473.54,393.94
2018,2,14,16,15,730.5,53.5,3.9,9.75,254.5,406.45,335.51
2018,2,14,16,30,685.0,49.0,3.7,9.1,207.0,342.54,277.9
2018,2,14,16,45,608.0,43.5,3.5,8.45,159.5,270.13,212.25
2018,2,14,17,0,531.0,38.0,3.3,7.8,112.0,207.55,154.13
2018,2,14,17,15,378.5,29.0,3.3,7.5,71.0,130.22,83.68
2018,2,14,17,30,226.0,20.0,3.3,7.2,30.0,64.1,0.0
2018,2,14,17,45,113.0,10.0,3.35,6.9,15.0,22.74,0.0
2018,2,14,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,3.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,15,6,45,39.5,3.5,3.05,3.55,3.5,0.0,0.0
2018,2,15,7,0,79.0,7.0,3.1,3.8,7.0,15.66,0.0
2018,2,15,7,15,269.0,18.0,3.3,4.35,39.0,68.66,0.0
2018,2,15,7,30,459.0,29.0,3.5,4.9,71.0,144.43,92.43
2018,2,15,7,45,562.0,35.0,3.7,5.45,117.5,209.53,156.28
2018,2,15,8,0,665.0,41.0,3.9,6.0,164.0,285.39,226.04
2018,2,15,8,15,724.0,45.5,3.95,6.55,214.0,352.46,288.66
2018,2,15,8,30,783.0,50.0,4.0,7.1,264.0,424.57,353.83
2018,2,15,8,45,823.0,53.0,4.05,7.65,313.0,489.86,411.46
2018,2,15,9,0,863.0,56.0,4.1,8.2,362.0,553.81,466.05
2018,2,15,9,15,889.5,58.0,4.05,8.75,407.5,612.97,514.48
2018,2,15,9,30,916.0,60.0,4.0,9.3,453.0,672.08,561.19
2018,2,15,9,45,934.5,61.5,4.0,9.85,493.0,724.62,599.73
2018,2,15,10,0,953.0,63.0,4.0,10.4,533.0,775.68,635.82
2018,2,15,10,15,965.5,64.5,3.95,10.8,566.5,820.34,666.6
2018,2,15,10,30,978.0,66.0,3.9,11.2,600.0,862.49,695.05
2018,2,15,10,45,987.5,66.0,3.85,11.65,626.0,897.55,717.83
2018,2,15,11,0,997.0,66.0,3.8,12.1,652.0,929.42,738.12
2018,2,15,11,15,1003.0,66.5,3.75,12.35,671.0,955.47,754.66
2018,2,15,11,30,1009.0,67.0,3.7,12.6,690.0,977.8,768.56
2018,2,15,11,45,1012.0,67.0,3.65,12.85,700.5,992.98,777.48
2018,2,15,12,0,1015.0,67.0,3.6,13.1,711.0,1004.14,783.72
2018,2,15,12,15,1015.5,67.5,3.6,13.2,713.5,1009.52,786.91
2018,2,15,12,30,1016.0,68.0,3.6,13.3,716.0,1010.75,787.42
2018,2,15,12,45,1013.5,68.5,3.55,13.45,710.0,1005.1,782.81
2018,2,15,13,0,1011.0,69.0,3.5,13.6,704.0,995.34,775.58
2018,2,15,13,15,1007.0,68.0,3.45,13.6,689.5,978.38,763.93
2018,2,15,13,30,1003.0,67.0,3.4,13.6,675.0,957.52,749.72
2018,2,15,13,45,995.5,66.5,3.35,13.65,652.5,930.49,731.13
2018,2,15,14,0,988.0,66.0,3.3,13.7,630.0,899.97,710.13
2018,2,15,14,15,977.0,64.5,3.25,13.6,599.5,862.14,684.23
2018,2,15,14,30,966.0,63.0,3.2,13.5,569.0,821.41,656.11
2018,2,15,14,45,951.0,62.0,3.1,13.4,532.5,775.72,623.8
2018,2,15,15,0,936.0,61.0,3.0,13.3,496.0,727.95,589.62
2018,2,15,15,15,915.0,59.5,3.0,13.3,454.0,673.88,550.09
2018,2,15,15,30,894.0,58.0,3.0,13.3,412.0,618.87,506.76
2018,2,15,15,45,865.0,54.5,2.5,12.5,365.0,556.36,455.89
2018,2,15,16,0,836.0,51.0,2.0,11.7,318.0,494.43,403.82
2018,2,15,16,15,792.5,48.0,1.95,10.8,269.0,429.9,349.43
2018,2,15,16,30,749.0,45.0,1.9,9.9,220.0,365.19,292.67
2018,2,15,16,45,678.0,40.0,1.85,9.0,171.0,291.87,227.3
2018,2,15,17,0,607.0,35.0,1.8,8.1,122.0,225.36,166.25
2018,2,15,17,15,464.5,28.0,1.8,7.75,79.5,147.35,95.27
2018,2,15,17,30,322.0,21.0,1.8,7.4,37.0,82.48,0.0
2018,2,15,17,45,161.0,10.5,1.85,7.1,18.5,28.94,0.0
2018,2,15,18,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.0,0.85,5.5,5.0,0.0,0.0
2018,2,16,7,0,100.0,10.0,0.8,5.6,10.0,21.01,0.0
2018,2,16,7,15,267.0,20.0,0.85,6.15,40.5,71.02,0.0
2018,2,16,7,30,434.0,30.0,0.9,6.7,71.0,143.24,93.17
2018,2,16,7,45,532.0,36.5,1.0,7.2,116.5,203.37,150.48
2018,2,16,8,0,630.0,43.0,1.1,7.7,162.0,276.6,216.19
2018,2,16,8,15,687.5,47.5,1.15,8.25,210.5,341.36,274.75
2018,2,16,8,30,745.0,52.0,1.2,8.8,259.0,411.03,335.52
2018,2,16,8,45,782.5,55.5,1.25,9.35,306.5,473.82,388.77
2018,2,16,9,0,820.0,59.0,1.3,9.9,354.0,538.54,441.46
2018,2,16,9,15,846.0,61.5,1.35,10.35,398.0,592.72,484.44
2018,2,16,9,30,872.0,64.0,1.4,10.8,442.0,650.29,528.47
2018,2,16,9,45,891.0,65.5,1.4,11.3,481.0,701.44,564.32
2018,2,16,10,0,910.0,67.0,1.4,11.8,520.0,751.29,597.77
2018,2,16,10,15,922.0,69.5,1.4,12.15,553.0,795.34,626.73
2018,2,16,10,30,934.0,72.0,1.4,12.5,586.0,836.98,653.58
2018,2,16,10,45,942.5,73.0,1.4,12.85,612.0,871.26,674.98
2018,2,16,11,0,951.0,74.0,1.4,13.2,638.0,902.45,694.16
2018,2,16,11,15,956.5,74.5,1.4,13.45,656.0,927.16,709.1
2018,2,16,11,30,962.0,75.0,1.4,13.7,674.0,948.32,721.72
2018,2,16,11,45,965.5,76.0,1.35,14.0,685.0,964.59,730.21
2018,2,16,12,0,969.0,77.0,1.3,14.3,696.0,977.02,736.26
2018,2,16,12,15,969.5,77.0,1.3,14.45,698.0,981.59,738.52
2018,2,16,12,30,970.0,77.0,1.3,14.6,700.0,982.19,738.44
2018,2,16,12,45,968.5,76.5,1.35,14.8,694.0,976.38,735.05
2018,2,16,13,0,967.0,76.0,1.4,15.0,688.0,966.64,729.26
2018,2,16,13,15,963.0,75.5,1.45,15.05,674.0,950.78,719.96
2018,2,16,13,30,959.0,75.0,1.5,15.1,660.0,931.18,708.26
2018,2,16,13,45,951.5,74.0,1.55,15.15,638.0,904.37,691.7
2018,2,16,14,0,944.0,73.0,1.6,15.2,616.0,874.22,672.84
2018,2,16,14,15,933.5,72.0,1.6,15.15,587.0,838.53,649.66
2018,2,16,14,30,923.0,71.0,1.6,15.1,558.0,800.07,624.38
2018,2,16,14,45,908.0,69.0,1.65,15.0,522.0,754.57,594.39
2018,2,16,15,0,893.0,67.0,1.7,14.9,486.0,707.12,562.45
2018,2,16,15,15,871.5,64.5,1.7,14.9,444.5,653.18,523.9
2018,2,16,15,30,850.0,62.0,1.7,14.9,403.0,598.46,482.07
2018,2,16,15,45,820.5,59.0,1.45,14.1,357.5,541.62,437.04
2018,2,16,16,0,791.0,56.0,1.2,13.3,312.0,481.58,388.08
2018,2,16,16,15,667.5,59.5,1.3,12.6,252.0,388.07,312.8
2018,2,16,16,30,544.0,63.0,1.4,11.9,192.0,304.32,243.14
2018,2,16,16,45,457.5,51.5,1.45,11.25,143.0,229.52,178.81
2018,2,16,17,0,371.0,40.0,1.5,10.6,94.0,163.98,121.43
2018,2,16,17,15,330.5,31.0,1.55,10.25,65.5,121.74,80.1
2018,2,16,17,30,290.0,22.0,1.6,9.9,37.0,78.56,0.0
2018,2,16,17,45,145.0,11.0,1.65,9.6,18.5,27.64,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,4.5,0.4,7.5,5.0,0.0,0.0
2018,2,17,7,0,95.0,9.0,0.4,7.6,10.0,19.6,0.0
2018,2,17,7,15,258.0,20.5,0.4,8.05,42.0,70.86,0.0
2018,2,17,7,30,421.0,32.0,0.4,8.5,74.0,142.89,93.95
2018,2,17,7,45,518.0,38.5,0.4,8.95,119.0,204.34,150.47
2018,2,17,8,0,615.0,45.0,0.4,9.4,164.0,274.68,212.4
2018,2,17,8,15,673.5,50.5,0.45,10.0,213.0,340.32,270.21
2018,2,17,8,30,732.0,56.0,0.5,10.6,262.0,411.05,330.19
2018,2,17,8,45,770.0,59.0,0.5,11.2,309.0,473.09,380.96
2018,2,17,9,0,808.0,62.0,0.5,11.8,356.0,537.07,431.05
2018,2,17,9,15,835.0,64.0,0.5,12.45,399.5,594.71,474.24
2018,2,17,9,30,862.0,66.0,0.5,13.1,443.0,648.12,512.8
2018,2,17,9,45,882.0,67.0,0.5,13.7,482.0,699.04,546.77
2018,2,17,10,0,902.0,68.0,0.5,14.3,521.0,748.77,578.42
2018,2,17,10,15,915.0,70.0,0.45,14.7,554.0,792.76,604.99
2018,2,17,10,30,928.0,72.0,0.4,15.1,587.0,834.43,629.44
2018,2,17,10,45,937.0,72.5,0.35,15.5,612.5,868.4,648.34
2018,2,17,11,0,946.0,73.0,0.3,15.9,638.0,899.32,665.08
2018,2,17,11,15,951.5,73.5,0.4,16.2,656.0,923.95,681.03
2018,2,17,11,30,957.0,74.0,0.5,16.5,674.0,945.04,694.95
2018,2,17,11,45,960.0,74.5,0.55,16.85,684.5,960.2,704.03
2018,2,17,12,0,963.0,75.0,0.6,17.2,695.0,971.53,710.87
2018,2,17,12,15,964.0,74.5,0.75,17.3,697.0,975.92,716.35
2018,2,17,12,30,965.0,74.0,0.9,17.4,699.0,976.36,719.42
2018,2,17,12,45,963.5,73.5,1.0,17.5,692.5,970.54,717.53
2018,2,17,13,0,962.0,73.0,1.1,17.6,686.0,960.8,713.2
2018,2,17,13,15,957.0,73.0,1.2,17.55,672.0,944.67,705.13
2018,2,17,13,30,952.0,73.0,1.3,17.5,658.0,924.85,694.62
2018,2,17,13,45,945.0,71.5,1.4,17.4,636.0,897.94,679.4
2018,2,17,14,0,938.0,70.0,1.5,17.3,614.0,867.7,661.75
2018,2,17,14,15,927.5,69.0,1.55,17.1,585.0,832.1,639.8
2018,2,17,14,30,917.0,68.0,1.6,16.9,556.0,793.75,615.65
2018,2,17,14,45,901.5,66.0,1.7,16.7,520.0,748.0,586.29
2018,2,17,15,0,886.0,64.0,1.8,16.5,484.0,700.37,554.88
2018,2,17,15,15,865.5,62.5,1.8,16.5,443.5,648.47,518.07
2018,2,17,15,30,845.0,61.0,1.8,16.5,403.0,595.72,477.8
2018,2,17,15,45,815.0,58.0,1.8,15.5,357.5,538.73,434.51
2018,2,17,16,0,785.0,55.0,1.8,14.5,312.0,478.61,386.97
2018,2,17,16,15,739.5,51.5,1.85,13.65,264.0,411.86,332.03
2018,2,17,16,30,694.0,48.0,1.9,12.8,216.0,348.27,277.3
2018,2,17,16,45,622.0,43.0,1.9,11.95,168.5,277.25,214.89
2018,2,17,17,0,550.0,38.0,1.9,11.1,121.0,213.19,157.07
2018,2,17,17,15,414.5,30.0,2.05,10.65,79.5,140.89,93.19
2018,2,17,17,30,279.0,22.0,2.2,10.2,38.0,77.45,6.25
2018,2,17,17,45,139.5,11.0,2.35,9.8,19.0,27.09,0.0
2018,2,17,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,18,6,45,38.0,5.0,3.75,7.1,5.5,0.0,0.0
2018,2,18,7,0,76.0,10.0,3.9,7.3,11.0,18.45,0.0
2018,2,18,7,15,86.5,22.5,4.15,7.55,28.0,41.25,1.6
2018,2,18,7,30,97.0,35.0,4.4,7.8,45.0,65.38,44.43
2018,2,18,7,45,301.0,46.5,4.7,8.05,101.5,148.32,112.48
2018,2,18,8,0,505.0,58.0,5.0,8.3,158.0,252.83,201.82
2018,2,18,8,15,582.5,63.0,5.1,8.55,207.5,320.0,263.11
2018,2,18,8,30,660.0,68.0,5.2,8.8,257.0,394.43,329.69
2018,2,18,8,45,610.0,84.0,5.25,9.0,281.5,422.19,356.19
2018,2,18,9,0,560.0,100.0,5.3,9.2,306.0,443.31,375.48
2018,2,18,9,15,485.0,123.5,5.35,9.45,317.0,447.09,378.79
2018,2,18,9,30,410.0,147.0,5.4,9.7,328.0,446.74,377.59
2018,2,18,9,45,434.5,147.0,5.4,9.9,354.0,481.93,406.71
2018,2,18,10,0,459.0,147.0,5.4,10.1,380.0,517.57,435.65
2018,2,18,10,15,692.5,113.5,5.5,10.25,489.5,682.78,570.32
2018,2,18,10,30,926.0,80.0,5.6,10.4,599.0,844.61,694.12
2018,2,18,10,45,933.5,82.0,5.65,10.55,625.0,879.11,718.19
2018,2,18,11,0,941.0,84.0,5.7,10.7,651.0,910.49,740.5
2018,2,18,11,15,946.5,85.0,5.8,10.8,669.0,935.64,758.6
2018,2,18,11,30,952.0,86.0,5.9,10.9,687.0,957.26,774.18
2018,2,18,11,45,802.5,131.5,6.0,10.95,643.5,893.96,726.57
2018,2,18,12,0,653.0,177.0,6.1,11.0,600.0,821.1,671.58
2018,2,18,12,15,765.0,146.0,6.2,10.9,643.5,891.88,726.32
2018,2,18,12,30,877.0,115.0,6.3,10.8,687.0,954.2,773.64
2018,2,18,12,45,877.0,113.5,6.4,10.75,681.0,948.86,770.19
2018,2,18,13,0,877.0,112.0,6.5,10.7,675.0,939.84,764.46
2018,2,18,13,15,910.5,99.5,6.55,10.5,673.5,936.7,763.48
2018,2,18,13,30,944.0,87.0,6.6,10.3,672.0,936.68,765.0
2018,2,18,13,45,936.0,86.5,6.7,10.1,650.0,910.2,746.8
2018,2,18,14,0,928.0,86.0,6.8,9.9,628.0,880.46,726.15
2018,2,18,14,15,908.5,87.0,6.8,9.65,596.5,840.13,696.92
2018,2,18,14,30,889.0,88.0,6.8,9.4,565.0,803.4,670.3
2018,2,18,14,45,873.0,85.5,6.8,9.15,529.0,757.09,635.86
2018,2,18,15,0,857.0,83.0,6.8,8.9,493.0,708.97,599.59
2018,2,18,15,15,841.5,79.0,6.8,8.9,453.0,657.95,558.72
2018,2,18,15,30,826.0,75.0,6.8,8.9,413.0,605.7,515.07
2018,2,18,15,45,793.0,72.0,6.6,8.3,367.0,543.67,462.79
2018,2,18,16,0,760.0,69.0,6.4,7.7,321.0,482.65,409.83
2018,2,18,16,15,709.5,64.5,6.25,7.35,271.5,415.27,349.68
2018,2,18,16,30,659.0,60.0,6.1,7.0,222.0,349.78,289.61
2018,2,18,16,45,579.0,54.0,5.95,6.65,173.5,276.4,222.11
2018,2,18,17,0,499.0,48.0,5.8,6.3,125.0,210.97,161.11
2018,2,18,17,15,362.0,37.5,5.7,6.05,82.5,136.08,93.97
2018,2,18,17,30,225.0,27.0,5.6,5.8,40.0,72.8,15.44
2018,2,18,17,45,112.5,13.5,5.55,5.55,20.0,26.36,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,4.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,4.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.25,2.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.3,2.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.25,2.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,2.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.95,2.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,19,6,45,37.5,5.5,4.05,2.45,6.0,0.0,0.0
2018,2,19,7,0,75.0,11.0,4.1,2.6,12.0,19.4,0.0
2018,2,19,7,15,233.0,24.5,4.2,2.95,46.0,72.06,16.83
2018,2,19,7,30,391.0,38.0,4.3,3.3,80.0,142.97,99.72
2018,2,19,7,45,499.5,44.5,4.4,3.65,127.0,207.12,159.24
2018,2,19,8,0,608.0,51.0,4.5,4.0,174.0,282.94,228.82
2018,2,19,8,15,669.5,56.0,4.45,4.35,224.0,347.35,289.17
2018,2,19,8,30,731.0,61.0,4.4,4.7,274.0,419.2,354.31
2018,2,19,8,45,772.0,64.5,4.3,5.05,322.5,483.68,411.37
2018,2,19,9,0,813.0,68.0,4.2,5.4,371.0,550.4,468.25
2018,2,19,9,15,841.5,70.0,4.1,5.65,416.0,609.51,517.2
2018,2,19,9,30,870.0,72.0,4.0,5.9,461.0,668.8,564.63
2018,2,19,9,45,891.5,72.5,3.85,6.15,500.5,716.4,600.03
2018,2,19,10,0,913.0,73.0,3.7,6.4,540.0,767.18,636.44
2018,2,19,10,15,925.0,75.0,3.65,6.55,573.0,810.9,667.45
2018,2,19,10,30,937.0,77.0,3.6,6.7,606.0,852.18,696.26
2018,2,19,10,45,946.0,77.5,3.5,6.85,632.0,886.48,719.28
2018,2,19,11,0,955.0,78.0,3.4,7.0,658.0,917.7,739.85
2018,2,19,11,15,960.5,79.0,3.35,7.15,676.5,943.14,756.46
2018,2,19,11,30,966.0,80.0,3.3,7.3,695.0,965.0,770.5
2018,2,19,11,45,969.0,80.0,3.3,7.45,705.0,979.68,779.86
2018,2,19,12,0,972.0,80.0,3.3,7.6,715.0,990.47,786.64
2018,2,19,12,15,972.0,80.5,3.3,7.7,717.0,995.15,789.4
2018,2,19,12,30,972.0,81.0,3.3,7.8,719.0,995.82,789.54
2018,2,19,12,45,969.5,81.5,3.35,7.9,713.0,990.2,785.83
2018,2,19,13,0,967.0,82.0,3.4,8.0,707.0,980.62,779.51
2018,2,19,13,15,962.5,81.0,3.45,8.0,692.5,963.58,768.28
2018,2,19,13,30,958.0,80.0,3.5,8.0,678.0,942.79,754.5
2018,2,19,13,45,951.0,79.0,3.55,8.05,656.0,916.24,736.46
2018,2,19,14,0,944.0,78.0,3.6,8.1,634.0,886.32,715.95
2018,2,19,14,15,874.0,90.5,3.55,8.05,586.0,824.44,671.25
2018,2,19,14,30,804.0,103.0,3.5,8.0,538.0,756.38,621.47
2018,2,19,14,45,454.5,121.0,3.5,7.95,364.0,485.81,408.52
2018,2,19,15,0,105.0,139.0,3.5,7.9,190.0,221.82,186.02
2018,2,19,15,15,57.0,116.0,3.5,7.9,143.5,152.82,127.39
2018,2,19,15,30,9.0,93.0,3.5,7.9,97.0,93.02,75.32
2018,2,19,15,45,23.0,85.0,3.3,7.65,93.0,96.34,78.7
2018,2,19,16,0,37.0,77.0,3.1,7.4,89.0,94.51,77.33
2018,2,19,16,15,58.0,68.5,2.95,6.8,84.5,98.97,81.21
2018,2,19,16,30,79.0,60.0,2.8,6.2,80.0,95.66,77.73
2018,2,19,16,45,78.0,49.0,2.65,5.65,65.0,79.38,62.56
2018,2,19,17,0,77.0,38.0,2.5,5.1,50.0,66.99,50.4
2018,2,19,17,15,66.5,26.0,2.55,4.8,34.0,46.84,31.31
2018,2,19,17,30,56.0,14.0,2.6,4.5,18.0,26.21,5.12
2018,2,19,17,45,28.0,7.0,2.6,4.15,9.0,10.05,0.0
2018,2,19,18,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.55,2.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,2.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,1.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,6,45,77.0,6.5,1.45,0.5,8.0,0.0,0.0
2018,2,20,7,0,154.0,13.0,1.4,0.9,16.0,30.93,0.0
2018,2,20,7,15,319.5,23.0,1.35,1.45,51.5,87.31,30.02
2018,2,20,7,30,485.0,33.0,1.3,2.0,87.0,161.47,112.71
2018,2,20,7,45,498.5,42.0,1.25,2.55,122.0,205.16,157.51
2018,2,20,8,0,512.0,51.0,1.2,3.1,157.0,249.96,201.44
2018,2,20,8,15,299.5,82.0,1.1,3.7,148.0,223.59,185.87
2018,2,20,8,30,87.0,113.0,1.0,4.3,139.0,162.47,136.1
2018,2,20,8,45,68.0,129.5,0.9,4.9,152.0,168.05,141.07
2018,2,20,9,0,49.0,146.0,0.8,5.5,165.0,177.67,148.6
2018,2,20,9,15,111.5,171.0,0.8,5.9,220.0,253.75,212.66
2018,2,20,9,30,174.0,196.0,0.8,6.3,275.0,327.96,273.22
2018,2,20,9,45,351.5,180.5,0.85,6.7,356.5,451.83,374.12
2018,2,20,10,0,529.0,165.0,0.9,7.1,438.0,591.68,482.74
2018,2,20,10,15,727.0,122.5,1.0,7.35,522.5,723.14,581.56
2018,2,20,10,30,925.0,80.0,1.1,7.6,607.0,848.32,669.2
2018,2,20,10,45,932.5,82.0,1.2,7.85,633.0,882.84,691.43
2018,2,20,11,0,940.0,84.0,1.3,8.1,659.0,914.25,712.69
2018,2,20,11,15,945.0,84.5,1.35,8.2,676.5,938.37,728.57
2018,2,20,11,30,950.0,85.0,1.4,8.3,694.0,958.94,742.18
2018,2,20,11,45,952.0,85.5,1.45,8.45,704.0,973.1,751.43
2018,2,20,12,0,954.0,86.0,1.5,8.6,714.0,983.43,758.3
2018,2,20,12,15,955.0,86.5,1.55,8.65,716.5,988.93,762.38
2018,2,20,12,30,956.0,87.0,1.6,8.7,719.0,990.48,764.0
2018,2,20,12,45,955.0,86.5,1.7,8.75,713.0,985.07,761.84
2018,2,20,13,0,954.0,86.0,1.8,8.8,707.0,975.74,757.15
2018,2,20,13,15,949.0,85.0,1.85,8.8,692.0,958.36,746.48
2018,2,20,13,30,944.0,84.0,1.9,8.8,677.0,937.3,733.38
2018,2,20,13,45,936.5,82.5,2.0,8.75,654.5,909.94,716.6
2018,2,20,14,0,929.0,81.0,2.1,8.7,632.0,879.29,697.35
2018,2,20,14,15,917.5,80.0,2.15,8.6,602.5,842.89,673.37
2018,2,20,14,30,906.0,79.0,2.2,8.5,573.0,803.81,647.21
2018,2,20,14,45,741.0,111.5,2.25,8.4,498.5,695.06,568.43
2018,2,20,15,0,576.0,144.0,2.3,8.3,424.0,580.31,479.69
2018,2,20,15,15,387.5,159.5,2.3,8.3,341.0,447.55,372.99
2018,2,20,15,30,199.0,175.0,2.3,8.3,258.0,312.45,261.29
2018,2,20,15,45,115.0,147.0,2.35,7.8,194.0,223.93,187.66
2018,2,20,16,0,31.0,119.0,2.4,7.3,130.0,136.86,113.4
2018,2,20,16,15,53.5,106.5,2.3,6.8,121.5,133.34,110.68
2018,2,20,16,30,76.0,94.0,2.2,6.3,113.0,132.76,109.63
2018,2,20,16,45,57.0,76.5,2.15,5.8,89.0,98.65,79.47
2018,2,20,17,0,38.0,59.0,2.1,5.3,65.0,71.96,55.66
2018,2,20,17,15,30.5,39.5,2.1,5.0,43.5,47.78,33.49
2018,2,20,17,30,23.0,20.0,2.1,4.7,22.0,25.4,7.6
2018,2,20,17,45,21.5,11.5,2.1,4.4,12.0,13.57,0.0
2018,2,20,18,0,20.0,3.0,2.1,4.1,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.1,3.9,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,6,45,30.0,5.5,1.45,3.2,6.0,0.0,0.0
2018,2,21,7,0,60.0,11.0,1.5,3.3,12.0,17.8,0.0
2018,2,21,7,15,243.0,23.5,1.6,3.55,49.0,75.13,31.44
2018,2,21,7,30,426.0,36.0,1.7,3.8,86.0,151.18,106.48
2018,2,21,7,45,471.0,46.0,1.8,4.05,125.5,202.08,155.6
2018,2,21,8,0,516.0,56.0,1.9,4.3,165.0,257.8,208.15
2018,2,21,8,15,622.0,58.0,1.9,4.75,221.5,334.45,276.38
2018,2,21,8,30,728.0,60.0,1.9,5.2,278.0,419.98,350.54
2018,2,21,8,45,767.0,63.0,1.9,5.6,326.0,482.89,404.52
2018,2,21,9,0,806.0,66.0,1.9,6.0,374.0,547.85,458.26
2018,2,21,9,15,834.0,68.5,1.9,6.45,419.0,607.05,505.46
2018,2,21,9,30,862.0,71.0,1.9,6.9,464.0,666.41,551.17
2018,2,21,9,45,882.5,72.0,1.9,7.35,503.5,713.71,584.71
2018,2,21,10,0,903.0,73.0,1.9,7.8,543.0,764.15,619.53
2018,2,21,10,15,915.5,75.0,1.8,8.15,576.5,808.01,648.1
2018,2,21,10,30,928.0,77.0,1.7,8.5,610.0,849.48,674.34
2018,2,21,10,45,936.0,78.5,1.6,8.8,636.0,883.93,695.2
2018,2,21,11,0,944.0,80.0,1.5,9.1,662.0,915.28,713.55
2018,2,21,11,15,950.0,81.0,1.35,9.35,681.0,940.97,727.08
2018,2,21,11,30,956.0,82.0,1.2,9.6,700.0,963.11,737.88
2018,2,21,11,45,958.0,83.0,1.1,9.8,710.0,977.93,744.6
2018,2,21,12,0,960.0,84.0,1.0,10.0,720.0,988.88,748.8
2018,2,21,12,15,959.5,84.5,1.05,10.1,722.0,992.99,751.91
2018,2,21,12,30,959.0,85.0,1.1,10.2,724.0,993.13,752.65
2018,2,21,12,45,956.0,85.5,1.15,10.35,717.5,987.01,749.31
2018,2,21,13,0,953.0,86.0,1.2,10.5,711.0,976.99,743.58
2018,2,21,13,15,947.0,86.0,1.25,10.5,696.5,959.84,733.62
2018,2,21,13,30,941.0,86.0,1.3,10.5,682.0,939.05,721.31
2018,2,21,13,45,932.5,85.0,1.35,10.5,659.0,911.41,704.34
2018,2,21,14,0,924.0,84.0,1.4,10.5,636.0,880.53,685.08
2018,2,21,14,15,910.5,83.5,1.45,10.4,606.0,843.14,661.34
2018,2,21,14,30,897.0,83.0,1.5,10.3,576.0,803.21,635.51
2018,2,21,14,45,878.5,82.0,1.5,10.2,539.5,762.01,607.83
2018,2,21,15,0,860.0,81.0,1.5,10.1,503.0,713.42,574.33
2018,2,21,15,15,838.0,78.0,1.5,10.1,461.0,658.86,534.78
2018,2,21,15,30,816.0,75.0,1.5,10.1,419.0,603.62,492.44
2018,2,21,15,45,779.0,73.0,1.55,9.65,372.5,540.55,443.6
2018,2,21,16,0,742.0,71.0,1.6,9.2,326.0,478.89,393.95
2018,2,21,16,15,696.0,66.0,1.65,8.6,277.0,413.47,339.45
2018,2,21,16,30,650.0,61.0,1.7,8.0,228.0,349.63,284.1
2018,2,21,16,45,586.0,53.5,1.75,7.4,180.0,280.41,222.66
2018,2,21,17,0,522.0,46.0,1.8,6.8,132.0,217.57,165.3
2018,2,21,17,15,402.0,36.0,1.9,6.4,89.0,145.51,101.59
2018,2,21,17,30,282.0,26.0,2.0,6.0,46.0,84.79,37.25
2018,2,21,17,45,152.0,14.5,2.1,5.6,24.0,32.39,0.0
2018,2,21,18,0,22.0,3.0,2.2,5.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,2.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.65,2.65,0.0,0.0,0.0
