Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.95,2.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,2.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,22,6,45,67.5,7.5,3.3,3.15,9.0,0.0,0.0
2018,2,22,7,0,135.0,15.0,3.4,3.5,18.0,30.98,0.0
2018,2,22,7,15,294.5,26.0,3.55,3.95,55.0,88.02,42.42
2018,2,22,7,30,454.0,37.0,3.7,4.4,92.0,159.83,113.39
2018,2,22,7,45,546.5,43.0,3.85,4.85,139.5,222.69,171.68
2018,2,22,8,0,639.0,49.0,4.0,5.3,187.0,294.08,237.51
2018,2,22,8,15,694.0,54.0,4.05,5.75,237.0,359.93,298.53
2018,2,22,8,30,749.0,59.0,4.1,6.2,287.0,430.45,361.81
2018,2,22,8,45,785.5,62.5,4.15,6.65,335.5,493.79,417.35
2018,2,22,9,0,822.0,66.0,4.2,7.1,384.0,558.92,472.49
2018,2,22,9,15,846.5,68.0,4.2,7.4,428.0,616.21,519.71
2018,2,22,9,30,871.0,70.0,4.2,7.7,472.0,668.97,562.07
2018,2,22,9,45,888.0,72.5,4.25,8.05,511.5,720.33,600.22
2018,2,22,10,0,905.0,75.0,4.3,8.4,551.0,770.21,636.49
2018,2,22,10,15,915.5,77.0,4.4,8.55,583.0,812.62,667.42
2018,2,22,10,30,926.0,79.0,4.5,8.7,615.0,852.5,696.28
2018,2,22,10,45,867.0,100.5,4.6,8.85,619.5,860.51,701.2
2018,2,22,11,0,808.0,122.0,4.7,9.0,624.0,855.26,696.52
2018,2,22,11,15,550.5,201.5,4.8,9.05,548.0,732.12,601.01
2018,2,22,11,30,293.0,281.0,4.9,9.1,472.0,585.23,480.36
2018,2,22,11,45,183.5,265.5,5.05,9.1,385.5,457.01,377.13
2018,2,22,12,0,74.0,250.0,5.2,9.1,299.0,326.22,268.57
2018,2,22,12,15,169.5,276.5,5.35,9.0,390.0,458.86,379.21
2018,2,22,12,30,265.0,303.0,5.5,8.9,481.0,592.21,487.21
2018,2,22,12,45,388.0,268.0,5.6,8.85,526.0,664.41,547.81
2018,2,22,13,0,511.0,233.0,5.7,8.8,571.0,748.13,616.46
2018,2,22,13,15,462.0,237.5,5.8,8.7,538.0,701.99,579.97
2018,2,22,13,30,413.0,242.0,5.9,8.6,505.0,655.14,543.1
2018,2,22,13,45,336.0,249.0,6.0,8.45,458.5,574.36,478.44
2018,2,22,14,0,259.0,256.0,6.1,8.3,412.0,509.05,424.93
2018,2,22,14,15,385.5,215.0,6.1,8.2,435.0,557.58,468.68
2018,2,22,14,30,512.0,174.0,6.1,8.1,458.0,610.11,514.4
2018,2,22,14,45,631.0,140.5,6.1,7.95,468.0,647.8,547.47
2018,2,22,15,0,750.0,107.0,6.1,7.8,478.0,669.27,567.12
2018,2,22,15,15,563.5,129.5,6.1,7.8,395.0,536.99,456.84
2018,2,22,15,30,377.0,152.0,6.1,7.8,312.0,415.04,353.36
2018,2,22,15,45,519.0,116.5,5.9,7.45,311.5,438.39,374.23
2018,2,22,16,0,661.0,81.0,5.7,7.1,311.0,450.55,383.33
2018,2,22,16,15,659.0,71.0,5.55,6.8,272.0,402.5,339.69
2018,2,22,16,30,657.0,61.0,5.4,6.5,233.0,353.3,293.49
2018,2,22,16,45,587.5,54.5,5.2,6.2,184.5,282.65,228.41
2018,2,22,17,0,518.0,48.0,5.0,5.9,136.0,218.95,168.77
2018,2,22,17,15,397.5,39.0,4.85,5.65,93.0,147.7,104.78
2018,2,22,17,30,277.0,30.0,4.7,5.4,50.0,88.1,43.35
2018,2,22,17,45,146.5,16.0,4.6,5.2,26.0,33.25,0.0
2018,2,22,18,0,16.0,2.0,4.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,4.4,4.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.2,4.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.0,4.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,3.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.75,1.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.65,0.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,0.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,-0.25,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.45,-0.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,-0.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,-1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,-1.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,-1.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,-0.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,23,6,45,94.5,8.0,2.5,0.45,11.0,0.0,0.0
2018,2,23,7,0,189.0,16.0,2.5,1.0,22.0,38.95,0.0
2018,2,23,7,15,363.0,25.5,2.75,1.65,62.0,101.55,53.73
2018,2,23,7,30,537.0,35.0,3.0,2.3,102.0,177.19,126.54
2018,2,23,7,45,621.0,40.5,3.25,2.95,151.5,242.4,187.91
2018,2,23,8,0,705.0,46.0,3.5,3.6,201.0,316.34,256.67
2018,2,23,8,15,755.0,50.5,3.65,4.05,252.5,383.28,319.15
2018,2,23,8,30,805.0,55.0,3.8,4.5,304.0,454.27,383.18
2018,2,23,8,45,837.5,58.0,4.0,4.95,353.0,517.89,439.4
2018,2,23,9,0,870.0,61.0,4.2,5.4,402.0,579.38,492.3
2018,2,23,9,15,891.5,64.5,4.15,5.75,447.5,638.38,540.68
2018,2,23,9,30,913.0,68.0,4.1,6.1,493.0,696.84,586.73
2018,2,23,9,45,928.0,70.0,4.1,6.45,532.5,748.0,624.07
2018,2,23,10,0,943.0,72.0,4.1,6.8,572.0,797.38,659.41
2018,2,23,10,15,954.5,74.0,4.1,7.1,606.0,841.94,690.7
2018,2,23,10,30,966.0,76.0,4.1,7.4,640.0,883.9,719.67
2018,2,23,10,45,972.5,77.0,4.05,7.7,665.5,917.6,741.98
2018,2,23,11,0,979.0,78.0,4.0,8.0,691.0,947.96,761.8
2018,2,23,11,15,984.0,79.0,4.0,8.2,709.5,973.48,778.64
2018,2,23,11,30,989.0,80.0,4.0,8.4,728.0,995.27,792.85
2018,2,23,11,45,991.0,80.5,4.0,8.6,738.0,1009.87,802.0
2018,2,23,12,0,993.0,81.0,4.0,8.8,748.0,1020.45,808.48
2018,2,23,12,15,991.0,81.5,3.95,8.9,749.0,1023.24,809.55
2018,2,23,12,30,989.0,82.0,3.9,9.0,750.0,1021.92,807.93
2018,2,23,12,45,984.0,83.0,3.85,9.15,743.0,1014.32,801.93
2018,2,23,13,0,979.0,84.0,3.8,9.3,736.0,1002.71,793.31
2018,2,23,13,15,974.0,84.0,3.7,9.35,721.0,986.03,781.2
2018,2,23,13,30,969.0,84.0,3.6,9.4,706.0,965.55,766.55
2018,2,23,13,45,962.0,82.5,3.5,9.45,683.0,937.91,746.91
2018,2,23,14,0,955.0,81.0,3.4,9.5,660.0,906.84,724.89
2018,2,23,14,15,944.5,79.5,3.3,9.45,630.0,869.68,698.71
2018,2,23,14,30,934.0,78.0,3.2,9.4,600.0,829.68,670.37
2018,2,23,14,45,919.0,77.0,3.1,9.35,563.5,784.31,637.86
2018,2,23,15,0,904.0,76.0,3.0,9.3,527.0,736.94,603.56
2018,2,23,15,15,884.0,73.0,3.0,9.3,484.0,686.51,566.59
2018,2,23,15,30,864.0,70.0,3.0,9.3,441.0,630.32,522.31
2018,2,23,15,45,835.5,67.0,2.7,8.85,394.0,568.6,472.06
2018,2,23,16,0,807.0,64.0,2.4,8.4,347.0,507.42,420.75
2018,2,23,16,15,765.0,59.5,2.3,7.55,297.0,439.09,363.16
2018,2,23,16,30,723.0,55.0,2.2,6.7,247.0,373.55,305.65
2018,2,23,16,45,657.0,49.5,2.1,5.9,196.5,301.44,241.0
2018,2,23,17,0,591.0,44.0,2.0,5.1,146.0,237.37,181.78
2018,2,23,17,15,475.0,36.0,2.05,4.7,101.0,163.97,115.95
2018,2,23,17,30,359.0,28.0,2.1,4.3,56.0,102.34,53.47
2018,2,23,17,45,193.0,16.0,2.15,3.9,29.5,39.11,0.0
2018,2,23,18,0,27.0,4.0,2.2,3.5,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,2.2,3.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.05,0.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.2,0.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.2,0.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,24,6,45,75.0,9.0,2.3,1.95,11.5,0.0,0.0
2018,2,24,7,0,150.0,18.0,2.3,2.6,23.0,36.24,0.0
2018,2,24,7,15,293.5,29.5,2.5,3.3,60.5,93.7,53.31
2018,2,24,7,30,437.0,41.0,2.7,4.0,98.0,161.45,116.61
2018,2,24,7,45,460.0,52.0,2.85,4.65,134.5,207.81,161.99
2018,2,24,8,0,483.0,63.0,3.0,5.3,171.0,256.37,208.43
2018,2,24,8,15,437.0,83.0,3.1,5.85,198.5,284.65,237.13
2018,2,24,8,30,391.0,103.0,3.2,6.4,226.0,309.57,260.89
2018,2,24,8,45,406.0,118.5,3.3,6.9,263.5,356.14,301.28
2018,2,24,9,0,421.0,134.0,3.4,7.4,301.0,403.38,340.96
2018,2,24,9,15,421.0,152.0,3.5,7.8,334.5,444.35,374.4
2018,2,24,9,30,421.0,170.0,3.6,8.2,368.0,484.17,406.05
2018,2,24,9,45,522.5,159.0,3.7,8.6,425.0,563.41,470.45
2018,2,24,10,0,624.0,148.0,3.8,9.0,482.0,653.85,541.9
2018,2,24,10,15,591.5,166.5,3.85,9.25,498.0,671.41,553.41
2018,2,24,10,30,559.0,185.0,3.9,9.5,514.0,680.52,558.73
2018,2,24,10,45,566.5,191.0,4.0,9.8,536.5,710.16,580.61
2018,2,24,11,0,574.0,197.0,4.1,10.1,559.0,737.97,600.8
2018,2,24,11,15,541.0,216.0,4.15,10.15,564.5,742.25,602.5
2018,2,24,11,30,508.0,235.0,4.2,10.2,570.0,742.94,601.66
2018,2,24,11,45,478.0,251.0,4.25,10.25,570.0,739.79,598.15
2018,2,24,12,0,448.0,267.0,4.3,10.3,570.0,733.77,592.56
2018,2,24,12,15,467.5,260.0,4.35,10.3,577.0,746.35,602.86
2018,2,24,12,30,487.0,253.0,4.4,10.3,584.0,756.79,611.51
2018,2,24,12,45,476.5,254.5,4.5,10.3,576.0,746.4,604.01
2018,2,24,13,0,466.0,256.0,4.6,10.3,568.0,733.95,595.08
2018,2,24,13,15,500.0,237.5,4.6,10.3,566.0,738.04,599.72
2018,2,24,13,30,534.0,219.0,4.6,10.3,564.0,738.82,601.8
2018,2,24,13,45,562.5,201.0,4.65,10.3,554.0,731.77,598.11
2018,2,24,14,0,591.0,183.0,4.7,10.3,544.0,725.9,595.18
2018,2,24,14,15,632.0,160.0,4.7,10.25,530.0,716.95,590.17
2018,2,24,14,30,673.0,137.0,4.7,10.2,516.0,702.64,580.71
2018,2,24,14,45,654.0,131.0,4.7,10.1,480.5,656.71,545.59
2018,2,24,15,0,635.0,125.0,4.7,10.0,445.0,609.91,509.15
2018,2,24,15,15,661.0,110.0,4.7,10.0,419.0,582.8,488.16
2018,2,24,15,30,687.0,95.0,4.7,10.0,393.0,551.33,462.83
2018,2,24,15,45,657.5,89.0,4.55,9.6,349.5,493.59,415.04
2018,2,24,16,0,628.0,83.0,4.4,9.2,306.0,437.0,367.02
2018,2,24,16,15,606.0,72.0,4.15,8.7,262.0,379.98,317.29
2018,2,24,16,30,584.0,61.0,3.9,8.2,218.0,324.07,266.92
2018,2,24,16,45,507.0,55.0,3.6,7.7,171.5,255.13,205.0
2018,2,24,17,0,430.0,49.0,3.3,7.2,125.0,194.14,149.46
2018,2,24,17,15,346.0,40.0,3.25,6.8,88.5,136.75,97.63
2018,2,24,17,30,262.0,31.0,3.2,6.4,52.0,87.91,48.78
2018,2,24,17,45,141.0,17.5,3.15,6.0,28.0,34.2,0.0
2018,2,24,18,0,20.0,4.0,3.1,5.6,4.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,3.05,5.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.05,1.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,25,6,45,89.5,9.5,1.35,2.2,13.0,0.0,0.0
2018,2,25,7,0,179.0,19.0,1.3,2.7,26.0,41.23,0.0
2018,2,25,7,15,330.0,29.5,1.25,3.3,65.5,102.07,60.58
2018,2,25,7,30,481.0,40.0,1.2,3.9,105.0,172.43,124.52
2018,2,25,7,45,566.0,47.0,1.2,4.5,154.0,236.44,182.95
2018,2,25,8,0,651.0,54.0,1.2,5.1,203.0,309.66,248.79
2018,2,25,8,15,704.0,58.5,1.3,5.85,253.5,373.81,306.39
2018,2,25,8,30,757.0,63.0,1.4,6.6,304.0,443.93,366.9
2018,2,25,8,45,791.5,66.0,1.5,7.35,352.5,506.48,419.3
2018,2,25,9,0,826.0,69.0,1.6,8.1,401.0,570.56,470.98
2018,2,25,9,15,851.5,71.5,1.65,8.6,446.0,629.53,517.02
2018,2,25,9,30,877.0,74.0,1.7,9.1,491.0,688.38,561.47
2018,2,25,9,45,895.0,75.0,1.75,9.65,530.0,734.8,593.28
2018,2,25,10,0,913.0,76.0,1.8,10.2,569.0,784.1,626.74
2018,2,25,10,15,925.5,77.5,1.8,10.5,602.5,827.88,655.73
2018,2,25,10,30,938.0,79.0,1.8,10.8,636.0,869.21,682.62
2018,2,25,10,45,947.0,79.5,1.8,11.1,662.0,903.68,704.43
2018,2,25,11,0,956.0,80.0,1.8,11.4,688.0,935.04,723.97
2018,2,25,11,15,962.0,80.5,1.85,11.55,706.5,960.38,740.39
2018,2,25,11,30,968.0,81.0,1.9,11.7,725.0,982.11,754.47
2018,2,25,11,45,971.5,81.0,1.95,11.9,735.5,997.2,764.03
2018,2,25,12,0,975.0,81.0,2.0,12.1,746.0,1008.37,771.16
2018,2,25,12,15,974.5,82.0,2.15,12.15,748.0,1012.99,775.76
2018,2,25,12,30,974.0,83.0,2.3,12.2,750.0,1013.57,777.78
2018,2,25,12,45,971.0,83.5,2.4,12.3,743.5,1007.18,774.46
2018,2,25,13,0,968.0,84.0,2.5,12.4,737.0,996.81,768.6
2018,2,25,13,15,964.0,83.5,2.6,12.4,722.5,980.45,759.0
2018,2,25,13,30,960.0,83.0,2.7,12.4,708.0,960.31,746.84
2018,2,25,13,45,954.0,81.5,2.85,12.4,685.5,933.57,730.48
2018,2,25,14,0,948.0,80.0,3.0,12.4,663.0,903.4,711.53
2018,2,25,14,15,938.0,78.5,3.15,12.25,633.0,866.67,688.02
2018,2,25,14,30,928.0,77.0,3.3,12.1,603.0,827.1,662.09
2018,2,25,14,45,914.0,75.0,3.4,11.95,566.5,781.33,630.84
2018,2,25,15,0,900.0,73.0,3.5,11.8,530.0,733.51,597.52
2018,2,25,15,15,880.0,71.0,3.5,11.8,488.0,679.9,558.43
2018,2,25,15,30,860.0,69.0,3.5,11.8,446.0,629.16,518.43
2018,2,25,15,45,830.0,66.5,3.65,11.05,398.5,567.13,470.02
2018,2,25,16,0,800.0,64.0,3.8,10.3,351.0,505.81,420.17
2018,2,25,16,15,752.5,61.5,3.6,9.65,301.0,437.21,361.68
2018,2,25,16,30,705.0,59.0,3.4,9.0,251.0,371.9,304.03
2018,2,25,16,45,616.5,54.5,3.25,8.3,198.0,294.89,235.74
2018,2,25,17,0,528.0,50.0,3.1,7.6,145.0,225.47,173.08
2018,2,25,17,15,358.0,38.5,3.1,7.25,94.0,138.44,98.75
2018,2,25,17,30,188.0,27.0,3.1,6.9,43.0,70.33,40.13
2018,2,25,17,45,105.5,15.5,3.05,6.5,23.5,27.96,0.0
2018,2,25,18,0,23.0,4.0,3.0,6.1,4.0,0.0,0.0
2018,2,25,18,15,11.5,2.0,3.0,6.05,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,26,6,45,0.5,3.5,3.8,6.75,3.5,3.34,0.0
2018,2,26,7,0,1.0,7.0,3.8,6.7,7.0,6.8,0.0
2018,2,26,7,15,0.5,15.0,3.9,6.75,15.0,14.0,5.34
2018,2,26,7,30,0.0,23.0,4.0,6.8,23.0,21.33,12.61
2018,2,26,7,45,1.5,36.0,4.1,6.8,36.5,33.9,23.85
2018,2,26,8,0,3.0,49.0,4.2,6.8,50.0,46.66,35.26
2018,2,26,8,15,32.5,87.0,4.25,6.9,97.5,100.47,82.22
2018,2,26,8,30,62.0,125.0,4.3,7.0,145.0,157.06,131.36
2018,2,26,8,45,54.5,130.5,4.35,7.1,150.0,160.93,134.71
2018,2,26,9,0,47.0,136.0,4.4,7.2,155.0,164.22,137.35
2018,2,26,9,15,154.5,165.5,4.4,7.4,238.0,274.17,232.1
2018,2,26,9,30,262.0,195.0,4.4,7.6,321.0,396.08,334.34
2018,2,26,9,45,393.0,187.5,4.4,7.75,393.5,503.77,423.58
2018,2,26,10,0,524.0,180.0,4.4,7.9,466.0,611.35,510.81
2018,2,26,10,15,616.5,161.0,4.4,8.1,516.5,688.28,571.67
2018,2,26,10,30,709.0,142.0,4.4,8.3,567.0,764.62,629.82
2018,2,26,10,45,649.5,161.0,4.4,8.45,562.5,755.83,621.25
2018,2,26,11,0,590.0,180.0,4.4,8.6,558.0,741.05,608.29
2018,2,26,11,15,646.5,172.5,4.35,8.75,597.0,796.53,649.75
2018,2,26,11,30,703.0,165.0,4.3,8.9,636.0,851.06,688.94
2018,2,26,11,45,518.0,230.0,4.3,9.05,580.0,755.44,613.39
2018,2,26,12,0,333.0,295.0,4.3,9.2,524.0,646.27,524.94
2018,2,26,12,15,617.5,201.0,4.25,9.3,626.5,828.41,670.78
2018,2,26,12,30,902.0,107.0,4.2,9.4,729.0,976.08,777.02
2018,2,26,12,45,927.0,97.5,4.15,9.45,732.0,984.57,781.43
2018,2,26,13,0,952.0,88.0,4.1,9.5,735.0,988.76,784.31
2018,2,26,13,15,674.5,173.5,4.05,9.5,627.0,833.49,671.34
2018,2,26,13,30,397.0,259.0,4.0,9.5,519.0,648.98,527.81
2018,2,26,13,45,431.0,240.0,3.95,9.45,514.0,661.68,539.8
2018,2,26,14,0,465.0,221.0,3.9,9.4,509.0,658.12,538.51
2018,2,26,14,15,507.5,198.5,3.85,9.3,499.5,653.97,537.15
2018,2,26,14,30,550.0,176.0,3.8,9.2,490.0,645.23,532.13
2018,2,26,14,45,596.0,153.0,3.8,9.1,474.5,638.71,528.72
2018,2,26,15,0,642.0,130.0,3.8,9.0,459.0,622.2,517.3
2018,2,26,15,15,726.5,105.5,3.8,9.0,449.0,623.66,519.67
2018,2,26,15,30,811.0,81.0,3.8,9.0,439.0,613.23,511.82
2018,2,26,15,45,518.5,83.5,3.6,8.55,303.5,408.22,344.34
2018,2,26,16,0,226.0,86.0,3.4,8.1,168.0,215.55,181.74
2018,2,26,16,15,176.5,90.0,3.25,7.65,148.5,184.5,154.56
2018,2,26,16,30,127.0,94.0,3.1,7.2,129.0,153.05,126.7
2018,2,26,16,45,100.0,75.5,2.9,6.8,99.5,116.33,94.2
2018,2,26,17,0,73.0,57.0,2.7,6.4,70.0,82.64,64.27
2018,2,26,17,15,41.0,38.5,2.65,6.05,45.5,50.84,36.41
2018,2,26,17,30,9.0,20.0,2.6,5.7,21.0,20.68,10.03
2018,2,26,17,45,9.0,11.0,2.6,5.4,11.5,11.62,0.0
2018,2,26,18,0,9.0,2.0,2.6,5.1,2.0,0.0,0.0
2018,2,26,18,15,4.5,1.0,2.6,4.95,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,3.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.25,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,3.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.2,2.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,2.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.15,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.05,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,2.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.95,2.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.85,1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.8,1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.7,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.7,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.7,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.65,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,27,6,45,129.0,10.0,4.0,2.3,16.0,19.28,0.0
2018,2,27,7,0,258.0,20.0,4.1,2.7,32.0,57.65,0.0
2018,2,27,7,15,417.5,28.5,4.2,3.15,76.0,119.57,74.65
2018,2,27,7,30,577.0,37.0,4.3,3.6,120.0,194.43,141.8
2018,2,27,7,45,653.5,43.0,4.45,4.05,171.5,260.93,204.56
2018,2,27,8,0,730.0,49.0,4.6,4.5,223.0,335.43,274.12
2018,2,27,8,15,775.5,53.0,4.55,4.95,275.0,401.93,335.96
2018,2,27,8,30,821.0,57.0,4.5,5.4,327.0,471.92,398.68
2018,2,27,8,45,851.0,60.5,4.5,5.85,376.5,536.04,454.55
2018,2,27,9,0,881.0,64.0,4.5,6.3,426.0,597.78,506.6
2018,2,27,9,15,901.5,66.5,4.4,6.7,471.5,655.8,553.53
2018,2,27,9,30,922.0,69.0,4.3,7.1,517.0,713.13,597.45
2018,2,27,9,45,936.5,71.0,4.15,7.5,556.5,764.5,633.66
2018,2,27,10,0,951.0,73.0,4.0,7.9,596.0,814.01,667.73
2018,2,27,10,15,961.5,75.0,3.95,8.25,630.0,858.17,697.99
2018,2,27,10,30,972.0,77.0,3.9,8.6,664.0,899.61,725.86
2018,2,27,10,45,979.0,78.0,3.85,8.9,690.0,933.93,748.35
2018,2,27,11,0,986.0,79.0,3.8,9.2,716.0,964.89,768.28
2018,2,27,11,15,990.0,80.5,3.75,9.45,734.5,990.2,784.23
2018,2,27,11,30,994.0,82.0,3.7,9.7,753.0,1011.71,797.5
2018,2,27,11,45,996.0,83.0,3.65,9.95,763.5,1026.84,806.35
2018,2,27,12,0,998.0,84.0,3.6,10.2,774.0,1037.93,812.51
2018,2,27,12,15,997.5,84.5,3.5,10.35,775.5,1041.96,813.79
2018,2,27,12,30,997.0,85.0,3.4,10.5,777.0,1041.83,812.38
2018,2,27,12,45,993.5,85.5,3.35,10.7,770.0,1034.76,806.63
2018,2,27,13,0,990.0,86.0,3.3,10.9,763.0,1023.61,798.28
2018,2,27,13,15,984.0,85.0,3.15,10.95,746.5,1004.42,784.11
2018,2,27,13,30,978.0,84.0,3.0,11.0,730.0,981.43,767.47
2018,2,27,13,45,969.5,83.0,2.85,11.1,706.0,952.56,746.71
2018,2,27,14,0,961.0,82.0,2.7,11.2,682.0,920.31,723.66
2018,2,27,14,15,951.0,80.5,2.6,11.15,651.5,883.04,697.9
2018,2,27,14,30,941.0,79.0,2.5,11.1,621.0,842.88,670.0
2018,2,27,14,45,926.5,77.0,2.45,11.05,583.5,796.08,637.48
2018,2,27,15,0,912.0,75.0,2.4,11.0,546.0,747.22,603.11
2018,2,27,15,15,892.5,73.0,2.4,11.0,503.0,693.22,564.6
2018,2,27,15,30,873.0,71.0,2.4,11.0,460.0,642.0,525.17
2018,2,27,15,45,843.0,68.0,2.2,10.6,411.5,578.53,474.67
2018,2,27,16,0,813.0,65.0,2.0,10.2,363.0,515.76,423.23
2018,2,27,16,15,754.5,62.5,1.95,9.35,309.0,440.95,361.68
2018,2,27,16,30,696.0,60.0,1.9,8.5,255.0,370.64,301.57
2018,2,27,16,45,622.0,53.5,1.9,7.7,202.5,296.84,236.9
2018,2,27,17,0,548.0,47.0,1.9,6.9,150.0,229.26,176.07
2018,2,27,17,15,458.5,39.0,1.95,6.4,107.5,164.28,117.56
2018,2,27,17,30,369.0,31.0,2.0,5.9,65.0,109.66,66.01
2018,2,27,17,45,211.5,18.5,2.1,5.45,35.5,44.34,0.0
2018,2,27,18,0,54.0,6.0,2.2,5.0,6.0,5.72,0.0
2018,2,27,18,15,27.0,3.0,2.15,4.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,28,6,45,34.0,7.5,1.95,4.0,9.0,9.77,0.0
2018,2,28,7,0,68.0,15.0,2.0,4.6,18.0,26.94,0.0
2018,2,28,7,15,40.5,17.0,2.15,5.1,19.5,27.49,15.32
2018,2,28,7,30,13.0,19.0,2.3,5.6,21.0,21.2,12.27
2018,2,28,7,45,6.5,25.0,2.4,6.1,26.0,25.57,16.63
2018,2,28,8,0,0.0,31.0,2.5,6.6,31.0,28.76,19.7
2018,2,28,8,15,13.5,70.5,2.55,6.95,75.0,72.06,57.6
2018,2,28,8,30,27.0,110.0,2.6,7.3,119.0,123.11,101.77
2018,2,28,8,45,28.0,131.0,2.65,7.7,141.5,146.86,121.83
2018,2,28,9,0,29.0,152.0,2.7,8.1,164.0,170.81,141.74
2018,2,28,9,15,29.5,163.5,2.75,8.4,177.0,184.16,152.5
2018,2,28,9,30,30.0,175.0,2.8,8.7,190.0,197.6,163.24
2018,2,28,9,45,44.0,204.0,2.85,9.05,227.5,240.19,198.26
2018,2,28,10,0,58.0,233.0,2.9,9.4,265.0,284.13,233.78
2018,2,28,10,15,212.5,237.0,2.95,9.55,364.5,424.35,350.41
2018,2,28,10,30,367.0,241.0,3.0,9.7,464.0,575.8,471.22
2018,2,28,10,45,446.5,232.5,3.0,9.85,515.0,657.97,533.96
2018,2,28,11,0,526.0,224.0,3.0,10.0,566.0,730.6,588.93
2018,2,28,11,15,508.0,237.5,3.05,10.05,575.0,740.76,594.97
2018,2,28,11,30,490.0,251.0,3.1,10.1,584.0,748.06,599.38
2018,2,28,11,45,351.0,276.5,3.1,10.15,517.0,639.92,514.88
2018,2,28,12,0,212.0,302.0,3.1,10.2,450.0,527.15,425.41
2018,2,28,12,15,139.0,304.5,3.1,10.1,401.5,462.04,373.35
2018,2,28,12,30,66.0,307.0,3.1,10.0,353.0,381.93,308.44
2018,2,28,12,45,55.0,296.0,3.1,9.95,334.0,358.94,290.38
2018,2,28,13,0,44.0,285.0,3.1,9.9,315.0,335.99,272.03
2018,2,28,13,15,51.5,285.5,3.1,9.8,320.0,343.05,278.3
2018,2,28,13,30,59.0,286.0,3.1,9.7,325.0,349.77,284.23
2018,2,28,13,45,68.5,283.0,3.05,9.6,327.0,353.89,288.19
2018,2,28,14,0,78.0,280.0,3.0,9.5,329.0,357.43,291.72
2018,2,28,14,15,89.5,259.5,2.95,9.35,313.5,342.13,280.5
2018,2,28,14,30,101.0,239.0,2.9,9.2,298.0,326.01,268.6
2018,2,28,14,45,85.0,218.0,2.85,9.1,265.5,287.56,237.52
2018,2,28,15,0,69.0,197.0,2.8,9.0,233.0,250.21,207.08
2018,2,28,15,15,51.0,175.5,2.8,9.0,201.0,212.22,175.67
2018,2,28,15,30,33.0,154.0,2.8,9.0,169.0,175.85,145.27
2018,2,28,15,45,69.0,148.5,2.65,8.75,175.5,190.19,158.37
2018,2,28,16,0,105.0,143.0,2.5,8.5,182.0,207.74,173.53
2018,2,28,16,15,105.5,126.0,2.4,8.35,160.5,184.26,153.35
2018,2,28,16,30,106.0,109.0,2.3,8.2,139.0,160.64,132.65
2018,2,28,16,45,89.0,89.0,2.2,8.0,111.0,127.11,103.15
2018,2,28,17,0,72.0,69.0,2.1,7.8,83.0,95.51,75.06
2018,2,28,17,15,47.0,50.0,2.15,7.7,58.0,65.05,48.18
2018,2,28,17,30,22.0,31.0,2.2,7.6,33.0,35.14,21.48
2018,2,28,17,45,11.5,17.0,2.25,7.5,18.0,17.81,0.0
2018,2,28,18,0,1.0,3.0,2.3,7.4,3.0,2.93,0.0
2018,2,28,18,15,0.5,1.5,2.3,7.4,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,7.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.55,7.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,8.1,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.2,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,8.95,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.8,9.0,3.0,2.77,0.0
2018,3,1,7,15,1.5,6.5,4.75,9.05,6.5,6.31,0.0
2018,3,1,7,30,3.0,10.0,4.7,9.1,10.0,10.16,2.95
2018,3,1,7,45,1.5,12.5,4.6,9.2,12.5,12.05,4.78
2018,3,1,8,0,0.0,15.0,4.5,9.3,15.0,13.9,6.48
2018,3,1,8,15,0.0,19.0,4.5,9.35,19.0,17.61,9.75
2018,3,1,8,30,0.0,23.0,4.5,9.4,23.0,21.33,12.99
2018,3,1,8,45,0.0,26.0,4.45,9.5,26.0,24.12,15.38
2018,3,1,9,0,0.0,29.0,4.4,9.6,29.0,26.92,17.75
2018,3,1,9,15,0.0,35.0,4.45,9.65,35.0,32.51,22.51
2018,3,1,9,30,0.0,41.0,4.5,9.7,41.0,38.1,27.25
2018,3,1,9,45,1.5,60.0,4.5,9.8,61.0,56.92,43.32
2018,3,1,10,0,3.0,79.0,4.5,9.9,81.0,75.88,59.38
2018,3,1,10,15,52.5,171.0,4.5,9.95,203.5,213.33,176.14
2018,3,1,10,30,102.0,263.0,4.5,10.0,326.0,356.63,293.76
2018,3,1,10,45,71.0,251.5,4.5,10.05,296.0,319.44,261.97
2018,3,1,11,0,40.0,240.0,4.5,10.1,266.0,280.71,229.22
2018,3,1,11,15,28.0,222.5,4.55,10.05,241.0,251.36,204.87
2018,3,1,11,30,16.0,205.0,4.6,10.0,216.0,212.14,172.28
2018,3,1,11,45,43.5,248.0,4.65,9.95,278.5,294.26,240.28
2018,3,1,12,0,71.0,291.0,4.7,9.9,341.0,368.14,300.39
2018,3,1,12,15,39.0,238.5,4.75,9.9,266.0,280.05,228.26
2018,3,1,12,30,7.0,186.0,4.8,9.9,191.0,184.64,149.17
2018,3,1,12,45,13.5,208.0,4.8,9.85,217.5,213.0,172.97
2018,3,1,13,0,20.0,230.0,4.8,9.8,244.0,241.55,196.65
2018,3,1,13,15,20.5,233.5,4.85,9.8,247.5,245.5,199.98
2018,3,1,13,30,21.0,237.0,4.9,9.8,251.0,249.44,203.39
2018,3,1,13,45,15.0,210.5,4.95,9.8,220.5,216.58,176.47
2018,3,1,14,0,9.0,184.0,5.0,9.8,190.0,184.25,149.84
2018,3,1,14,15,5.0,157.5,5.05,9.75,161.0,154.16,124.96
2018,3,1,14,30,1.0,131.0,5.1,9.7,132.0,124.6,100.32
2018,3,1,14,45,14.0,160.5,5.1,9.7,168.0,164.18,134.28
2018,3,1,15,0,27.0,190.0,5.1,9.7,204.0,212.06,174.9
2018,3,1,15,15,25.0,168.0,5.1,9.7,180.0,186.22,153.56
2018,3,1,15,30,23.0,146.0,5.1,9.7,156.0,160.68,132.38
2018,3,1,15,45,52.0,135.5,5.05,9.6,155.5,165.94,137.71
2018,3,1,16,0,81.0,125.0,5.0,9.5,155.0,174.79,145.64
2018,3,1,16,15,252.5,105.5,4.9,9.25,181.5,238.26,199.85
2018,3,1,16,30,424.0,86.0,4.8,9.0,208.0,282.47,234.15
2018,3,1,16,45,325.0,77.5,4.75,8.8,160.5,211.57,171.64
2018,3,1,17,0,226.0,69.0,4.7,8.6,113.0,147.05,115.24
2018,3,1,17,15,164.5,52.5,4.75,8.4,79.5,100.35,74.07
2018,3,1,17,30,103.0,36.0,4.8,8.2,46.0,61.13,39.38
2018,3,1,17,45,59.0,21.0,4.85,8.05,26.0,29.97,0.0
2018,3,1,18,0,15.0,6.0,4.9,7.9,6.0,6.76,0.0
2018,3,1,18,15,7.5,3.0,5.0,7.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.45,7.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.5,7.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,7.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.55,6.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.15,6.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,2,6,45,2.5,4.5,1.8,4.5,4.5,4.49,0.0
2018,3,2,7,0,5.0,9.0,1.8,5.0,9.0,9.15,0.0
2018,3,2,7,15,3.0,17.0,1.95,5.4,17.0,16.36,7.93
2018,3,2,7,30,1.0,25.0,2.1,5.8,25.0,23.45,14.68
2018,3,2,7,45,20.5,40.5,2.3,6.2,45.5,45.22,33.57
2018,3,2,8,0,40.0,56.0,2.5,6.6,66.0,69.24,54.72
2018,3,2,8,15,86.0,88.0,2.65,6.85,115.5,129.43,107.18
2018,3,2,8,30,132.0,120.0,2.8,7.1,165.0,191.31,160.67
2018,3,2,8,45,92.0,88.5,3.0,7.4,122.0,141.94,118.63
2018,3,2,9,0,52.0,57.0,3.2,7.7,79.0,89.48,73.19
2018,3,2,9,15,32.5,71.0,3.4,7.85,85.5,89.2,72.5
2018,3,2,9,30,13.0,85.0,3.6,8.0,92.0,91.25,73.55
2018,3,2,9,45,12.0,95.0,3.8,8.2,101.5,97.5,78.63
2018,3,2,10,0,11.0,105.0,4.0,8.4,111.0,106.82,86.29
2018,3,2,10,15,125.0,185.0,4.1,8.45,262.0,296.73,248.2
2018,3,2,10,30,239.0,265.0,4.2,8.5,413.0,497.07,411.08
2018,3,2,10,45,230.0,287.5,4.3,8.6,434.5,509.22,419.08
2018,3,2,11,0,221.0,310.0,4.4,8.7,456.0,532.31,436.27
2018,3,2,11,15,135.0,294.5,4.45,8.7,384.5,441.17,361.59
2018,3,2,11,30,49.0,279.0,4.5,8.7,313.0,333.03,272.18
2018,3,2,11,45,56.0,292.0,4.55,8.7,331.0,354.55,289.9
2018,3,2,12,0,63.0,305.0,4.6,8.7,349.0,376.1,307.27
2018,3,2,12,15,34.5,234.0,4.65,8.65,258.0,270.75,221.4
2018,3,2,12,30,6.0,163.0,4.7,8.6,167.0,160.66,129.94
2018,3,2,12,45,3.0,122.0,4.75,8.55,124.0,117.53,94.03
2018,3,2,13,0,0.0,81.0,4.8,8.5,81.0,75.53,58.63
2018,3,2,13,15,0.0,71.5,4.8,8.45,71.5,66.64,51.18
2018,3,2,13,30,0.0,62.0,4.8,8.4,62.0,57.76,43.7
2018,3,2,13,45,0.0,73.0,4.8,8.35,73.0,68.03,52.5
2018,3,2,14,0,0.0,84.0,4.8,8.3,84.0,78.29,61.31
2018,3,2,14,15,23.5,142.0,4.7,8.15,156.0,160.03,131.48
2018,3,2,14,30,47.0,200.0,4.6,8.0,228.0,239.72,198.88
2018,3,2,14,45,70.5,203.0,4.5,7.9,242.0,259.63,216.35
2018,3,2,15,0,94.0,206.0,4.4,7.8,256.0,277.78,232.35
2018,3,2,15,15,55.5,179.0,4.4,7.8,208.0,218.71,182.43
2018,3,2,15,30,17.0,152.0,4.4,7.8,160.0,157.05,129.88
2018,3,2,15,45,26.0,128.5,4.15,7.5,139.0,143.06,118.61
2018,3,2,16,0,35.0,105.0,3.9,7.2,118.0,122.24,101.15
2018,3,2,16,15,23.0,91.5,3.8,7.0,99.5,100.98,82.75
2018,3,2,16,30,11.0,78.0,3.7,6.8,81.0,78.37,63.07
2018,3,2,16,45,5.5,53.5,3.6,6.65,55.0,51.83,39.8
2018,3,2,17,0,0.0,29.0,3.5,6.5,29.0,26.9,17.89
2018,3,2,17,15,0.0,20.5,3.45,6.35,20.5,19.0,10.74
2018,3,2,17,30,0.0,12.0,3.4,6.2,12.0,11.11,3.45
2018,3,2,17,45,3.5,7.5,3.4,6.05,7.5,7.49,0.0
2018,3,2,18,0,7.0,3.0,3.4,5.9,3.0,3.35,0.0
2018,3,2,18,15,3.5,1.5,3.4,5.75,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.6,4.1,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.6,4.4,2.0,0.0,0.0
2018,3,3,6,45,46.0,14.0,1.6,4.75,17.0,17.14,0.0
2018,3,3,7,0,89.0,26.0,1.6,5.1,32.0,41.28,13.42
2018,3,3,7,15,237.5,41.5,1.75,5.35,76.0,98.86,67.77
2018,3,3,7,30,386.0,57.0,1.9,5.6,120.0,169.96,127.79
2018,3,3,7,45,430.0,66.5,2.0,5.85,159.5,218.44,173.12
2018,3,3,8,0,474.0,76.0,2.1,6.1,199.0,274.08,224.15
2018,3,3,8,15,511.5,88.0,2.2,6.15,245.0,332.05,276.32
2018,3,3,8,30,549.0,100.0,2.3,6.2,291.0,393.25,329.82
2018,3,3,8,45,573.5,107.5,2.35,6.3,332.0,445.53,374.55
2018,3,3,9,0,598.0,115.0,2.4,6.4,373.0,498.87,418.89
2018,3,3,9,15,683.0,109.5,2.45,6.5,432.5,577.96,483.18
2018,3,3,9,30,768.0,104.0,2.5,6.6,492.0,662.32,549.82
2018,3,3,9,45,765.5,113.0,2.55,6.65,524.5,703.82,580.8
2018,3,3,10,0,763.0,122.0,2.6,6.7,557.0,742.62,608.75
2018,3,3,10,15,453.0,140.5,2.65,6.75,402.5,534.61,445.05
2018,3,3,10,30,143.0,159.0,2.7,6.8,248.0,297.88,248.73
2018,3,3,10,45,71.5,113.5,2.75,6.85,158.0,180.88,150.69
2018,3,3,11,0,0.0,68.0,2.8,6.9,68.0,63.36,48.69
2018,3,3,11,15,0.5,75.0,2.85,6.9,75.5,70.37,54.72
2018,3,3,11,30,1.0,82.0,2.9,6.9,83.0,77.39,60.65
2018,3,3,11,45,10.0,116.5,2.95,6.9,123.5,118.74,95.96
2018,3,3,12,0,19.0,151.0,3.0,6.9,164.0,167.86,137.34
2018,3,3,12,15,46.0,221.5,3.05,6.85,254.0,268.02,220.76
2018,3,3,12,30,73.0,292.0,3.1,6.8,344.0,370.9,304.22
2018,3,3,12,45,199.0,285.5,3.15,6.8,425.5,496.18,407.7
2018,3,3,13,0,325.0,279.0,3.2,6.8,507.0,618.92,506.03
2018,3,3,13,15,449.0,249.0,3.25,6.7,557.5,709.04,577.88
2018,3,3,13,30,573.0,219.0,3.3,6.6,608.0,779.83,634.51
2018,3,3,13,45,441.0,241.0,3.35,6.55,534.5,674.31,551.77
2018,3,3,14,0,309.0,263.0,3.4,6.5,461.0,560.81,462.11
2018,3,3,14,15,291.5,259.5,3.4,6.45,439.5,532.92,440.95
2018,3,3,14,30,274.0,256.0,3.4,6.4,418.0,505.02,419.12
2018,3,3,14,45,269.0,239.5,3.4,6.3,391.0,472.34,393.91
2018,3,3,15,0,264.0,223.0,3.4,6.2,364.0,439.21,368.01
2018,3,3,15,15,286.5,195.5,3.4,6.2,337.5,412.22,347.29
2018,3,3,15,30,309.0,168.0,3.4,6.2,311.0,382.54,323.78
2018,3,3,15,45,303.5,154.5,3.2,6.0,283.0,349.11,295.9
2018,3,3,16,0,298.0,141.0,3.0,5.8,255.0,315.56,267.3
2018,3,3,16,15,274.5,123.5,2.8,5.6,217.5,268.86,226.93
2018,3,3,16,30,251.0,106.0,2.6,5.4,180.0,224.27,187.6
2018,3,3,16,45,167.5,88.0,2.4,5.2,133.5,159.19,130.84
2018,3,3,17,0,84.0,70.0,2.2,5.0,87.0,99.7,79.38
2018,3,3,17,15,69.5,51.0,2.2,4.75,62.5,71.12,53.5
2018,3,3,17,30,55.0,32.0,2.2,4.5,38.0,44.23,28.82
2018,3,3,17,45,36.0,18.5,2.15,4.3,21.5,23.36,0.0
2018,3,3,18,0,17.0,5.0,2.1,4.1,5.0,5.95,0.0
2018,3,3,18,15,8.5,2.5,2.1,4.0,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.45,3.0,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.4,3.2,2.0,0.0,0.0
2018,3,4,6,45,179.5,14.5,0.35,3.4,26.0,28.99,0.0
2018,3,4,7,0,336.0,26.0,0.3,3.6,50.0,79.91,32.78
2018,3,4,7,15,459.0,33.5,0.3,3.95,94.5,137.67,91.88
2018,3,4,7,30,582.0,41.0,0.3,4.3,139.0,206.85,152.3
2018,3,4,7,45,653.0,46.0,0.3,4.7,190.5,271.86,211.25
2018,3,4,8,0,724.0,51.0,0.3,5.1,242.0,344.18,275.19
2018,3,4,8,15,767.0,55.0,0.35,5.5,293.5,409.89,332.46
2018,3,4,8,30,810.0,59.0,0.4,5.9,345.0,478.82,390.13
2018,3,4,8,45,840.5,61.0,0.45,6.35,394.0,538.47,438.51
2018,3,4,9,0,871.0,63.0,0.5,6.8,443.0,601.58,487.66
2018,3,4,9,15,890.0,66.0,0.5,7.1,488.0,659.02,530.35
2018,3,4,9,30,909.0,69.0,0.5,7.4,533.0,715.65,569.56
2018,3,4,9,45,865.0,85.0,0.5,7.75,553.0,744.66,587.28
2018,3,4,10,0,821.0,101.0,0.5,8.1,573.0,762.76,597.53
2018,3,4,10,15,745.0,128.0,0.5,8.4,574.0,764.41,596.54
2018,3,4,10,30,669.0,155.0,0.5,8.7,575.0,755.28,588.4
2018,3,4,10,45,822.0,116.5,0.5,9.05,653.0,860.45,659.3
2018,3,4,11,0,975.0,78.0,0.5,9.4,731.0,965.69,725.8
