Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,23,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.8,4.05,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,3,25,6,15,118.5,17.0,1.85,4.85,25.5,17.82,0.0
2018,3,25,6,30,227.0,32.0,1.9,5.5,49.0,48.63,20.91
2018,3,25,6,45,351.5,42.0,2.0,6.1,92.5,93.67,58.02
2018,3,25,7,0,476.0,52.0,2.1,6.7,136.0,152.87,106.26
2018,3,25,7,15,553.5,59.0,2.2,6.95,188.0,211.98,159.09
2018,3,25,7,30,631.0,66.0,2.3,7.2,240.0,280.04,220.42
2018,3,25,7,45,682.0,71.0,2.35,7.5,294.0,344.34,278.63
2018,3,25,8,0,733.0,76.0,2.4,7.8,348.0,413.53,339.43
2018,3,25,8,15,767.0,79.5,2.45,8.05,400.0,476.56,393.68
2018,3,25,8,30,801.0,83.0,2.5,8.3,452.0,542.11,448.17
2018,3,25,8,45,825.5,86.0,2.55,8.55,501.0,603.04,497.29
2018,3,25,9,0,850.0,89.0,2.6,8.8,550.0,664.29,545.15
2018,3,25,9,15,871.5,90.0,2.65,9.0,595.0,721.15,587.8
2018,3,25,9,30,893.0,91.0,2.7,9.2,640.0,772.93,624.33
2018,3,25,9,45,911.0,90.5,2.75,9.4,680.0,823.12,659.22
2018,3,25,10,0,929.0,90.0,2.8,9.6,720.0,871.62,692.44
2018,3,25,10,15,939.0,91.0,2.85,9.75,752.0,912.91,720.29
2018,3,25,10,30,949.0,92.0,2.9,9.9,784.0,951.39,746.01
2018,3,25,10,45,946.5,96.5,2.95,10.0,805.5,979.28,764.36
2018,3,25,11,0,944.0,101.0,3.0,10.1,827.0,1003.35,780.16
2018,3,25,11,15,959.0,96.5,3.05,10.2,847.0,1030.31,798.04
2018,3,25,11,30,974.0,92.0,3.1,10.3,867.0,1053.83,813.56
2018,3,25,11,45,861.0,136.0,3.15,10.4,826.0,1010.2,783.02
2018,3,25,12,0,748.0,180.0,3.2,10.5,785.0,957.75,746.76
2018,3,25,12,15,594.0,239.5,3.25,10.55,720.0,870.76,684.66
2018,3,25,12,30,440.0,299.0,3.3,10.6,655.0,776.88,613.14
2018,3,25,12,45,528.5,268.5,3.35,10.65,692.0,827.85,653.82
2018,3,25,13,0,617.0,238.0,3.4,10.7,729.0,879.02,693.05
2018,3,25,13,15,728.0,188.0,3.4,10.7,756.0,922.38,724.93
2018,3,25,13,30,839.0,138.0,3.4,10.7,783.0,952.78,746.78
2018,3,25,13,45,899.5,112.0,3.4,10.7,784.5,952.77,747.33
2018,3,25,14,0,960.0,86.0,3.4,10.7,786.0,953.88,749.11
2018,3,25,14,15,822.5,130.5,3.35,10.65,712.5,861.77,684.04
2018,3,25,14,30,685.0,175.0,3.3,10.6,639.0,770.89,619.15
2018,3,25,14,45,500.0,217.5,3.3,10.55,546.5,638.45,517.16
2018,3,25,15,0,315.0,260.0,3.3,10.5,454.0,513.88,418.43
2018,3,25,15,15,341.5,235.0,3.3,10.5,432.0,490.89,402.25
2018,3,25,15,30,368.0,210.0,3.3,10.5,410.0,464.64,382.47
2018,3,25,15,45,295.0,183.5,3.2,10.3,334.5,373.17,308.8
2018,3,25,16,0,222.0,157.0,3.1,10.1,259.0,288.6,239.45
2018,3,25,16,15,177.5,145.0,2.95,9.8,220.5,235.48,195.14
2018,3,25,16,30,133.0,133.0,2.8,9.5,182.0,193.11,159.25
2018,3,25,16,45,146.0,118.0,2.7,9.25,164.5,174.68,142.86
2018,3,25,17,0,159.0,103.0,2.6,9.0,147.0,154.58,124.21
2018,3,25,17,15,138.0,78.5,2.6,8.45,111.0,116.82,90.93
2018,3,25,17,30,117.0,54.0,2.6,7.9,75.0,78.47,57.17
2018,3,25,17,45,189.5,40.0,2.55,7.35,60.5,67.93,43.32
2018,3,25,18,0,262.0,26.0,2.5,6.8,46.0,45.93,18.09
2018,3,25,18,15,141.0,14.5,2.55,6.6,24.0,15.58,0.0
2018,3,25,18,30,20.0,3.0,2.6,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,2.6,6.2,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,2.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,3,26,5,45,15.5,2.0,2.5,2.75,1.5,0.0,0.0
2018,3,26,6,0,31.0,4.0,2.5,3.0,3.0,0.0,0.0
2018,3,26,6,15,207.5,16.0,2.65,3.7,31.0,18.58,0.0
2018,3,26,6,30,384.0,28.0,2.8,4.4,59.0,58.75,24.85
2018,3,26,6,45,496.5,35.0,2.9,5.1,106.0,108.18,64.35
2018,3,26,7,0,609.0,42.0,3.0,5.8,153.0,171.32,117.36
2018,3,26,7,15,672.5,47.5,3.15,6.45,206.5,233.32,174.33
2018,3,26,7,30,736.0,53.0,3.3,7.1,260.0,302.4,237.89
2018,3,26,7,45,776.0,56.5,3.45,7.75,313.5,366.92,297.24
2018,3,26,8,0,816.0,60.0,3.6,8.4,367.0,434.85,357.68
2018,3,26,8,15,843.0,63.0,3.65,8.95,419.0,497.0,411.54
2018,3,26,8,30,870.0,66.0,3.7,9.5,471.0,561.61,465.38
2018,3,26,8,45,889.0,69.0,3.8,10.0,520.0,622.15,514.34
2018,3,26,9,0,908.0,72.0,3.9,10.5,569.0,682.29,561.42
2018,3,26,9,15,923.5,73.5,3.9,10.9,613.0,737.58,601.46
2018,3,26,9,30,939.0,75.0,3.9,11.3,657.0,791.48,639.15
2018,3,26,9,45,949.5,76.0,3.9,11.7,694.5,839.18,671.62
2018,3,26,10,0,960.0,77.0,3.9,12.1,732.0,884.49,701.93
2018,3,26,10,15,967.0,78.5,3.85,12.4,763.5,924.73,728.19
2018,3,26,10,30,974.0,80.0,3.8,12.7,795.0,961.86,751.99
2018,3,26,10,45,978.5,81.0,3.75,12.95,818.5,992.85,771.42
2018,3,26,11,0,983.0,82.0,3.7,13.2,842.0,1020.25,788.28
2018,3,26,11,15,987.0,82.0,3.7,13.4,858.5,1042.3,801.96
2018,3,26,11,30,991.0,82.0,3.7,13.6,875.0,1060.46,813.07
2018,3,26,11,45,992.5,82.0,3.65,13.8,882.5,1072.18,819.49
2018,3,26,12,0,994.0,82.0,3.6,14.0,890.0,1079.78,823.29
2018,3,26,12,15,991.0,83.5,3.55,14.1,889.0,1080.46,822.87
2018,3,26,12,30,988.0,85.0,3.5,14.2,888.0,1076.96,819.85
2018,3,26,12,45,982.0,87.0,3.45,14.3,878.5,1066.96,812.62
2018,3,26,13,0,976.0,89.0,3.4,14.4,869.0,1052.97,802.89
2018,3,26,13,15,969.5,89.0,3.4,14.4,851.0,1032.37,789.54
2018,3,26,13,30,963.0,89.0,3.4,14.4,833.0,1008.05,773.77
2018,3,26,13,45,954.5,89.5,3.4,14.45,808.0,978.88,754.56
2018,3,26,14,0,946.0,90.0,3.4,14.5,783.0,946.41,733.06
2018,3,26,14,15,936.0,89.0,3.35,14.45,751.0,907.89,707.18
2018,3,26,14,30,926.0,88.0,3.3,14.4,719.0,866.58,679.21
2018,3,26,14,45,912.5,86.5,3.3,14.35,680.0,819.41,647.11
2018,3,26,15,0,899.0,85.0,3.3,14.3,641.0,770.24,613.17
2018,3,26,15,15,882.5,83.0,3.3,14.3,597.0,716.67,575.39
2018,3,26,15,30,866.0,81.0,3.3,14.3,553.0,661.95,534.94
2018,3,26,15,45,843.0,78.5,3.15,14.0,504.5,604.61,490.17
2018,3,26,16,0,820.0,76.0,3.0,13.7,456.0,544.19,441.79
2018,3,26,16,15,787.5,72.5,2.85,13.2,404.0,478.43,388.01
2018,3,26,16,30,755.0,69.0,2.7,12.7,352.0,414.58,333.96
2018,3,26,16,45,710.0,64.5,2.55,12.25,299.0,347.14,275.36
2018,3,26,17,0,665.0,60.0,2.4,11.8,246.0,283.89,218.71
2018,3,26,17,15,558.0,56.0,2.45,11.1,189.5,209.27,154.05
2018,3,26,17,30,451.0,52.0,2.5,10.4,133.0,147.12,100.91
2018,3,26,17,45,342.5,40.0,2.5,9.7,90.0,89.9,54.57
2018,3,26,18,0,234.0,28.0,2.5,9.0,47.0,45.86,19.68
2018,3,26,18,15,126.5,15.5,2.55,8.8,24.5,16.35,0.0
2018,3,26,18,30,19.0,3.0,2.6,8.6,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.65,8.4,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.0,2.4,6.3,2.5,0.0,0.0
2018,3,27,6,0,45.0,6.0,2.4,6.5,5.0,0.0,0.0
2018,3,27,6,15,195.5,17.5,2.45,7.3,32.0,20.28,0.0
2018,3,27,6,30,346.0,29.0,2.5,8.1,59.0,57.96,26.3
2018,3,27,6,45,456.5,37.5,2.6,8.9,105.5,106.15,63.72
2018,3,27,7,0,567.0,46.0,2.7,9.7,152.0,168.08,114.93
2018,3,27,7,15,631.5,51.5,2.75,10.2,204.0,228.09,169.09
2018,3,27,7,30,696.0,57.0,2.8,10.7,256.0,295.2,229.71
2018,3,27,7,45,737.0,62.0,2.85,11.2,309.5,359.44,287.56
2018,3,27,8,0,778.0,67.0,2.9,11.7,363.0,427.3,346.65
2018,3,27,8,15,750.5,82.5,2.95,12.2,400.5,474.96,387.75
2018,3,27,8,30,723.0,98.0,3.0,12.7,438.0,518.97,423.99
2018,3,27,8,45,785.5,92.0,3.05,13.15,496.0,588.67,479.54
2018,3,27,9,0,848.0,86.0,3.1,13.6,554.0,663.27,537.11
2018,3,27,9,15,875.0,85.5,3.05,13.95,601.0,718.43,576.83
2018,3,27,9,30,902.0,85.0,3.0,14.3,648.0,776.66,616.82
2018,3,27,9,45,911.5,87.0,3.0,14.7,685.0,823.15,647.67
2018,3,27,10,0,921.0,89.0,3.0,15.1,722.0,867.3,676.48
2018,3,27,10,15,929.5,90.0,2.95,15.4,753.0,906.91,701.62
2018,3,27,10,30,938.0,91.0,2.9,15.7,784.0,943.64,724.49
2018,3,27,10,45,938.0,94.5,2.85,16.0,805.5,972.25,741.58
2018,3,27,11,0,938.0,98.0,2.8,16.3,827.0,997.19,756.14
2018,3,27,11,15,809.5,163.5,2.8,16.55,801.5,970.49,736.44
2018,3,27,11,30,681.0,229.0,2.8,16.8,776.0,933.49,710.3
2018,3,27,11,45,630.0,257.5,2.8,17.0,767.5,920.23,699.6
2018,3,27,12,0,579.0,286.0,2.8,17.2,759.0,901.13,684.32
2018,3,27,12,15,591.0,280.5,2.75,17.35,763.5,908.34,688.99
2018,3,27,12,30,603.0,275.0,2.7,17.5,768.0,912.79,691.6
2018,3,27,12,45,628.0,260.5,2.7,17.65,769.0,920.68,697.46
2018,3,27,13,0,653.0,246.0,2.7,17.8,770.0,922.82,699.51
2018,3,27,13,15,735.5,199.0,2.7,17.9,778.5,942.11,713.36
2018,3,27,13,30,818.0,152.0,2.7,18.0,787.0,949.01,718.23
2018,3,27,13,45,857.5,128.0,2.65,18.1,776.0,940.02,712.15
2018,3,27,14,0,897.0,104.0,2.6,18.2,765.0,918.69,697.94
2018,3,27,14,15,917.0,90.5,2.6,18.2,742.0,893.62,682.02
2018,3,27,14,30,937.0,77.0,2.6,18.2,719.0,863.74,662.79
2018,3,27,14,45,926.0,75.5,2.55,18.15,681.0,818.1,632.19
2018,3,27,15,0,915.0,74.0,2.5,18.1,643.0,770.22,599.82
2018,3,27,15,15,900.0,72.0,2.5,18.1,599.5,716.99,563.38
2018,3,27,15,30,885.0,70.0,2.5,18.1,556.0,662.43,524.67
2018,3,27,15,45,863.5,68.5,2.4,17.75,508.0,603.45,480.01
2018,3,27,16,0,842.0,67.0,2.3,17.4,460.0,544.42,433.89
2018,3,27,16,15,809.0,65.0,2.25,16.85,408.0,481.04,383.27
2018,3,27,16,30,776.0,63.0,2.2,16.3,356.0,417.46,330.66
2018,3,27,16,45,716.0,61.5,2.1,15.7,300.5,346.28,270.44
2018,3,27,17,0,656.0,60.0,2.0,15.1,245.0,280.88,213.46
2018,3,27,17,15,440.5,62.0,2.0,14.35,175.0,184.35,135.24
2018,3,27,17,30,225.0,64.0,2.0,13.6,105.0,109.85,77.81
2018,3,27,17,45,173.5,46.5,1.95,12.8,72.0,70.3,45.21
2018,3,27,18,0,122.0,29.0,1.9,12.0,39.0,37.15,17.49
2018,3,27,18,15,75.0,17.0,1.9,11.7,21.5,17.13,0.0
2018,3,27,18,30,28.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,3,27,18,45,14.0,2.5,1.9,11.1,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.5,1.2,8.5,3.0,0.0,0.0
2018,3,28,6,0,51.0,7.0,1.2,8.6,6.0,0.0,0.0
2018,3,28,6,15,203.5,18.5,1.3,9.2,34.0,21.88,0.0
2018,3,28,6,30,356.0,30.0,1.4,9.8,62.0,60.68,28.66
2018,3,28,6,45,461.5,38.0,1.5,10.4,108.5,108.52,65.28
2018,3,28,7,0,567.0,46.0,1.6,11.0,155.0,169.49,115.63
2018,3,28,7,15,631.0,51.5,1.75,11.45,207.0,229.55,169.39
2018,3,28,7,30,695.0,57.0,1.9,11.9,259.0,296.59,229.35
2018,3,28,7,45,737.5,61.0,2.0,12.35,312.5,360.36,286.14
2018,3,28,8,0,780.0,65.0,2.1,12.8,366.0,427.89,344.32
2018,3,28,8,15,808.5,68.0,2.15,13.25,417.5,490.6,396.75
2018,3,28,8,30,837.0,71.0,2.2,13.7,469.0,554.69,448.36
2018,3,28,8,45,858.0,73.5,2.2,14.15,517.0,612.0,492.87
2018,3,28,9,0,879.0,76.0,2.2,14.6,565.0,671.36,537.3
2018,3,28,9,15,897.0,76.5,2.2,15.05,609.0,725.91,575.04
2018,3,28,9,30,915.0,77.0,2.2,15.5,653.0,779.35,610.67
2018,3,28,9,45,929.5,77.5,2.2,15.9,692.0,828.6,642.74
2018,3,28,10,0,944.0,78.0,2.2,16.3,731.0,875.82,672.9
2018,3,28,10,15,952.0,79.0,2.2,16.7,762.0,915.68,697.58
2018,3,28,10,30,960.0,80.0,2.2,17.1,793.0,952.56,720.01
2018,3,28,10,45,966.0,81.0,2.2,17.5,817.5,984.4,738.9
2018,3,28,11,0,972.0,82.0,2.2,17.9,842.0,1012.77,755.41
2018,3,28,11,15,975.5,82.5,2.2,18.2,858.0,1034.54,767.86
2018,3,28,11,30,979.0,83.0,2.2,18.5,874.0,1052.45,777.89
2018,3,28,11,45,981.0,83.0,2.25,18.8,882.0,1064.37,784.79
2018,3,28,12,0,983.0,83.0,2.3,19.1,890.0,1072.23,789.25
2018,3,28,12,15,982.0,83.5,2.3,19.3,889.5,1073.56,789.35
2018,3,28,12,30,981.0,84.0,2.3,19.5,889.0,1070.77,787.02
2018,3,28,12,45,978.5,84.0,2.35,19.7,880.0,1061.84,781.53
2018,3,28,13,0,976.0,84.0,2.4,19.9,871.0,1048.88,773.6
2018,3,28,13,15,971.5,83.5,2.4,19.95,854.0,1029.49,761.48
2018,3,28,13,30,967.0,83.0,2.4,20.0,837.0,1006.3,747.01
2018,3,28,13,45,961.5,82.0,2.4,20.1,812.5,977.98,729.07
2018,3,28,14,0,956.0,81.0,2.4,20.2,788.0,946.19,708.84
2018,3,28,14,15,947.5,79.5,2.35,20.2,756.0,907.97,684.04
2018,3,28,14,30,939.0,78.0,2.3,20.2,724.0,866.84,657.18
2018,3,28,14,45,928.0,77.0,2.3,20.15,686.5,821.62,627.82
2018,3,28,15,0,917.0,76.0,2.3,20.1,649.0,774.16,596.55
2018,3,28,15,15,902.0,74.0,2.3,20.1,605.0,720.79,560.49
2018,3,28,15,30,887.0,72.0,2.3,20.1,561.0,666.09,522.14
2018,3,28,15,45,867.0,69.5,2.25,19.65,513.0,606.77,478.21
2018,3,28,16,0,847.0,67.0,2.2,19.2,465.0,547.25,432.6
2018,3,28,16,15,820.0,63.5,2.1,18.6,413.5,484.88,383.15
2018,3,28,16,30,793.0,60.0,2.0,18.0,362.0,421.72,331.25
2018,3,28,16,45,730.5,59.0,1.9,17.4,305.5,349.18,270.46
2018,3,28,17,0,668.0,58.0,1.8,16.8,249.0,282.68,213.07
2018,3,28,17,15,581.0,53.5,1.8,15.95,195.0,212.55,153.01
2018,3,28,17,30,494.0,49.0,1.8,15.1,141.0,152.56,101.93
2018,3,28,17,45,383.0,40.0,1.75,14.3,97.5,95.25,56.43
2018,3,28,18,0,272.0,31.0,1.7,13.5,54.0,51.75,23.79
2018,3,28,18,15,155.0,18.0,1.7,13.15,29.0,19.08,0.0
2018,3,28,18,30,38.0,5.0,1.7,12.8,4.0,0.0,0.0
2018,3,28,18,45,19.0,2.5,1.7,12.45,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.15,10.4,3.0,0.0,0.0
2018,3,29,6,0,46.0,6.0,1.2,10.5,6.0,5.72,0.0
2018,3,29,6,15,168.0,19.0,1.25,11.1,33.0,20.88,0.0
2018,3,29,6,30,290.0,32.0,1.3,11.7,60.0,57.81,29.18
2018,3,29,6,45,369.5,43.0,1.4,12.3,101.5,100.86,62.66
2018,3,29,7,0,449.0,54.0,1.5,12.9,143.0,153.88,106.74
2018,3,29,7,15,573.5,56.5,1.6,13.35,204.5,220.32,162.6
2018,3,29,7,30,698.0,59.0,1.7,13.8,266.0,301.37,231.62
2018,3,29,7,45,745.5,62.0,1.75,14.25,320.5,366.34,288.52
2018,3,29,8,0,793.0,65.0,1.8,14.7,375.0,435.6,347.19
2018,3,29,8,15,821.0,69.0,1.85,15.2,427.5,499.88,400.01
2018,3,29,8,30,849.0,73.0,1.9,15.7,480.0,565.49,451.86
2018,3,29,8,45,869.5,75.5,1.9,16.15,528.5,623.11,495.81
2018,3,29,9,0,890.0,78.0,1.9,16.6,577.0,682.69,539.59
2018,3,29,9,15,907.0,79.5,1.9,17.05,621.5,738.12,577.15
2018,3,29,9,30,924.0,81.0,1.9,17.5,666.0,792.34,612.56
2018,3,29,9,45,937.5,81.0,1.85,18.0,704.5,840.56,642.51
2018,3,29,10,0,951.0,81.0,1.8,18.5,743.0,886.65,670.41
2018,3,29,10,15,959.0,82.5,1.8,18.9,774.5,927.24,694.94
2018,3,29,10,30,967.0,84.0,1.8,19.3,806.0,964.82,717.23
2018,3,29,10,45,972.0,85.0,1.85,19.7,830.0,995.85,735.72
2018,3,29,11,0,977.0,86.0,1.9,20.1,854.0,1023.33,751.91
2018,3,29,11,15,980.0,87.0,1.9,20.4,870.0,1045.18,764.12
2018,3,29,11,30,983.0,88.0,1.9,20.7,886.0,1063.15,773.93
2018,3,29,11,45,942.0,110.0,1.9,21.0,880.5,1056.84,768.46
2018,3,29,12,0,901.0,132.0,1.9,21.3,875.0,1045.41,760.17
2018,3,29,12,15,887.0,138.5,1.9,21.5,870.0,1039.93,756.17
2018,3,29,12,30,873.0,145.0,1.9,21.7,865.0,1040.21,755.92
2018,3,29,12,45,916.5,121.5,1.9,21.85,870.5,1042.7,757.3
2018,3,29,13,0,960.0,98.0,1.9,22.0,876.0,1049.54,761.55
2018,3,29,13,15,912.5,117.0,1.95,22.05,845.0,1010.31,737.43
2018,3,29,13,30,865.0,136.0,2.0,22.1,814.0,976.69,717.26
2018,3,29,13,45,818.0,150.0,2.0,22.15,775.5,928.13,686.44
2018,3,29,14,0,771.0,164.0,2.0,22.2,737.0,882.86,657.64
2018,3,29,14,15,800.0,143.5,2.05,22.05,716.5,857.17,642.69
2018,3,29,14,30,829.0,123.0,2.1,21.9,696.0,831.05,627.14
2018,3,29,14,45,828.5,114.0,2.15,21.8,660.5,788.86,600.23
2018,3,29,15,0,828.0,105.0,2.2,21.7,625.0,743.9,571.11
2018,3,29,15,15,846.5,92.5,2.2,21.7,592.5,705.88,545.95
2018,3,29,15,30,865.0,80.0,2.2,21.7,560.0,660.53,514.05
2018,3,29,15,45,863.0,74.0,2.2,21.05,517.5,609.34,477.12
2018,3,29,16,0,861.0,68.0,2.2,20.4,475.0,556.15,437.14
2018,3,29,16,15,833.0,65.0,2.1,19.7,423.0,493.0,387.51
2018,3,29,16,30,805.0,62.0,2.0,19.0,371.0,429.16,335.51
2018,3,29,16,45,764.0,58.5,1.9,18.35,317.5,361.48,278.62
2018,3,29,17,0,723.0,55.0,1.8,17.7,264.0,297.37,222.83
2018,3,29,17,15,658.5,49.5,1.75,16.8,210.5,228.96,163.39
2018,3,29,17,30,594.0,44.0,1.7,15.9,157.0,167.8,110.16
2018,3,29,17,45,483.0,37.0,1.65,15.05,110.0,105.98,60.81
2018,3,29,18,0,372.0,30.0,1.6,14.2,63.0,58.27,25.83
2018,3,29,18,15,212.0,18.5,1.6,13.85,34.5,20.27,0.0
2018,3,29,18,30,52.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,1.55,13.1,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,0.55,9.95,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,0.6,10.1,7.0,6.67,0.0
2018,3,30,6,15,123.5,21.5,0.65,10.65,32.0,21.78,0.0
2018,3,30,6,30,212.0,36.0,0.7,11.2,57.0,54.53,30.04
2018,3,30,6,45,258.5,51.0,0.8,11.75,92.5,91.47,59.98
2018,3,30,7,0,305.0,66.0,0.9,12.3,128.0,134.28,96.31
2018,3,30,7,15,354.0,80.5,0.85,12.7,172.0,183.01,138.49
2018,3,30,7,30,403.0,95.0,0.8,13.1,216.0,237.51,185.37
2018,3,30,7,45,423.5,111.0,0.8,13.5,259.5,287.69,228.42
2018,3,30,8,0,444.0,127.0,0.8,13.9,303.0,339.74,271.6
2018,3,30,8,15,485.0,137.5,0.8,14.5,353.0,398.27,318.19
2018,3,30,8,30,526.0,148.0,0.8,15.1,403.0,460.35,365.92
2018,3,30,8,45,437.0,180.5,0.75,15.7,406.5,467.96,369.68
2018,3,30,9,0,348.0,213.0,0.7,16.3,410.0,457.51,359.56
2018,3,30,9,15,289.0,250.5,0.7,16.85,422.5,472.21,368.16
2018,3,30,9,30,230.0,288.0,0.7,17.4,435.0,471.88,365.13
2018,3,30,9,45,309.5,290.0,0.65,17.95,499.5,557.09,426.53
2018,3,30,10,0,389.0,292.0,0.6,18.5,564.0,638.22,482.22
2018,3,30,10,15,352.5,316.0,0.6,18.9,570.5,646.37,484.45
2018,3,30,10,30,316.0,340.0,0.6,19.3,577.0,650.98,485.06
2018,3,30,10,45,326.5,350.0,0.55,19.75,601.5,680.74,503.37
2018,3,30,11,0,337.0,360.0,0.5,20.2,626.0,709.66,520.47
2018,3,30,11,15,311.0,374.0,0.5,20.55,623.5,706.67,516.2
2018,3,30,11,30,285.0,388.0,0.5,20.9,621.0,701.46,510.93
2018,3,30,11,45,313.5,385.0,0.5,21.2,643.0,729.73,529.67
2018,3,30,12,0,342.0,382.0,0.5,21.5,665.0,756.93,547.11
2018,3,30,12,15,368.5,372.0,0.5,21.7,677.0,773.1,557.64
2018,3,30,12,30,395.0,362.0,0.5,21.9,689.0,787.49,567.16
2018,3,30,12,45,435.0,343.0,0.55,22.1,700.0,815.04,586.25
2018,3,30,13,0,475.0,324.0,0.6,22.3,711.0,828.71,596.5
2018,3,30,13,15,443.0,327.5,0.65,22.3,682.5,793.38,573.94
2018,3,30,13,30,411.0,331.0,0.7,22.3,654.0,757.02,551.04
2018,3,30,13,45,397.0,323.5,0.8,22.35,628.0,714.88,525.34
2018,3,30,14,0,383.0,316.0,0.9,22.4,602.0,682.63,505.51
2018,3,30,14,15,423.5,289.0,0.95,22.35,593.0,685.95,510.38
2018,3,30,14,30,464.0,262.0,1.0,22.3,584.0,675.06,505.28
2018,3,30,14,45,404.5,263.5,1.05,22.3,533.5,600.81,453.92
2018,3,30,15,0,345.0,265.0,1.1,22.3,483.0,540.1,411.25
2018,3,30,15,15,333.0,246.0,1.1,22.3,444.5,495.13,379.76
2018,3,30,15,30,321.0,227.0,1.1,22.3,406.0,450.38,347.62
2018,3,30,15,45,351.5,201.0,1.15,22.0,381.5,424.52,329.94
2018,3,30,16,0,382.0,175.0,1.2,21.7,357.0,401.33,313.13
2018,3,30,16,15,330.5,158.5,1.2,21.1,303.5,330.11,258.68
2018,3,30,16,30,279.0,142.0,1.2,20.5,250.0,270.53,212.07
2018,3,30,16,45,334.5,117.0,1.2,19.85,228.0,253.42,196.93
2018,3,30,17,0,390.0,92.0,1.2,19.2,206.0,224.38,170.27
2018,3,30,17,15,324.0,78.5,1.3,18.35,160.5,167.79,123.25
2018,3,30,17,30,258.0,65.0,1.4,17.5,115.0,119.13,83.07
2018,3,30,17,45,201.0,49.0,1.45,16.6,80.5,77.47,49.44
2018,3,30,18,0,144.0,33.0,1.5,15.7,46.0,43.06,22.33
2018,3,30,18,15,83.5,19.0,1.6,15.2,25.5,19.15,0.0
2018,3,30,18,30,23.0,5.0,1.7,14.7,5.0,4.77,0.0
2018,3,30,18,45,11.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,5,45,20.5,4.5,1.6,9.3,4.5,0.0,0.0
2018,3,31,6,0,41.0,9.0,1.6,9.5,9.0,8.58,0.0
2018,3,31,6,15,73.0,23.5,1.7,9.95,29.0,22.76,0.0
2018,3,31,6,30,105.0,38.0,1.8,10.4,49.0,46.33,27.99
2018,3,31,6,45,152.5,56.5,1.85,10.85,82.5,79.45,54.96
2018,3,31,7,0,200.0,75.0,1.9,11.3,116.0,118.69,87.99
2018,3,31,7,15,210.0,94.0,1.85,11.65,148.0,153.91,119.6
2018,3,31,7,30,220.0,113.0,1.8,12.0,180.0,190.3,151.83
2018,3,31,7,45,291.5,128.0,1.8,12.35,234.5,248.32,200.53
2018,3,31,8,0,363.0,143.0,1.8,12.7,289.0,319.64,259.46
2018,3,31,8,15,376.5,162.0,1.8,13.15,330.5,368.27,298.98
2018,3,31,8,30,390.0,181.0,1.8,13.6,372.0,417.71,338.03
2018,3,31,8,45,387.5,202.5,1.75,14.1,408.0,453.24,364.9
2018,3,31,9,0,385.0,224.0,1.7,14.6,444.0,494.27,395.02
2018,3,31,9,15,368.0,247.0,1.75,15.0,470.0,525.32,417.06
2018,3,31,9,30,351.0,270.0,1.8,15.4,496.0,553.89,436.78
2018,3,31,9,45,350.5,288.0,1.85,15.85,524.5,587.93,460.47
2018,3,31,10,0,350.0,306.0,1.9,16.3,553.0,620.83,482.88
2018,3,31,10,15,372.5,313.5,1.95,16.7,586.0,661.28,511.23
2018,3,31,10,30,395.0,321.0,2.0,17.1,619.0,701.74,539.14
2018,3,31,10,45,478.0,300.0,2.05,17.5,672.0,778.83,593.96
2018,3,31,11,0,561.0,279.0,2.1,17.9,725.0,847.34,641.66
2018,3,31,11,15,587.5,276.0,2.15,18.15,751.0,880.93,663.89
2018,3,31,11,30,614.0,273.0,2.2,18.4,777.0,915.11,686.63
2018,3,31,11,45,650.0,258.5,2.3,18.65,796.0,942.96,706.05
2018,3,31,12,0,686.0,244.0,2.4,18.9,815.0,968.05,723.41
2018,3,31,12,15,682.5,245.5,2.45,18.95,813.5,967.27,722.94
2018,3,31,12,30,679.0,247.0,2.5,19.0,812.0,963.35,720.76
2018,3,31,12,45,715.0,226.0,2.55,19.05,815.5,971.99,727.13
2018,3,31,13,0,751.0,205.0,2.6,19.1,819.0,976.42,730.7
2018,3,31,13,15,761.0,194.0,2.65,19.0,805.5,962.15,722.35
2018,3,31,13,30,771.0,183.0,2.7,18.9,792.0,944.26,711.79
2018,3,31,13,45,718.5,198.0,2.8,18.85,752.0,893.21,678.86
2018,3,31,14,0,666.0,213.0,2.9,18.8,712.0,841.27,644.78
2018,3,31,14,15,675.0,197.0,2.9,18.55,685.0,810.43,625.26
2018,3,31,14,30,684.0,181.0,2.9,18.3,658.0,776.41,603.0
2018,3,31,14,45,666.5,173.5,2.9,18.05,618.0,727.24,568.86
2018,3,31,15,0,649.0,166.0,2.9,17.8,578.0,677.19,533.47
2018,3,31,15,15,725.5,130.0,2.9,17.8,561.0,662.77,524.86
2018,3,31,15,30,802.0,94.0,2.9,17.8,544.0,637.52,507.27
2018,3,31,15,45,632.0,126.5,2.9,17.05,462.0,528.7,423.65
2018,3,31,16,0,462.0,159.0,2.9,16.3,380.0,429.2,345.6
2018,3,31,16,15,540.0,124.5,2.8,15.7,355.5,405.72,327.08
2018,3,31,16,30,618.0,90.0,2.7,15.1,331.0,375.79,301.04
2018,3,31,16,45,623.0,76.0,2.65,14.55,289.0,325.36,256.83
2018,3,31,17,0,628.0,62.0,2.6,14.0,247.0,273.44,209.62
2018,3,31,17,15,476.5,61.0,2.6,13.25,185.5,192.3,141.72
2018,3,31,17,30,325.0,60.0,2.6,12.5,124.0,127.53,89.27
2018,3,31,17,45,250.5,46.5,2.65,11.75,87.0,81.74,51.94
2018,3,31,18,0,176.0,33.0,2.7,11.0,50.0,45.32,23.83
2018,3,31,18,15,98.0,18.5,2.7,10.65,27.0,16.56,0.0
2018,3,31,18,30,20.0,4.0,2.7,10.3,4.0,3.81,0.0
2018,3,31,18,45,10.0,2.0,2.75,9.95,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.0,1.9,7.5,5.5,0.0,0.0
2018,4,1,6,0,61.0,10.0,1.9,7.8,11.0,9.53,0.0
2018,4,1,6,15,193.0,24.5,2.05,8.35,43.0,27.48,3.39
2018,4,1,6,30,325.0,39.0,2.2,8.9,75.0,69.98,39.0
2018,4,1,6,45,423.5,48.5,2.3,9.45,122.0,117.44,75.54
2018,4,1,7,0,522.0,58.0,2.4,10.0,169.0,177.17,125.65
2018,4,1,7,15,584.5,65.5,2.35,10.45,221.5,236.67,178.85
2018,4,1,7,30,647.0,73.0,2.3,10.9,274.0,303.21,237.97
2018,4,1,7,45,689.0,78.0,2.25,11.4,327.0,365.55,292.92
2018,4,1,8,0,731.0,83.0,2.2,11.9,380.0,431.65,349.16
2018,4,1,8,15,761.5,88.0,2.15,12.45,432.0,494.72,401.0
2018,4,1,8,30,792.0,93.0,2.1,13.0,484.0,559.78,452.36
2018,4,1,8,45,813.5,96.5,2.1,13.5,532.0,618.97,497.68
2018,4,1,9,0,835.0,100.0,2.1,14.0,580.0,678.14,541.45
2018,4,1,9,15,856.0,100.5,2.1,14.45,624.5,733.38,580.26
2018,4,1,9,30,877.0,101.0,2.1,14.9,669.0,787.82,616.46
2018,4,1,9,45,895.0,100.5,2.15,15.35,708.0,832.67,645.64
2018,4,1,10,0,913.0,100.0,2.2,15.8,747.0,880.34,676.47
2018,4,1,10,15,921.5,101.0,2.25,16.1,778.0,919.37,701.34
2018,4,1,10,30,930.0,102.0,2.3,16.4,809.0,955.53,724.16
2018,4,1,10,45,936.0,103.0,2.4,16.7,832.5,986.3,743.79
2018,4,1,11,0,942.0,104.0,2.5,17.0,856.0,1013.7,761.19
2018,4,1,11,15,946.0,104.5,2.55,17.2,872.0,1035.09,774.41
2018,4,1,11,30,950.0,105.0,2.6,17.4,888.0,1052.75,785.3
2018,4,1,11,45,951.5,106.0,2.7,17.55,896.0,1064.66,793.23
2018,4,1,12,0,953.0,107.0,2.8,17.7,904.0,1072.61,798.74
2018,4,1,12,15,953.0,106.5,2.9,17.75,903.0,1073.46,800.04
2018,4,1,12,30,953.0,106.0,3.0,17.8,902.0,1070.3,798.89
2018,4,1,12,45,951.0,105.0,3.1,17.8,892.5,1060.64,793.72
2018,4,1,13,0,949.0,104.0,3.2,17.8,883.0,1047.05,786.08
2018,4,1,13,15,945.0,103.0,3.3,17.75,866.0,1027.69,774.77
2018,4,1,13,30,941.0,102.0,3.4,17.7,849.0,1004.64,761.01
2018,4,1,13,45,935.0,101.0,3.5,17.65,824.5,976.17,743.51
2018,4,1,14,0,929.0,100.0,3.6,17.6,800.0,944.38,723.63
2018,4,1,14,15,919.5,98.5,3.7,17.4,767.5,905.88,699.29
2018,4,1,14,30,910.0,97.0,3.8,17.2,735.0,864.64,672.73
2018,4,1,14,45,898.5,95.0,3.9,17.0,697.0,818.79,642.47
2018,4,1,15,0,887.0,93.0,4.0,16.8,659.0,770.83,610.2
2018,4,1,15,15,868.5,91.0,4.0,16.8,614.0,716.11,571.56
2018,4,1,15,30,850.0,89.0,4.0,16.8,569.0,663.6,532.47
2018,4,1,15,45,808.5,89.5,4.2,16.1,514.5,595.56,481.32
2018,4,1,16,0,767.0,90.0,4.4,15.4,460.0,529.57,430.16
2018,4,1,16,15,754.0,83.5,4.4,14.85,414.0,473.05,383.92
2018,4,1,16,30,741.0,77.0,4.4,14.3,368.0,416.42,335.73
2018,4,1,16,45,694.5,72.5,4.4,13.7,314.5,349.09,277.45
2018,4,1,17,0,648.0,68.0,4.4,13.1,261.0,286.01,221.23
2018,4,1,17,15,580.5,61.0,4.4,12.5,208.5,219.59,162.12
2018,4,1,17,30,513.0,54.0,4.4,11.9,156.0,160.9,110.17
2018,4,1,17,45,405.0,44.5,4.35,11.25,110.0,102.25,62.51
2018,4,1,18,0,297.0,35.0,4.3,10.6,64.0,57.14,29.26
2018,4,1,18,15,166.5,20.5,4.3,10.3,35.0,19.15,0.0
2018,4,1,18,30,36.0,6.0,4.3,10.0,6.0,5.72,0.0
2018,4,1,18,45,18.0,3.0,4.3,9.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,2,5,45,30.5,6.0,3.4,8.15,6.5,0.0,0.0
2018,4,2,6,0,61.0,12.0,3.5,8.4,13.0,11.44,0.0
2018,4,2,6,15,134.5,27.0,3.6,8.8,39.5,28.33,7.44
2018,4,2,6,30,208.0,42.0,3.7,9.2,66.0,61.25,36.7
2018,4,2,6,45,330.0,54.5,3.85,9.55,115.5,108.01,71.92
2018,4,2,7,0,452.0,67.0,4.0,9.9,165.0,171.62,124.21
2018,4,2,7,15,530.0,73.5,4.0,10.3,218.5,230.49,176.24
2018,4,2,7,30,608.0,80.0,4.0,10.7,272.0,298.3,236.27
2018,4,2,7,45,600.5,94.0,4.05,11.15,311.5,347.6,281.54
2018,4,2,8,0,593.0,108.0,4.1,11.6,351.0,395.11,323.6
2018,4,2,8,15,483.5,148.5,4.0,12.05,363.5,411.47,338.14
2018,4,2,8,30,374.0,189.0,3.9,12.5,376.0,411.43,337.66
2018,4,2,8,45,413.0,199.5,3.8,12.95,424.0,474.41,387.66
2018,4,2,9,0,452.0,210.0,3.7,13.4,472.0,533.82,433.53
2018,4,2,9,15,633.0,164.0,3.55,13.75,560.0,643.48,519.66
2018,4,2,9,30,814.0,118.0,3.4,14.1,648.0,759.56,606.11
2018,4,2,9,45,861.0,106.0,3.3,14.5,695.0,817.79,644.97
2018,4,2,10,0,908.0,94.0,3.2,14.9,742.0,871.03,679.8
2018,4,2,10,15,916.5,95.0,3.1,15.15,772.5,909.8,704.19
2018,4,2,10,30,925.0,96.0,3.0,15.4,803.0,945.73,726.37
2018,4,2,10,45,931.0,96.5,2.9,15.7,826.0,975.74,744.09
2018,4,2,11,0,937.0,97.0,2.8,16.0,849.0,1002.4,759.37
2018,4,2,11,15,940.0,98.0,2.75,16.25,864.5,1023.19,771.25
2018,4,2,11,30,943.0,99.0,2.7,16.5,880.0,1040.25,780.7
2018,4,2,11,45,944.0,100.0,2.65,16.7,887.5,1051.51,786.52
2018,4,2,12,0,945.0,101.0,2.6,16.9,895.0,1058.85,789.91
2018,4,2,12,15,944.5,101.0,2.65,17.05,894.0,1059.64,790.41
2018,4,2,12,30,944.0,101.0,2.7,17.2,893.0,1056.48,788.5
2018,4,2,12,45,942.0,101.0,2.7,17.35,884.5,1047.89,782.67
2018,4,2,13,0,940.0,101.0,2.7,17.5,876.0,1035.43,774.45
2018,4,2,13,15,934.0,101.5,2.7,17.5,858.5,1015.85,762.1
2018,4,2,13,30,928.0,102.0,2.7,17.5,841.0,992.69,747.48
2018,4,2,13,45,919.5,102.0,2.7,17.5,816.0,963.26,728.68
2018,4,2,14,0,911.0,102.0,2.7,17.5,791.0,930.69,707.75
2018,4,2,14,15,902.0,100.5,2.65,17.45,759.5,893.11,683.03
2018,4,2,14,30,893.0,99.0,2.6,17.4,728.0,852.84,656.33
2018,4,2,14,45,880.5,97.5,2.55,17.3,690.0,807.33,625.87
2018,4,2,15,0,868.0,96.0,2.5,17.2,652.0,759.86,593.72
2018,4,2,15,15,851.5,93.0,2.5,17.2,608.0,709.91,559.45
2018,4,2,15,30,835.0,90.0,2.5,17.2,564.0,654.75,519.2
2018,4,2,15,45,815.0,86.5,2.45,16.8,516.5,596.2,475.21
2018,4,2,16,0,795.0,83.0,2.4,16.4,469.0,537.6,429.73
2018,4,2,16,15,764.0,80.0,2.4,15.95,418.0,474.29,379.21
2018,4,2,16,30,733.0,77.0,2.4,15.5,367.0,412.77,328.26
2018,4,2,16,45,686.0,73.0,2.4,15.0,314.0,346.19,271.75
2018,4,2,17,0,639.0,69.0,2.4,14.5,261.0,283.97,217.26
2018,4,2,17,15,567.5,62.5,2.5,13.65,208.5,217.54,159.49
2018,4,2,17,30,496.0,56.0,2.6,12.8,156.0,159.33,108.95
2018,4,2,17,45,380.5,46.0,2.65,12.0,109.5,100.19,61.71
2018,4,2,18,0,265.0,36.0,2.7,11.2,63.0,54.59,28.59
2018,4,2,18,15,151.0,21.5,2.7,10.75,35.0,19.78,0.0
2018,4,2,18,30,37.0,7.0,2.7,10.3,7.0,6.67,0.0
2018,4,2,18,45,18.5,3.5,2.65,9.9,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.0,1.75,6.35,8.0,0.0,0.0
2018,4,3,6,0,80.0,14.0,1.7,6.7,16.0,13.34,0.0
2018,4,3,6,15,216.0,28.5,1.8,7.25,51.0,33.17,11.21
2018,4,3,6,30,352.0,43.0,1.9,7.8,86.0,78.1,45.15
2018,4,3,6,45,440.5,52.5,2.05,8.4,133.0,126.14,82.82
2018,4,3,7,0,529.0,62.0,2.2,9.0,180.0,185.19,133.09
2018,4,3,7,15,601.0,68.5,2.2,9.5,235.5,247.14,188.17
2018,4,3,7,30,673.0,75.0,2.2,10.0,291.0,317.23,250.07
2018,4,3,7,45,714.0,80.5,2.2,10.45,345.0,381.35,306.57
2018,4,3,8,0,755.0,86.0,2.2,10.9,399.0,449.08,364.21
2018,4,3,8,15,783.5,89.5,2.2,11.4,450.5,510.94,415.29
2018,4,3,8,30,812.0,93.0,2.2,11.9,502.0,574.48,465.78
2018,4,3,8,45,833.0,96.0,2.2,12.4,550.0,633.79,511.25
2018,4,3,9,0,854.0,99.0,2.2,12.9,598.0,692.98,555.09
2018,4,3,9,15,869.0,101.5,2.2,13.3,641.0,746.83,592.73
2018,4,3,9,30,884.0,104.0,2.2,13.7,684.0,799.35,627.75
2018,4,3,9,45,894.0,106.5,2.2,14.1,721.0,841.13,654.55
2018,4,3,10,0,904.0,109.0,2.2,14.5,758.0,885.17,682.65
2018,4,3,10,15,912.5,110.5,2.15,14.85,788.5,924.32,706.58
2018,4,3,10,30,921.0,112.0,2.1,15.2,819.0,960.62,728.28
2018,4,3,10,45,913.0,119.0,2.05,15.5,837.5,984.41,741.52
2018,4,3,11,0,905.0,126.0,2.0,15.8,856.0,1004.21,752.18
2018,4,3,11,15,861.0,151.5,2.0,16.05,856.0,1013.64,756.84
2018,4,3,11,30,817.0,177.0,2.0,16.3,856.0,1009.46,752.81
2018,4,3,11,45,803.5,185.0,1.95,16.55,858.0,1012.51,753.18
2018,4,3,12,0,790.0,193.0,1.9,16.8,860.0,1018.8,755.7
2018,4,3,12,15,851.0,161.5,1.95,16.9,879.0,1041.09,770.48
2018,4,3,12,30,912.0,130.0,2.0,17.0,898.0,1056.34,780.6
2018,4,3,12,45,872.5,147.0,2.05,17.1,876.0,1038.06,769.17
2018,4,3,13,0,833.0,164.0,2.1,17.2,854.0,1007.45,750.07
2018,4,3,13,15,865.5,145.5,2.2,17.15,849.5,1005.87,751.24
2018,4,3,13,30,898.0,127.0,2.3,17.1,845.0,991.46,743.64
2018,4,3,13,45,897.5,122.5,2.35,17.05,822.0,965.21,727.72
2018,4,3,14,0,897.0,118.0,2.4,17.0,799.0,935.5,709.49
2018,4,3,14,15,847.0,129.5,2.5,16.85,752.0,883.15,676.27
2018,4,3,14,30,797.0,141.0,2.6,16.7,705.0,823.84,637.64
2018,4,3,14,45,803.5,128.0,2.7,16.55,670.5,784.11,612.2
2018,4,3,15,0,810.0,115.0,2.8,16.4,636.0,741.1,583.78
2018,4,3,15,15,806.5,109.5,2.8,16.4,599.0,695.89,552.17
2018,4,3,15,30,803.0,104.0,2.8,16.4,562.0,648.6,516.93
2018,4,3,15,45,783.0,101.0,2.9,15.75,516.0,592.02,475.03
2018,4,3,16,0,763.0,98.0,3.0,15.1,470.0,536.14,432.06
2018,4,3,16,15,729.0,93.5,3.0,14.6,418.0,471.15,379.84
2018,4,3,16,30,695.0,89.0,3.0,14.1,366.0,408.41,327.64
2018,4,3,16,45,648.0,83.5,3.0,13.55,313.0,342.23,271.17
2018,4,3,17,0,601.0,78.0,3.0,13.0,260.0,280.57,216.98
2018,4,3,17,15,535.0,70.0,2.9,12.3,209.0,216.28,160.48
2018,4,3,17,30,469.0,62.0,2.8,11.6,158.0,159.61,110.86
2018,4,3,17,45,366.5,50.5,2.75,10.9,112.0,102.48,64.59
2018,4,3,18,0,264.0,39.0,2.7,10.2,66.0,57.19,31.09
2018,4,3,18,15,150.5,23.5,2.65,9.85,37.0,21.47,0.0
2018,4,3,18,30,37.0,8.0,2.6,9.5,8.0,7.63,0.0
2018,4,3,18,45,18.5,4.0,2.6,9.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
