Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,4,5,45,1.0,4.0,2.35,7.6,4.0,0.0,0.0
2018,4,4,6,0,2.0,8.0,2.5,7.8,8.0,7.63,0.0
2018,4,4,6,15,5.0,25.0,2.6,8.2,25.5,23.15,10.08
2018,4,4,6,30,8.0,42.0,2.7,8.6,43.0,39.68,27.42
2018,4,4,6,45,42.5,63.5,2.8,8.95,72.5,66.85,49.95
2018,4,4,7,0,77.0,85.0,2.9,9.3,102.0,100.06,77.96
2018,4,4,7,15,228.5,96.0,2.85,9.7,166.5,162.68,128.1
2018,4,4,7,30,380.0,107.0,2.8,10.1,231.0,245.59,197.02
2018,4,4,7,45,395.5,125.0,2.75,10.5,273.5,294.47,239.78
2018,4,4,8,0,411.0,143.0,2.7,10.9,316.0,344.67,282.45
2018,4,4,8,15,385.5,167.5,2.65,11.3,345.5,381.02,312.52
2018,4,4,8,30,360.0,192.0,2.6,11.7,375.0,407.5,333.57
2018,4,4,8,45,294.5,227.0,2.55,12.1,386.0,422.25,343.72
2018,4,4,9,0,229.0,262.0,2.5,12.5,397.0,422.38,341.71
2018,4,4,9,15,247.0,278.5,2.5,12.85,433.5,472.16,379.64
2018,4,4,9,30,265.0,295.0,2.5,13.2,470.0,515.32,411.66
2018,4,4,9,45,359.5,286.5,2.45,13.55,538.0,594.56,472.13
2018,4,4,10,0,454.0,278.0,2.4,13.9,606.0,689.64,542.19
2018,4,4,10,15,573.0,243.5,2.4,14.15,674.5,774.82,604.87
2018,4,4,10,30,692.0,209.0,2.4,14.4,743.0,868.98,671.76
2018,4,4,10,45,638.0,243.0,2.4,14.65,746.5,872.68,670.95
2018,4,4,11,0,584.0,277.0,2.4,14.9,750.0,868.65,665.28
2018,4,4,11,15,657.0,246.5,2.35,15.0,788.0,922.34,703.21
2018,4,4,11,30,730.0,216.0,2.3,15.1,826.0,972.27,735.75
2018,4,4,11,45,833.5,166.0,2.3,15.25,868.0,1023.07,768.44
2018,4,4,12,0,937.0,116.0,2.3,15.4,910.0,1068.46,797.18
2018,4,4,12,15,937.0,115.5,2.35,15.4,909.0,1069.05,797.62
2018,4,4,12,30,937.0,115.0,2.4,15.4,908.0,1065.72,796.14
2018,4,4,12,45,777.5,189.0,2.45,15.35,842.5,994.98,750.18
2018,4,4,13,0,618.0,263.0,2.5,15.3,777.0,906.91,690.69
2018,4,4,13,15,498.5,305.5,2.55,15.2,714.5,823.1,631.16
2018,4,4,13,30,379.0,348.0,2.6,15.1,652.0,733.02,565.78
2018,4,4,13,45,343.5,345.0,2.65,15.0,614.5,687.23,533.68
2018,4,4,14,0,308.0,342.0,2.7,14.9,577.0,641.78,501.01
2018,4,4,14,15,235.0,331.0,2.75,14.8,506.0,545.75,429.66
2018,4,4,14,30,162.0,320.0,2.8,14.7,435.0,464.78,367.99
2018,4,4,14,45,165.5,310.0,2.8,14.55,422.0,450.07,358.0
2018,4,4,15,0,169.0,300.0,2.8,14.4,409.0,434.58,346.96
2018,4,4,15,15,160.5,278.5,2.8,14.4,376.5,397.81,318.98
2018,4,4,15,30,152.0,257.0,2.8,14.4,344.0,361.49,291.06
2018,4,4,15,45,167.0,234.0,2.75,13.95,322.0,338.47,274.05
2018,4,4,16,0,182.0,211.0,2.7,13.5,300.0,313.67,255.04
2018,4,4,16,15,167.5,189.0,2.65,13.15,264.0,273.28,222.53
2018,4,4,16,30,153.0,167.0,2.6,12.8,228.0,234.34,190.63
2018,4,4,16,45,149.5,143.5,2.55,12.4,196.5,199.71,161.62
2018,4,4,17,0,146.0,120.0,2.5,12.0,165.0,165.48,132.2
2018,4,4,17,15,106.0,98.5,2.35,11.5,128.0,124.05,97.23
2018,4,4,17,30,66.0,77.0,2.2,11.0,91.0,87.66,66.78
2018,4,4,17,45,45.5,57.0,2.1,10.55,65.5,59.76,43.07
2018,4,4,18,0,25.0,37.0,2.0,10.1,40.0,36.16,22.97
2018,4,4,18,15,19.0,22.0,2.05,9.9,23.5,19.96,0.0
2018,4,4,18,30,13.0,7.0,2.1,9.7,7.0,6.67,0.0
2018,4,4,18,45,6.5,3.5,2.15,9.55,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.15,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.5,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,2.05,8.75,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.0,6.0,5.55,0.0
2018,4,5,6,45,0.0,9.0,2.2,9.3,9.0,8.33,1.55
2018,4,5,7,0,0.0,12.0,2.3,9.6,12.0,11.11,4.04
2018,4,5,7,15,1.0,34.0,2.3,9.85,34.5,31.85,22.13
2018,4,5,7,30,2.0,56.0,2.3,10.1,57.0,52.76,40.23
2018,4,5,7,45,1.0,80.0,2.3,10.3,80.5,74.98,59.22
2018,4,5,8,0,0.0,104.0,2.3,10.5,104.0,97.35,78.02
2018,4,5,8,15,13.5,143.0,2.3,11.05,150.0,141.91,115.16
2018,4,5,8,30,27.0,182.0,2.3,11.6,196.0,193.0,156.97
2018,4,5,8,45,34.5,205.0,2.3,12.1,224.5,222.52,180.38
2018,4,5,9,0,42.0,228.0,2.3,12.6,253.0,252.89,204.18
2018,4,5,9,15,33.0,230.0,2.25,13.0,250.5,250.42,201.1
2018,4,5,9,30,24.0,232.0,2.2,13.4,248.0,239.9,191.71
2018,4,5,9,45,32.5,255.5,2.1,13.8,278.5,279.27,222.39
2018,4,5,10,0,41.0,279.0,2.0,14.2,309.0,312.17,247.36
2018,4,5,10,15,31.5,263.0,2.0,14.35,286.5,288.75,228.22
2018,4,5,10,30,22.0,247.0,2.0,14.5,264.0,264.72,208.8
2018,4,5,10,45,18.5,248.5,2.0,14.65,263.0,254.83,200.66
2018,4,5,11,0,15.0,250.0,2.0,14.8,262.0,253.38,199.1
2018,4,5,11,15,33.5,305.5,2.1,14.75,333.5,338.68,265.78
2018,4,5,11,30,52.0,361.0,2.2,14.7,405.0,416.16,324.85
2018,4,5,11,45,40.0,342.5,2.3,14.65,376.5,385.16,300.75
2018,4,5,12,0,28.0,324.0,2.4,14.6,348.0,353.88,276.77
2018,4,5,12,15,19.0,270.0,2.5,14.4,286.0,278.01,218.43
2018,4,5,12,30,10.0,216.0,2.6,14.2,224.0,215.6,169.58
2018,4,5,12,45,10.0,218.0,2.65,14.0,226.0,217.48,171.42
2018,4,5,13,0,10.0,220.0,2.7,13.8,228.0,219.3,173.1
2018,4,5,13,15,11.0,229.5,2.65,13.6,238.5,229.43,181.39
2018,4,5,13,30,12.0,239.0,2.6,13.4,249.0,239.51,189.64
2018,4,5,13,45,10.5,225.5,2.55,13.25,234.0,224.52,177.94
2018,4,5,14,0,9.0,212.0,2.5,13.1,219.0,209.61,166.34
2018,4,5,14,15,7.0,199.5,2.45,12.85,205.0,195.35,155.25
2018,4,5,14,30,5.0,187.0,2.4,12.6,191.0,181.25,144.22
2018,4,5,14,45,3.0,171.0,2.3,12.35,173.5,163.92,130.5
2018,4,5,15,0,1.0,155.0,2.2,12.1,156.0,146.81,116.88
2018,4,5,15,15,1.0,147.5,2.2,12.1,148.5,139.55,111.24
2018,4,5,15,30,1.0,140.0,2.2,12.1,141.0,132.31,105.6
2018,4,5,15,45,3.5,146.0,1.9,11.65,148.0,139.65,112.21
2018,4,5,16,0,6.0,152.0,1.6,11.2,155.0,146.78,118.63
2018,4,5,16,15,13.0,145.0,1.5,11.0,150.5,143.3,116.18
2018,4,5,16,30,20.0,138.0,1.4,10.8,146.0,139.02,112.92
2018,4,5,16,45,21.0,122.0,1.3,10.65,129.5,122.88,99.5
2018,4,5,17,0,22.0,106.0,1.2,10.5,113.0,108.48,87.29
2018,4,5,17,15,11.0,82.0,1.15,10.35,85.5,79.53,62.73
2018,4,5,17,30,0.0,58.0,1.1,10.2,58.0,53.98,40.96
2018,4,5,17,45,0.0,42.5,1.05,10.0,42.5,39.47,28.08
2018,4,5,18,0,0.0,27.0,1.0,9.8,27.0,25.08,15.02
2018,4,5,18,15,1.0,15.5,1.0,9.75,15.5,14.4,0.0
2018,4,5,18,30,2.0,4.0,1.0,9.7,4.0,3.81,0.0
2018,4,5,18,45,1.0,2.0,1.05,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.5,2.65,10.15,1.5,0.0,0.0
2018,4,6,6,0,6.0,3.0,2.7,10.2,3.0,2.86,0.0
2018,4,6,6,15,3.0,4.5,2.85,10.3,4.5,4.35,0.0
2018,4,6,6,30,0.0,6.0,3.0,10.4,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.1,10.5,7.5,6.94,0.33
2018,4,6,7,0,0.0,9.0,3.2,10.6,9.0,8.33,1.59
2018,4,6,7,15,0.0,13.0,3.3,10.8,13.0,12.04,4.84
2018,4,6,7,30,0.0,17.0,3.4,11.0,17.0,15.76,8.06
2018,4,6,7,45,0.0,26.5,3.5,11.2,26.5,24.59,15.67
2018,4,6,8,0,0.0,36.0,3.6,11.4,36.0,33.43,23.2
2018,4,6,8,15,0.0,38.0,3.55,11.7,38.0,35.31,24.68
2018,4,6,8,30,0.0,40.0,3.5,12.0,40.0,37.18,26.15
2018,4,6,8,45,0.0,48.0,3.5,12.3,48.0,44.65,32.35
2018,4,6,9,0,0.0,56.0,3.5,12.6,56.0,52.12,38.5
2018,4,6,9,15,0.0,55.5,3.5,12.85,55.5,51.67,37.97
2018,4,6,9,30,0.0,55.0,3.5,13.1,55.0,51.23,37.45
2018,4,6,9,45,0.0,56.0,3.55,13.35,56.0,52.18,38.11
2018,4,6,10,0,0.0,57.0,3.6,13.6,57.0,53.13,38.78
2018,4,6,10,15,0.0,71.0,3.6,13.7,71.0,66.23,49.55
2018,4,6,10,30,0.0,85.0,3.6,13.8,85.0,79.34,60.26
2018,4,6,10,45,1.0,108.5,3.6,13.9,109.5,102.53,79.22
2018,4,6,11,0,2.0,132.0,3.6,14.0,134.0,125.98,98.23
2018,4,6,11,15,3.0,148.5,3.65,14.05,151.0,142.87,111.84
2018,4,6,11,30,4.0,165.0,3.7,14.1,168.0,159.84,125.47
2018,4,6,11,45,8.0,203.5,3.7,14.15,210.0,201.3,158.77
2018,4,6,12,0,12.0,242.0,3.7,14.2,252.0,243.16,192.02
2018,4,6,12,15,14.0,246.0,3.7,14.2,258.0,249.13,196.72
2018,4,6,12,30,16.0,250.0,3.7,14.2,264.0,255.03,201.48
2018,4,6,12,45,9.0,182.0,3.75,14.2,190.0,181.31,142.69
2018,4,6,13,0,2.0,114.0,3.8,14.2,116.0,108.89,84.08
2018,4,6,13,15,4.0,127.5,3.75,14.2,131.0,123.64,96.32
2018,4,6,13,30,6.0,141.0,3.7,14.2,146.0,138.35,108.42
2018,4,6,13,45,8.0,170.5,3.7,14.2,177.0,168.46,132.95
2018,4,6,14,0,10.0,200.0,3.7,14.2,208.0,198.7,157.46
2018,4,6,14,15,8.5,184.5,3.55,14.15,191.0,181.96,144.12
2018,4,6,14,30,7.0,169.0,3.4,14.1,174.0,165.36,130.92
2018,4,6,14,45,7.5,165.0,3.3,14.0,170.0,161.62,128.21
2018,4,6,15,0,8.0,161.0,3.2,13.9,166.0,157.82,125.46
2018,4,6,15,15,7.5,159.0,3.2,13.9,163.5,155.21,123.62
2018,4,6,15,30,7.0,157.0,3.2,13.9,161.0,152.65,121.82
2018,4,6,15,45,51.0,178.0,3.0,13.8,203.5,204.13,165.22
2018,4,6,16,0,95.0,199.0,2.8,13.7,246.0,247.05,200.74
2018,4,6,16,15,55.5,156.0,2.75,13.6,183.0,178.69,144.64
2018,4,6,16,30,16.0,113.0,2.7,13.5,120.0,113.07,90.29
2018,4,6,16,45,22.0,103.0,2.65,13.4,111.0,106.87,85.24
2018,4,6,17,0,28.0,93.0,2.6,13.3,102.0,97.67,77.29
2018,4,6,17,15,27.0,82.0,2.5,13.2,89.5,84.91,66.18
2018,4,6,17,30,26.0,71.0,2.4,13.1,77.0,72.23,54.92
2018,4,6,17,45,15.5,52.0,2.35,12.95,55.5,50.84,36.6
2018,4,6,18,0,5.0,33.0,2.3,12.8,34.0,30.89,19.41
2018,4,6,18,15,3.0,19.0,2.3,12.8,19.5,17.58,1.96
2018,4,6,18,30,1.0,5.0,2.3,12.8,5.0,4.77,0.0
2018,4,6,18,45,0.5,2.5,2.35,12.75,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.95,11.25,4.5,0.0,0.0
2018,4,7,6,0,3.0,9.0,2.9,11.2,9.0,8.58,0.0
2018,4,7,6,15,15.5,24.0,3.0,11.3,26.0,23.05,11.76
2018,4,7,6,30,28.0,39.0,3.1,11.4,43.0,39.52,26.43
2018,4,7,6,45,57.0,60.0,3.2,11.55,72.5,67.27,49.42
2018,4,7,7,0,86.0,81.0,3.3,11.7,102.0,98.55,75.88
2018,4,7,7,15,73.5,102.0,3.45,11.85,123.0,118.99,94.56
2018,4,7,7,30,61.0,123.0,3.6,12.0,144.0,139.67,112.86
2018,4,7,7,45,139.5,149.5,3.7,12.15,207.5,206.03,168.11
2018,4,7,8,0,218.0,176.0,3.8,12.3,271.0,283.24,232.13
2018,4,7,8,15,268.0,193.5,3.85,12.5,324.0,341.05,279.67
2018,4,7,8,30,318.0,211.0,3.9,12.7,377.0,403.85,330.59
2018,4,7,8,45,323.0,229.0,3.9,12.95,410.5,443.18,361.43
2018,4,7,9,0,328.0,247.0,3.9,13.2,444.0,482.28,391.51
2018,4,7,9,15,339.5,259.5,3.9,13.45,476.0,520.05,420.2
2018,4,7,9,30,351.0,272.0,3.9,13.7,508.0,557.85,448.44
2018,4,7,9,45,363.5,283.5,3.9,13.9,539.5,595.27,476.08
2018,4,7,10,0,376.0,295.0,3.9,14.1,571.0,632.41,503.15
2018,4,7,10,15,438.0,289.5,3.95,14.25,623.5,705.2,557.74
2018,4,7,10,30,500.0,284.0,4.0,14.4,676.0,770.43,605.91
2018,4,7,10,45,620.5,242.0,4.05,14.55,742.5,856.74,670.54
2018,4,7,11,0,741.0,200.0,4.1,14.7,809.0,942.87,731.53
2018,4,7,11,15,815.0,172.0,4.15,14.7,852.5,993.11,765.73
2018,4,7,11,30,889.0,144.0,4.2,14.7,896.0,1038.62,796.68
2018,4,7,11,45,888.0,146.0,4.25,14.75,902.5,1057.43,809.09
2018,4,7,12,0,887.0,148.0,4.3,14.8,909.0,1063.28,812.89
2018,4,7,12,15,876.0,155.0,4.3,14.75,905.5,1060.65,811.16
2018,4,7,12,30,865.0,162.0,4.3,14.7,902.0,1054.2,807.04
2018,4,7,12,45,848.5,169.5,4.3,14.7,889.5,1039.13,797.0
2018,4,7,13,0,832.0,177.0,4.3,14.7,877.0,1020.62,784.75
2018,4,7,13,15,816.5,179.5,4.35,14.6,855.0,994.74,768.27
2018,4,7,13,30,801.0,182.0,4.4,14.5,833.0,965.95,749.74
2018,4,7,13,45,815.5,170.0,4.4,14.4,816.0,947.42,737.98
2018,4,7,14,0,830.0,158.0,4.4,14.3,799.0,924.86,723.33
2018,4,7,14,15,822.0,154.5,4.4,14.15,767.5,887.62,698.31
2018,4,7,14,30,814.0,151.0,4.4,14.0,736.0,847.87,671.38
2018,4,7,14,45,803.5,146.0,4.4,13.85,698.5,802.3,639.92
2018,4,7,15,0,793.0,141.0,4.4,13.7,661.0,757.43,608.64
2018,4,7,15,15,774.0,137.5,4.4,13.7,617.0,703.62,568.37
2018,4,7,15,30,755.0,134.0,4.4,13.7,573.0,649.23,526.64
2018,4,7,15,45,733.0,128.0,4.35,13.25,525.0,590.15,480.93
2018,4,7,16,0,711.0,122.0,4.3,12.8,477.0,531.47,434.2
2018,4,7,16,15,680.5,115.0,4.2,12.55,426.0,468.23,382.0
2018,4,7,16,30,650.0,108.0,4.1,12.3,375.0,406.99,329.98
2018,4,7,16,45,601.0,100.0,4.0,12.0,320.5,339.96,272.13
2018,4,7,17,0,552.0,92.0,3.9,11.7,266.0,277.8,217.27
2018,4,7,17,15,485.0,83.5,3.6,11.25,215.5,213.81,160.96
2018,4,7,17,30,418.0,75.0,3.3,10.8,165.0,159.78,113.71
2018,4,7,17,45,316.5,62.0,3.05,10.35,119.5,104.66,69.1
2018,4,7,18,0,215.0,49.0,2.8,9.9,74.0,62.16,37.73
2018,4,7,18,15,121.0,30.5,2.7,9.65,43.0,27.29,7.63
2018,4,7,18,30,27.0,12.0,2.6,9.4,12.0,11.44,0.0
2018,4,7,18,45,13.5,6.0,2.45,9.15,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.0,2.25,7.35,12.5,9.53,0.0
2018,4,8,6,0,99.0,20.0,2.3,7.7,25.0,15.95,0.0
2018,4,8,6,15,223.0,35.5,2.5,8.1,63.5,43.14,22.53
2018,4,8,6,30,347.0,51.0,2.7,8.5,102.0,88.09,54.08
2018,4,8,6,45,438.0,61.0,2.9,8.95,151.5,139.07,94.72
2018,4,8,7,0,529.0,71.0,3.1,9.4,201.0,200.04,146.88
2018,4,8,7,15,587.0,78.0,3.15,9.7,254.0,259.06,200.04
2018,4,8,7,30,645.0,85.0,3.2,10.0,307.0,324.48,258.43
2018,4,8,7,45,685.5,90.0,3.3,10.3,360.0,386.55,313.42
2018,4,8,8,0,726.0,95.0,3.4,10.6,413.0,452.13,369.83
2018,4,8,8,15,753.5,100.0,3.35,10.95,464.5,513.94,421.28
2018,4,8,8,30,781.0,105.0,3.3,11.3,516.0,576.33,471.47
2018,4,8,8,45,800.5,108.5,3.25,11.65,562.5,633.56,516.05
2018,4,8,9,0,820.0,112.0,3.2,12.0,609.0,690.58,559.07
2018,4,8,9,15,839.5,113.0,3.15,12.35,652.5,744.42,597.65
2018,4,8,9,30,859.0,114.0,3.1,12.7,696.0,797.34,633.69
2018,4,8,9,45,875.5,114.0,3.1,13.0,734.0,845.52,666.06
2018,4,8,10,0,892.0,114.0,3.1,13.3,772.0,886.2,692.68
2018,4,8,10,15,900.0,115.5,3.05,13.55,802.0,924.14,716.91
2018,4,8,10,30,908.0,117.0,3.0,13.8,832.0,959.24,738.91
2018,4,8,10,45,912.5,119.5,3.0,14.05,855.0,989.09,757.55
2018,4,8,11,0,917.0,122.0,3.0,14.3,878.0,1015.58,773.87
2018,4,8,11,15,920.5,122.5,3.0,14.5,893.0,1035.48,785.9
2018,4,8,11,30,924.0,123.0,3.0,14.7,908.0,1051.74,795.59
2018,4,8,11,45,924.5,123.5,3.0,14.9,914.5,1061.29,800.9
2018,4,8,12,0,925.0,124.0,3.0,15.1,921.0,1067.0,803.84
2018,4,8,12,15,925.5,123.5,2.95,15.2,920.0,1067.79,803.48
2018,4,8,12,30,926.0,123.0,2.9,15.3,919.0,1064.71,800.74
2018,4,8,12,45,925.0,122.0,2.9,15.45,910.0,1055.76,794.61
2018,4,8,13,0,924.0,121.0,2.9,15.6,901.0,1043.0,786.14
2018,4,8,13,15,919.5,120.5,2.9,15.6,883.5,1023.63,773.82
2018,4,8,13,30,915.0,120.0,2.9,15.6,866.0,1000.72,759.23
2018,4,8,13,45,907.0,118.5,2.9,15.65,840.0,970.09,739.31
2018,4,8,14,0,899.0,117.0,2.9,15.7,814.0,936.38,717.27
2018,4,8,14,15,889.0,115.5,2.9,15.65,781.5,898.04,692.2
2018,4,8,14,30,879.0,114.0,2.9,15.6,749.0,857.13,665.16
2018,4,8,14,45,865.5,112.0,2.95,15.55,710.0,815.47,637.65
2018,4,8,15,0,852.0,110.0,3.0,15.5,671.0,766.56,604.52
2018,4,8,15,15,835.0,107.5,3.0,15.5,627.0,713.11,567.19
2018,4,8,15,30,818.0,105.0,3.0,15.5,583.0,658.72,526.47
2018,4,8,15,45,793.0,102.0,3.15,15.15,534.0,598.32,481.17
2018,4,8,16,0,768.0,99.0,3.3,14.8,485.0,538.44,434.61
2018,4,8,16,15,732.5,95.5,3.3,14.45,432.5,473.99,382.45
2018,4,8,16,30,697.0,92.0,3.3,14.1,380.0,411.43,330.14
2018,4,8,16,45,648.5,87.0,3.3,13.7,326.5,345.09,273.43
2018,4,8,17,0,600.0,82.0,3.3,13.3,273.0,283.44,219.27
2018,4,8,17,15,531.0,75.0,3.2,12.65,221.0,219.45,163.27
2018,4,8,17,30,462.0,68.0,3.1,12.0,169.0,163.42,114.51
2018,4,8,17,45,359.0,57.0,3.0,11.3,122.5,105.79,67.99
2018,4,8,18,0,256.0,46.0,2.9,10.6,76.0,62.47,36.51
2018,4,8,18,15,149.5,29.0,2.8,10.3,44.5,26.12,8.25
2018,4,8,18,30,43.0,12.0,2.7,10.0,13.0,11.44,0.0
2018,4,8,18,45,21.5,6.0,2.65,9.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,9.0,1.1,8.5,9.0,8.58,0.0
2018,4,9,6,0,9.0,18.0,1.1,8.8,18.0,16.27,0.0
2018,4,9,6,15,31.5,36.0,1.2,9.4,40.0,34.45,21.26
2018,4,9,6,30,54.0,54.0,1.3,10.0,62.0,56.77,40.22
2018,4,9,6,45,85.5,75.5,1.45,10.6,94.0,87.05,65.34
2018,4,9,7,0,117.0,97.0,1.6,11.2,126.0,121.53,94.42
2018,4,9,7,15,149.5,116.5,1.6,11.6,163.0,158.41,125.74
2018,4,9,7,30,182.0,136.0,1.6,12.0,200.0,199.23,160.24
2018,4,9,7,45,200.5,157.5,1.65,12.4,238.0,239.91,194.37
2018,4,9,8,0,219.0,179.0,1.7,12.8,276.0,287.14,233.08
2018,4,9,8,15,184.5,206.0,1.7,13.25,294.5,304.34,246.51
2018,4,9,8,30,150.0,233.0,1.7,13.7,313.0,322.18,259.72
2018,4,9,8,45,209.0,247.5,1.65,14.15,369.5,383.21,307.53
2018,4,9,9,0,268.0,262.0,1.6,14.6,426.0,457.02,363.73
2018,4,9,9,15,454.0,226.5,1.6,15.1,526.5,578.79,457.08
2018,4,9,9,30,640.0,191.0,1.6,15.6,627.0,711.58,554.57
2018,4,9,9,45,750.5,161.0,1.6,16.05,698.5,797.43,613.66
2018,4,9,10,0,861.0,131.0,1.6,16.5,770.0,884.81,670.43
2018,4,9,10,15,865.0,135.0,1.55,16.9,798.5,921.4,691.2
2018,4,9,10,30,869.0,139.0,1.5,17.3,827.0,955.0,710.26
2018,4,9,10,45,884.0,136.0,1.45,17.7,852.5,988.26,728.86
2018,4,9,11,0,899.0,133.0,1.4,18.1,878.0,1010.56,740.16
2018,4,9,11,15,903.5,132.5,1.4,18.35,892.5,1030.01,751.0
2018,4,9,11,30,908.0,132.0,1.4,18.6,907.0,1045.92,759.67
2018,4,9,11,45,879.0,148.5,1.4,18.9,903.5,1051.96,762.1
2018,4,9,12,0,850.0,165.0,1.4,19.2,900.0,1044.95,756.57
2018,4,9,12,15,866.0,156.0,1.35,19.4,904.0,1052.17,759.72
2018,4,9,12,30,882.0,147.0,1.3,19.6,908.0,1055.54,760.34
2018,4,9,12,45,778.0,199.5,1.3,19.85,865.5,1007.14,729.38
2018,4,9,13,0,674.0,252.0,1.3,20.1,823.0,950.28,693.21
2018,4,9,13,15,708.5,225.5,1.2,20.25,815.0,944.82,689.13
2018,4,9,13,30,743.0,199.0,1.1,20.4,807.0,934.67,681.25
2018,4,9,13,45,640.0,235.5,1.05,20.55,748.5,858.69,630.86
2018,4,9,14,0,537.0,272.0,1.0,20.7,690.0,781.89,577.97
2018,4,9,14,15,466.5,279.0,0.9,20.7,631.5,709.7,528.16
2018,4,9,14,30,396.0,286.0,0.8,20.7,573.0,640.1,479.27
2018,4,9,14,45,452.0,257.0,0.7,20.75,568.5,637.66,479.1
2018,4,9,15,0,508.0,228.0,0.6,20.8,564.0,629.24,473.77
2018,4,9,15,15,489.5,216.5,0.6,20.8,523.0,579.81,439.46
2018,4,9,15,30,471.0,205.0,0.6,20.8,482.0,530.66,405.03
2018,4,9,15,45,488.5,181.5,0.65,20.6,448.0,491.85,378.39
2018,4,9,16,0,506.0,158.0,0.7,20.4,414.0,450.15,348.33
2018,4,9,16,15,460.0,149.0,0.9,19.8,363.0,388.37,302.76
2018,4,9,16,30,414.0,140.0,1.1,19.2,312.0,330.79,258.55
2018,4,9,16,45,402.0,121.0,1.25,18.6,269.5,281.05,218.44
2018,4,9,17,0,390.0,102.0,1.4,18.0,227.0,232.28,177.47
2018,4,9,17,15,362.5,86.0,1.55,17.15,185.5,183.49,135.82
2018,4,9,17,30,335.0,70.0,1.7,16.3,144.0,137.88,96.45
2018,4,9,17,45,274.0,55.5,1.8,15.4,105.5,92.36,59.53
2018,4,9,18,0,213.0,41.0,1.9,14.5,67.0,54.5,31.13
2018,4,9,18,15,132.5,26.5,1.9,14.05,40.0,23.73,7.87
2018,4,9,18,30,52.0,12.0,1.9,13.6,13.0,11.44,0.0
2018,4,9,18,45,26.0,6.0,1.9,13.15,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,7.0,2.0,10.15,7.5,6.67,0.0
2018,4,10,6,0,10.0,14.0,2.0,10.3,15.0,13.13,0.0
2018,4,10,6,15,16.0,31.5,2.05,10.6,33.5,29.91,18.19
2018,4,10,6,30,22.0,49.0,2.1,10.9,52.0,48.14,34.26
2018,4,10,6,45,38.5,69.0,2.2,11.2,77.5,71.61,54.17
2018,4,10,7,0,55.0,89.0,2.3,11.5,103.0,97.38,76.16
2018,4,10,7,15,38.0,91.5,2.4,11.7,102.0,98.32,77.97
2018,4,10,7,30,21.0,94.0,2.5,11.9,101.0,97.01,77.34
2018,4,10,7,45,11.5,97.0,2.6,12.15,101.0,95.48,76.01
2018,4,10,8,0,2.0,100.0,2.7,12.4,101.0,94.37,74.82
2018,4,10,8,15,1.0,110.5,2.75,12.5,111.0,103.89,82.52
2018,4,10,8,30,0.0,121.0,2.8,12.6,121.0,113.34,90.07
2018,4,10,8,45,1.5,141.0,2.9,12.75,142.0,133.43,106.41
2018,4,10,9,0,3.0,161.0,3.0,12.9,163.0,153.77,122.79
2018,4,10,9,15,1.5,133.5,3.0,13.0,134.5,126.35,99.85
2018,4,10,9,30,0.0,106.0,3.0,13.1,106.0,99.05,77.08
2018,4,10,9,45,3.0,145.0,3.0,13.2,147.0,138.76,109.61
2018,4,10,10,0,6.0,184.0,3.0,13.3,188.0,179.08,142.12
2018,4,10,10,15,28.0,259.5,2.95,13.4,281.5,281.27,224.03
2018,4,10,10,30,50.0,335.0,2.9,13.5,375.0,380.73,301.33
2018,4,10,10,45,69.0,366.5,2.85,13.6,423.0,433.21,341.13
2018,4,10,11,0,88.0,398.0,2.8,13.7,471.0,486.58,381.15
2018,4,10,11,15,58.5,358.5,2.8,13.7,407.5,417.61,327.72
2018,4,10,11,30,29.0,319.0,2.8,13.7,344.0,347.91,273.47
2018,4,10,11,45,26.5,316.5,2.8,13.7,339.5,343.19,269.9
2018,4,10,12,0,24.0,314.0,2.8,13.7,335.0,338.27,265.96
2018,4,10,12,15,30.0,326.0,2.85,13.65,352.0,356.86,280.63
2018,4,10,12,30,36.0,338.0,2.9,13.6,369.0,375.28,295.08
2018,4,10,12,45,20.0,242.0,2.95,13.55,259.0,259.52,204.92
2018,4,10,13,0,4.0,146.0,3.0,13.5,149.0,141.45,110.58
2018,4,10,13,15,18.0,231.0,3.05,13.4,245.5,237.37,188.37
2018,4,10,13,30,32.0,316.0,3.1,13.3,342.0,345.79,273.85
2018,4,10,13,45,46.0,332.5,3.2,13.25,369.0,374.93,296.97
2018,4,10,14,0,60.0,349.0,3.3,13.2,396.0,403.25,319.67
2018,4,10,14,15,43.5,311.5,3.35,13.1,345.0,347.63,276.55
2018,4,10,14,30,27.0,274.0,3.4,13.0,294.0,293.36,234.14
2018,4,10,14,45,43.0,277.0,3.5,12.9,306.5,307.84,246.89
2018,4,10,15,0,59.0,280.0,3.6,12.8,319.0,320.93,258.3
2018,4,10,15,15,105.5,270.5,3.6,12.8,335.0,341.12,276.03
2018,4,10,15,30,152.0,261.0,3.6,12.8,351.0,363.47,295.06
2018,4,10,15,45,140.5,241.0,3.7,12.6,319.0,327.51,266.73
2018,4,10,16,0,129.0,221.0,3.8,12.4,287.0,292.52,238.92
2018,4,10,16,15,154.0,191.0,3.8,12.25,261.5,266.87,218.46
2018,4,10,16,30,179.0,161.0,3.8,12.1,236.0,238.43,194.82
2018,4,10,16,45,297.5,130.0,3.75,11.95,235.0,245.48,198.49
2018,4,10,17,0,416.0,99.0,3.7,11.8,234.0,237.62,187.01
2018,4,10,17,15,372.0,85.5,3.45,11.35,190.0,185.35,140.77
2018,4,10,17,30,328.0,72.0,3.2,10.9,146.0,138.24,99.34
2018,4,10,17,45,329.5,57.0,3.0,10.45,114.5,101.45,66.03
2018,4,10,18,0,331.0,42.0,2.8,10.0,83.0,65.61,36.63
2018,4,10,18,15,207.5,28.0,2.75,9.65,49.5,26.13,9.88
2018,4,10,18,30,84.0,14.0,2.7,9.3,16.0,13.34,0.0
2018,4,10,18,45,42.0,7.0,2.65,8.95,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,11,5,45,8.0,10.0,2.55,8.1,10.5,9.53,0.0
2018,4,11,6,0,16.0,20.0,2.5,8.2,21.0,18.09,1.0
2018,4,11,6,15,31.5,38.5,2.6,8.5,43.0,36.9,23.83
2018,4,11,6,30,47.0,57.0,2.7,8.8,65.0,58.4,42.26
2018,4,11,6,45,88.5,77.5,2.75,9.1,98.5,89.74,68.07
2018,4,11,7,0,130.0,98.0,2.8,9.4,132.0,125.99,98.68
2018,4,11,7,15,209.0,109.5,2.75,9.6,178.0,172.61,137.62
2018,4,11,7,30,288.0,121.0,2.7,9.8,224.0,226.84,183.65
2018,4,11,7,45,295.0,143.5,2.7,9.95,263.0,270.43,221.52
2018,4,11,8,0,302.0,166.0,2.7,10.1,302.0,314.56,258.87
2018,4,11,8,15,306.0,192.5,2.65,10.25,344.0,361.53,297.39
2018,4,11,8,30,310.0,219.0,2.6,10.4,386.0,408.5,334.85
2018,4,11,8,45,260.0,248.0,2.55,10.5,396.5,423.24,345.25
2018,4,11,9,0,210.0,277.0,2.5,10.6,407.0,425.25,345.26
2018,4,11,9,15,271.0,288.0,2.6,10.75,467.5,499.94,404.05
2018,4,11,9,30,332.0,299.0,2.7,10.9,528.0,571.86,459.41
2018,4,11,9,45,313.0,319.0,2.8,11.0,543.5,591.66,472.93
2018,4,11,10,0,294.0,339.0,2.9,11.1,559.0,609.05,484.81
2018,4,11,10,15,225.0,364.5,3.05,11.15,537.0,575.21,457.17
2018,4,11,10,30,156.0,390.0,3.2,11.2,515.0,546.33,433.05
2018,4,11,10,45,157.0,399.0,3.4,11.25,527.5,561.51,444.64
2018,4,11,11,0,158.0,408.0,3.6,11.3,540.0,576.07,455.52
2018,4,11,11,15,257.5,398.0,3.75,11.3,617.5,678.19,534.95
2018,4,11,11,30,357.0,388.0,3.9,11.3,695.0,770.23,605.2
2018,4,11,11,45,379.5,383.5,4.05,11.3,712.0,791.63,621.28
2018,4,11,12,0,402.0,379.0,4.2,11.3,729.0,811.52,636.92
2018,4,11,12,15,312.0,398.5,4.3,11.3,670.0,742.16,583.97
2018,4,11,12,30,222.0,418.0,4.4,11.3,611.0,658.85,520.38
2018,4,11,12,45,136.5,395.0,4.45,11.25,513.5,547.36,434.63
2018,4,11,13,0,51.0,372.0,4.5,11.2,416.0,424.54,337.95
2018,4,11,13,15,94.0,374.5,4.55,11.15,453.0,467.7,373.94
2018,4,11,13,30,137.0,377.0,4.6,11.1,490.0,520.58,416.48
2018,4,11,13,45,275.5,350.0,4.6,11.05,568.5,627.0,502.65
2018,4,11,14,0,414.0,323.0,4.6,11.0,647.0,723.29,579.04
2018,4,11,14,15,422.0,306.0,4.65,11.0,625.0,697.96,560.7
2018,4,11,14,30,430.0,289.0,4.7,11.0,603.0,670.52,541.23
2018,4,11,14,45,278.5,290.5,4.7,10.95,490.0,525.35,426.92
2018,4,11,15,0,127.0,292.0,4.7,10.9,377.0,392.07,319.13
2018,4,11,15,15,143.0,278.0,4.7,10.9,367.5,382.34,312.66
2018,4,11,15,30,159.0,264.0,4.7,10.9,358.0,370.79,304.17
2018,4,11,15,45,156.0,240.5,4.75,10.8,326.5,336.1,276.64
2018,4,11,16,0,153.0,217.0,4.8,10.7,295.0,301.51,248.77
2018,4,11,16,15,108.0,178.5,4.75,10.55,231.0,231.06,190.49
2018,4,11,16,30,63.0,140.0,4.7,10.4,167.0,162.21,132.91
2018,4,11,16,45,93.5,94.5,4.7,10.25,128.0,128.56,104.05
2018,4,11,17,0,124.0,49.0,4.7,10.1,89.0,89.55,69.37
2018,4,11,17,15,128.5,57.0,4.75,9.85,92.0,90.48,68.77
2018,4,11,17,30,133.0,65.0,4.8,9.6,95.0,90.22,66.97
2018,4,11,17,45,66.5,45.5,4.8,9.4,60.5,52.42,36.41
2018,4,11,18,0,0.0,26.0,4.8,9.2,26.0,24.13,14.64
2018,4,11,18,15,0.0,15.5,4.8,8.95,15.5,14.37,4.33
2018,4,11,18,30,0.0,5.0,4.8,8.7,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,12,5,45,83.0,13.5,2.65,5.6,19.0,12.87,0.0
2018,4,12,6,0,166.0,27.0,2.7,6.0,38.0,21.48,5.45
2018,4,12,6,15,290.5,40.0,2.85,6.45,79.5,53.34,29.45
2018,4,12,6,30,415.0,53.0,3.0,6.9,121.0,102.69,64.13
2018,4,12,6,45,494.0,61.5,3.2,7.35,171.5,153.74,106.16
2018,4,12,7,0,573.0,70.0,3.4,7.8,222.0,214.43,159.38
2018,4,12,7,15,624.5,77.0,3.45,8.05,275.5,274.42,214.15
2018,4,12,7,30,676.0,84.0,3.5,8.3,329.0,339.95,273.21
2018,4,12,7,45,711.0,89.5,3.55,8.6,382.0,402.05,328.49
2018,4,12,8,0,746.0,95.0,3.6,8.9,435.0,466.98,384.51
2018,4,12,8,15,770.0,100.0,3.6,9.2,485.5,527.55,435.3
2018,4,12,8,30,794.0,105.0,3.6,9.5,536.0,589.16,485.26
2018,4,12,8,45,811.0,109.5,3.55,9.75,582.5,646.28,530.14
2018,4,12,9,0,828.0,114.0,3.5,10.0,629.0,702.92,573.29
2018,4,12,9,15,840.5,118.0,3.45,10.25,671.0,754.91,610.76
2018,4,12,9,30,853.0,122.0,3.4,10.5,713.0,805.41,645.63
2018,4,12,9,45,819.0,140.5,3.35,10.7,731.5,831.27,662.11
2018,4,12,10,0,785.0,159.0,3.3,10.9,750.0,851.58,674.67
2018,4,12,10,15,647.5,224.0,3.3,11.05,724.0,827.75,654.97
2018,4,12,10,30,510.0,289.0,3.3,11.2,698.0,785.72,619.78
2018,4,12,10,45,462.5,304.5,3.3,11.4,683.0,771.3,607.44
2018,4,12,11,0,415.0,320.0,3.3,11.6,668.0,752.75,591.86
2018,4,12,11,15,445.5,320.0,3.4,11.65,699.5,790.85,620.37
2018,4,12,11,30,476.0,320.0,3.5,11.7,731.0,827.79,647.49
2018,4,12,11,45,684.0,234.5,3.55,11.8,830.0,954.8,742.75
2018,4,12,12,0,892.0,149.0,3.6,11.9,929.0,1061.07,815.26
2018,4,12,12,15,719.0,218.5,3.75,11.9,846.5,977.15,757.33
2018,4,12,12,30,546.0,288.0,3.9,11.9,764.0,870.14,680.17
2018,4,12,12,45,388.0,341.5,4.05,11.9,678.0,764.14,600.31
2018,4,12,13,0,230.0,395.0,4.2,11.9,592.0,636.76,502.7
2018,4,12,13,15,265.0,391.0,4.25,11.85,613.5,673.98,532.57
2018,4,12,13,30,300.0,387.0,4.3,11.8,635.0,696.53,550.81
2018,4,12,13,45,357.5,350.0,4.35,11.75,637.0,702.24,557.93
2018,4,12,14,0,415.0,313.0,4.4,11.7,639.0,713.63,569.12
2018,4,12,14,15,580.5,244.0,4.4,11.65,680.5,770.89,617.16
2018,4,12,14,30,746.0,175.0,4.4,11.6,722.0,818.92,656.34
2018,4,12,14,45,652.0,193.0,4.45,11.5,653.5,732.9,591.82
2018,4,12,15,0,558.0,211.0,4.5,11.4,585.0,648.19,526.88
2018,4,12,15,15,662.0,171.0,4.5,11.4,586.0,657.72,536.71
2018,4,12,15,30,766.0,131.0,4.5,11.4,587.0,651.91,533.58
2018,4,12,15,45,743.5,125.5,4.4,11.15,538.5,592.57,486.41
2018,4,12,16,0,721.0,120.0,4.3,10.9,490.0,533.67,438.64
2018,4,12,16,15,687.5,113.0,4.2,10.7,436.5,468.5,384.5
2018,4,12,16,30,654.0,106.0,4.1,10.5,383.0,405.68,330.83
2018,4,12,16,45,613.0,99.5,4.0,10.25,332.0,343.14,276.18
2018,4,12,17,0,572.0,93.0,3.9,10.0,281.0,284.49,223.7
2018,4,12,17,15,514.0,83.5,3.7,9.55,230.0,222.67,168.63
2018,4,12,17,30,456.0,74.0,3.5,9.1,179.0,165.9,118.37
2018,4,12,17,45,366.0,62.0,3.3,8.65,132.5,111.06,73.12
2018,4,12,18,0,276.0,50.0,3.1,8.2,86.0,67.32,40.58
2018,4,12,18,15,165.5,32.5,3.05,7.95,51.5,29.39,13.99
2018,4,12,18,30,55.0,15.0,3.0,7.7,17.0,14.3,0.0
2018,4,12,18,45,27.5,7.5,3.0,7.4,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.15,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,4.7,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.0,2.15,5.2,21.5,15.25,0.0
2018,4,13,6,0,166.0,30.0,2.2,5.7,41.0,23.89,9.15
2018,4,13,6,15,283.5,42.5,2.25,6.3,82.0,55.82,31.76
2018,4,13,6,30,401.0,55.0,2.3,6.9,123.0,103.75,65.71
2018,4,13,6,45,482.0,63.5,2.4,7.5,173.5,154.45,107.3
2018,4,13,7,0,563.0,72.0,2.5,8.1,224.0,215.04,160.01
2018,4,13,7,15,616.0,78.0,2.65,8.75,277.0,273.98,213.19
2018,4,13,7,30,669.0,84.0,2.8,9.4,330.0,338.6,270.65
2018,4,13,7,45,706.5,89.0,2.95,10.05,383.0,400.85,325.18
2018,4,13,8,0,744.0,94.0,3.1,10.7,436.0,466.2,380.6
2018,4,13,8,15,770.0,98.5,3.15,11.15,487.0,527.26,431.03
2018,4,13,8,30,796.0,103.0,3.2,11.6,538.0,589.49,480.73
2018,4,13,8,45,815.0,106.5,3.2,12.05,585.0,646.89,525.03
2018,4,13,9,0,834.0,110.0,3.2,12.5,632.0,703.98,567.73
2018,4,13,9,15,852.0,110.5,3.15,12.85,674.5,756.51,604.56
2018,4,13,9,30,870.0,111.0,3.1,13.2,717.0,807.94,639.3
2018,4,13,9,45,885.0,111.0,3.05,13.55,754.5,849.94,666.65
2018,4,13,10,0,900.0,111.0,3.0,13.9,792.0,894.56,695.5
2018,4,13,10,15,907.5,112.5,2.95,14.2,821.5,931.91,718.96
2018,4,13,10,30,915.0,114.0,2.9,14.5,851.0,966.36,740.21
2018,4,13,10,45,919.0,116.0,2.85,14.75,873.0,994.97,757.43
2018,4,13,11,0,923.0,118.0,2.8,15.0,895.0,1020.17,772.29
2018,4,13,11,15,924.5,119.0,2.75,15.25,908.5,1038.34,782.42
2018,4,13,11,30,926.0,120.0,2.7,15.5,922.0,1052.81,790.17
2018,4,13,11,45,926.0,121.0,2.7,15.7,928.0,1062.02,795.22
2018,4,13,12,0,926.0,122.0,2.7,15.9,934.0,1067.39,797.92
2018,4,13,12,15,912.0,129.5,2.7,16.05,928.0,1061.65,793.6
2018,4,13,12,30,898.0,137.0,2.7,16.2,922.0,1052.1,787.03
2018,4,13,12,45,910.0,128.5,2.7,16.4,917.0,1048.2,784.22
2018,4,13,13,0,922.0,120.0,2.7,16.6,912.0,1040.25,778.8
2018,4,13,13,15,917.0,119.5,2.7,16.65,894.0,1020.19,765.93
2018,4,13,13,30,912.0,119.0,2.7,16.7,876.0,996.62,750.9
2018,4,13,13,45,900.5,120.5,2.7,16.8,849.5,965.8,730.87
2018,4,13,14,0,889.0,122.0,2.7,16.9,823.0,932.09,708.9
2018,4,13,14,15,860.0,127.5,2.65,16.85,784.0,890.94,681.69
2018,4,13,14,30,831.0,133.0,2.6,16.8,745.0,841.97,648.88
2018,4,13,14,45,825.5,127.0,2.6,16.8,708.5,798.64,620.01
2018,4,13,15,0,820.0,121.0,2.6,16.8,672.0,753.05,589.12
2018,4,13,15,15,810.5,115.5,2.6,16.8,630.5,703.07,554.24
2018,4,13,15,30,801.0,110.0,2.6,16.8,589.0,651.61,516.22
2018,4,13,15,45,788.0,104.5,2.5,16.45,544.0,596.77,474.8
2018,4,13,16,0,775.0,99.0,2.4,16.1,499.0,541.3,431.62
2018,4,13,16,15,748.0,93.5,2.35,15.65,447.5,478.52,381.67
2018,4,13,16,30,721.0,88.0,2.3,15.2,396.0,416.94,330.95
2018,4,13,16,45,678.5,82.5,2.25,14.8,342.0,351.19,275.34
2018,4,13,17,0,636.0,77.0,2.2,14.4,288.0,289.42,221.53
2018,4,13,17,15,574.0,68.0,2.2,13.7,233.5,223.32,164.16
2018,4,13,17,30,512.0,59.0,2.2,13.0,179.0,164.34,112.93
2018,4,13,17,45,430.0,51.0,2.25,12.3,134.0,110.92,69.17
2018,4,13,18,0,348.0,43.0,2.3,11.6,89.0,67.68,37.69
2018,4,13,18,15,220.0,29.5,2.25,11.15,54.0,27.7,12.54
2018,4,13,18,30,92.0,16.0,2.2,10.7,19.0,15.25,0.0
2018,4,13,18,45,46.0,8.0,2.2,10.25,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.8,6.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.8,7.2,2.0,0.0,0.0
