Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.95,7.0,8.0,7.15,0.0
2018,5,4,5,30,10.0,15.0,2.2,7.5,16.0,13.98,0.0
2018,5,4,5,45,123.0,33.0,2.4,7.95,51.5,27.14,17.58
2018,5,4,6,0,236.0,51.0,2.6,8.4,87.0,51.97,32.61
2018,5,4,6,15,269.0,64.5,2.6,8.9,120.5,84.61,55.78
2018,5,4,6,30,302.0,78.0,2.6,9.4,154.0,121.29,85.74
2018,5,4,6,45,297.5,101.5,2.6,9.9,190.5,161.82,122.21
2018,5,4,7,0,293.0,125.0,2.6,10.4,227.0,202.11,158.49
2018,5,4,7,15,369.5,134.0,2.35,10.95,284.0,258.47,205.62
2018,5,4,7,30,446.0,143.0,2.1,11.5,341.0,321.78,258.11
2018,5,4,7,45,546.5,136.5,1.85,12.1,408.0,389.26,312.93
2018,5,4,8,0,647.0,130.0,1.6,12.7,475.0,469.54,376.23
2018,5,4,8,15,596.5,159.5,1.5,13.3,500.5,506.24,403.79
2018,5,4,8,30,546.0,189.0,1.4,13.9,526.0,533.55,423.02
2018,5,4,8,45,584.0,191.0,1.25,14.45,575.0,592.46,465.42
2018,5,4,9,0,622.0,193.0,1.1,15.0,624.0,650.64,505.38
2018,5,4,9,15,681.5,183.0,1.1,15.55,680.0,714.65,549.97
2018,5,4,9,30,741.0,173.0,1.1,16.1,736.0,781.12,594.78
2018,5,4,9,45,829.5,138.5,1.1,16.65,795.5,846.03,635.63
2018,5,4,10,0,918.0,104.0,1.1,17.2,855.0,910.83,675.36
2018,5,4,10,15,816.0,162.5,1.15,17.7,846.5,913.36,674.75
2018,5,4,10,30,714.0,221.0,1.2,18.2,838.0,905.82,668.51
2018,5,4,10,45,597.0,291.5,1.3,18.65,815.5,882.53,650.44
2018,5,4,11,0,480.0,362.0,1.4,19.1,793.0,852.1,626.69
2018,5,4,11,15,626.0,288.5,1.35,19.4,859.0,931.44,681.76
2018,5,4,11,30,772.0,215.0,1.3,19.7,925.0,1010.54,731.21
2018,5,4,11,45,852.5,166.0,1.3,20.05,954.0,1041.1,748.13
2018,5,4,12,0,933.0,117.0,1.3,20.4,983.0,1065.98,762.07
2018,5,4,12,15,809.5,192.5,1.3,20.6,942.5,1027.47,737.21
2018,5,4,12,30,686.0,268.0,1.3,20.8,902.0,983.47,709.47
2018,5,4,12,45,613.0,307.5,1.3,21.05,869.5,943.32,681.81
2018,5,4,13,0,540.0,347.0,1.3,21.3,837.0,902.6,653.49
2018,5,4,13,15,540.0,335.0,1.35,21.3,817.0,880.36,640.87
2018,5,4,13,30,540.0,323.0,1.4,21.3,797.0,855.82,626.4
2018,5,4,13,45,634.0,267.0,1.5,21.35,808.5,873.17,642.51
2018,5,4,14,0,728.0,211.0,1.6,21.4,820.0,882.13,651.78
2018,5,4,14,15,806.0,163.0,1.75,21.25,814.0,872.76,648.47
2018,5,4,14,30,884.0,115.0,1.9,21.1,808.0,854.55,639.34
2018,5,4,14,45,866.5,115.5,2.05,20.95,767.5,807.44,610.36
2018,5,4,15,0,849.0,116.0,2.2,20.8,727.0,762.48,582.38
2018,5,4,15,15,835.0,111.5,2.2,20.8,682.5,709.71,546.68
2018,5,4,15,30,821.0,107.0,2.2,20.8,638.0,655.88,507.87
2018,5,4,15,45,801.5,101.0,2.45,20.15,588.0,596.39,466.09
2018,5,4,16,0,782.0,95.0,2.7,19.5,538.0,536.98,422.34
2018,5,4,16,15,769.0,92.5,2.8,18.9,495.0,484.74,381.5
2018,5,4,16,30,756.0,90.0,2.9,18.3,452.0,432.39,338.82
2018,5,4,16,45,726.5,85.0,3.0,17.75,400.5,370.32,286.97
2018,5,4,17,0,697.0,80.0,3.1,17.2,349.0,311.38,236.01
2018,5,4,17,15,652.5,74.5,3.05,16.4,297.0,250.53,182.95
2018,5,4,17,30,608.0,69.0,3.0,15.6,245.0,194.42,133.81
2018,5,4,17,45,542.5,61.5,3.0,14.8,195.0,138.29,87.23
2018,5,4,18,0,477.0,54.0,3.0,14.0,145.0,90.04,51.23
2018,5,4,18,15,373.0,44.0,2.95,13.35,102.0,46.5,26.41
2018,5,4,18,30,269.0,34.0,2.9,12.7,59.0,28.13,17.25
2018,5,4,18,45,150.5,20.0,2.85,12.05,32.5,15.97,0.0
2018,5,4,19,0,32.0,6.0,2.8,11.4,6.0,5.72,0.0
2018,5,4,19,15,16.0,3.0,2.75,11.1,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.45,8.75,2.0,1.91,0.0
2018,5,5,5,30,0.0,4.0,2.5,9.0,4.0,3.7,0.0
2018,5,5,5,45,0.0,5.5,2.5,9.25,5.5,5.09,0.0
2018,5,5,6,0,0.0,7.0,2.5,9.5,7.0,6.48,0.0
2018,5,5,6,15,0.0,14.5,2.45,9.7,14.5,13.43,6.01
2018,5,5,6,30,0.0,22.0,2.4,9.9,22.0,20.39,12.15
2018,5,5,6,45,0.0,53.5,2.35,10.1,53.5,49.73,37.65
2018,5,5,7,0,0.0,85.0,2.3,10.3,85.0,78.92,62.69
2018,5,5,7,15,9.5,119.0,2.35,10.5,123.0,113.79,91.95
2018,5,5,7,30,19.0,153.0,2.4,10.7,161.0,150.08,122.04
2018,5,5,7,45,136.0,187.0,2.4,10.9,259.0,242.39,197.89
2018,5,5,8,0,253.0,221.0,2.4,11.1,357.0,347.85,283.29
2018,5,5,8,15,272.5,242.0,2.45,11.45,400.5,394.76,320.23
2018,5,5,8,30,292.0,263.0,2.5,11.8,444.0,443.25,357.92
2018,5,5,8,45,262.5,291.0,2.5,12.1,462.5,467.26,375.08
2018,5,5,9,0,233.0,319.0,2.5,12.4,481.0,481.82,384.7
2018,5,5,9,15,254.0,335.0,2.4,12.95,521.0,531.92,421.34
2018,5,5,9,30,275.0,351.0,2.3,13.5,561.0,576.87,453.19
2018,5,5,9,45,236.0,374.5,2.2,14.1,560.0,572.18,446.45
2018,5,5,10,0,197.0,398.0,2.1,14.7,559.0,571.36,442.69
2018,5,5,10,15,187.5,413.5,2.1,15.05,571.0,585.84,451.78
2018,5,5,10,30,178.0,429.0,2.1,15.4,583.0,599.09,459.8
2018,5,5,10,45,144.5,433.5,2.05,15.75,560.5,577.12,441.6
2018,5,5,11,0,111.0,438.0,2.0,16.1,538.0,553.05,422.14
2018,5,5,11,15,100.5,441.0,2.1,16.05,532.5,537.63,411.09
2018,5,5,11,30,90.0,444.0,2.2,16.0,527.0,531.8,406.82
2018,5,5,11,45,102.0,450.0,2.35,15.95,544.5,550.97,421.68
2018,5,5,12,0,114.0,456.0,2.5,15.9,562.0,580.93,444.09
2018,5,5,12,15,107.5,433.5,2.65,15.65,533.5,551.06,423.15
2018,5,5,12,30,101.0,411.0,2.8,15.4,505.0,520.6,401.87
2018,5,5,12,45,64.0,371.5,3.0,15.15,431.0,431.15,335.26
2018,5,5,13,0,27.0,332.0,3.2,14.9,357.0,353.57,276.05
2018,5,5,13,15,32.5,347.0,3.35,14.65,376.0,373.27,292.19
2018,5,5,13,30,38.0,362.0,3.5,14.4,395.0,392.58,307.72
2018,5,5,13,45,81.5,373.0,3.6,14.1,442.0,442.31,348.02
2018,5,5,14,0,125.0,384.0,3.7,13.8,489.0,498.35,392.59
2018,5,5,14,15,170.5,369.5,3.8,13.6,507.0,517.68,409.42
2018,5,5,14,30,216.0,355.0,3.9,13.4,525.0,533.44,423.62
2018,5,5,14,45,176.5,346.0,4.0,13.2,480.5,483.74,385.51
2018,5,5,15,0,137.0,337.0,4.1,13.0,436.0,436.56,349.17
2018,5,5,15,15,271.5,288.5,4.1,13.0,470.0,481.55,388.05
2018,5,5,15,30,406.0,240.0,4.1,13.0,504.0,513.09,415.05
2018,5,5,15,45,375.0,227.5,4.2,12.95,457.5,454.55,369.01
2018,5,5,16,0,344.0,215.0,4.3,12.9,411.0,404.02,328.7
2018,5,5,16,15,418.5,179.5,4.25,12.85,396.0,390.85,317.8
2018,5,5,16,30,493.0,144.0,4.2,12.8,381.0,364.51,294.71
2018,5,5,16,45,534.5,120.5,4.15,12.7,351.0,327.87,261.69
2018,5,5,17,0,576.0,97.0,4.1,12.6,321.0,287.92,224.23
2018,5,5,17,15,549.0,87.0,4.0,12.25,275.0,234.58,176.22
2018,5,5,17,30,522.0,77.0,3.9,11.9,229.0,184.06,130.65
2018,5,5,17,45,487.0,67.0,3.8,11.5,187.0,135.36,88.44
2018,5,5,18,0,452.0,57.0,3.7,11.1,145.0,90.87,53.55
2018,5,5,18,15,349.0,46.5,3.65,10.7,102.5,48.42,28.66
2018,5,5,18,30,246.0,36.0,3.6,10.3,60.0,28.28,17.81
2018,5,5,18,45,138.5,22.0,3.55,9.85,34.0,17.59,0.0
2018,5,5,19,0,31.0,8.0,3.5,9.4,8.0,7.63,0.0
2018,5,5,19,15,15.5,4.0,3.55,9.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,6,5,15,89.5,12.0,2.7,7.75,17.5,11.44,0.0
2018,5,6,5,30,179.0,24.0,2.9,8.1,35.0,19.03,2.98
2018,5,6,5,45,280.5,34.5,3.1,8.45,70.5,27.52,18.16
2018,5,6,6,0,382.0,45.0,3.3,8.8,106.0,54.7,30.66
2018,5,6,6,15,390.0,59.5,3.25,9.1,141.0,94.69,59.11
2018,5,6,6,30,398.0,74.0,3.2,9.4,176.0,134.29,92.71
2018,5,6,6,45,421.0,90.5,3.2,9.75,220.0,181.18,134.23
2018,5,6,7,0,444.0,107.0,3.2,10.1,264.0,230.77,178.65
2018,5,6,7,15,467.0,121.5,3.2,10.5,310.0,280.96,223.22
2018,5,6,7,30,490.0,136.0,3.2,10.9,356.0,333.4,268.78
2018,5,6,7,45,589.0,129.5,3.15,11.3,424.5,405.23,328.59
2018,5,6,8,0,688.0,123.0,3.1,11.7,493.0,484.37,393.2
2018,5,6,8,15,770.0,108.5,3.1,12.1,558.5,554.8,449.94
2018,5,6,8,30,852.0,94.0,3.1,12.5,624.0,631.23,509.92
2018,5,6,8,45,857.0,99.5,3.15,12.95,665.5,680.37,547.02
2018,5,6,9,0,862.0,105.0,3.2,13.4,707.0,729.29,582.24
2018,5,6,9,15,834.0,126.0,3.25,13.75,735.0,770.62,610.41
2018,5,6,9,30,806.0,147.0,3.3,14.1,763.0,804.1,632.63
2018,5,6,9,45,830.0,143.0,3.4,14.45,802.0,850.88,664.52
2018,5,6,10,0,854.0,139.0,3.5,14.8,841.0,896.43,695.09
2018,5,6,10,15,895.0,123.0,3.6,15.1,880.0,937.31,722.24
2018,5,6,10,30,936.0,107.0,3.7,15.4,919.0,982.92,752.5
2018,5,6,10,45,845.5,164.0,3.8,15.65,910.5,984.37,752.34
2018,5,6,11,0,755.0,221.0,3.9,15.9,902.0,977.17,746.71
2018,5,6,11,15,816.5,187.5,4.0,16.05,933.5,1009.9,769.01
2018,5,6,11,30,878.0,154.0,4.1,16.2,965.0,1037.31,787.32
2018,5,6,11,45,787.5,211.5,4.15,16.35,942.0,1020.73,775.44
2018,5,6,12,0,697.0,269.0,4.2,16.5,919.0,998.21,759.91
2018,5,6,12,15,605.5,321.0,4.25,16.45,884.5,956.78,728.98
2018,5,6,12,30,514.0,373.0,4.3,16.4,850.0,914.68,697.34
2018,5,6,12,45,507.5,365.5,4.3,16.4,832.5,895.55,684.54
2018,5,6,13,0,501.0,358.0,4.3,16.4,815.0,874.25,670.04
2018,5,6,13,15,549.0,329.5,4.25,16.25,821.0,882.33,677.97
2018,5,6,13,30,597.0,301.0,4.2,16.1,827.0,886.25,682.8
2018,5,6,13,45,400.5,341.5,4.1,15.9,690.0,730.23,566.88
2018,5,6,14,0,204.0,382.0,4.0,15.7,553.0,566.39,442.39
2018,5,6,14,15,238.5,364.0,3.95,15.45,557.0,578.44,453.95
2018,5,6,14,30,273.0,346.0,3.9,15.2,561.0,578.75,455.95
2018,5,6,14,45,273.0,335.5,3.8,14.9,542.0,556.03,439.66
2018,5,6,15,0,273.0,325.0,3.7,14.6,523.0,532.42,422.63
2018,5,6,15,15,403.0,265.0,3.7,14.6,537.5,556.4,444.35
2018,5,6,15,30,533.0,205.0,3.7,14.6,552.0,561.94,451.0
2018,5,6,15,45,425.5,217.5,3.65,14.0,481.5,480.39,387.08
2018,5,6,16,0,318.0,230.0,3.6,13.4,411.0,403.94,326.55
2018,5,6,16,15,233.0,211.5,3.6,13.1,338.0,324.36,262.84
2018,5,6,16,30,148.0,193.0,3.6,12.8,265.0,250.93,203.36
2018,5,6,16,45,181.0,147.5,3.55,12.5,225.5,211.08,170.18
2018,5,6,17,0,214.0,102.0,3.5,12.2,186.0,168.87,133.5
2018,5,6,17,15,305.0,95.5,3.45,11.95,196.0,174.6,133.89
2018,5,6,17,30,396.0,89.0,3.4,11.7,206.0,167.15,121.52
2018,5,6,17,45,358.0,75.0,3.35,11.45,165.0,122.1,82.98
2018,5,6,18,0,320.0,61.0,3.3,11.2,124.0,81.67,51.09
2018,5,6,18,15,250.5,47.5,3.2,10.95,88.0,45.46,27.94
2018,5,6,18,30,181.0,34.0,3.1,10.7,52.0,26.52,16.52
2018,5,6,18,45,103.5,20.5,3.0,10.45,29.5,16.27,0.0
2018,5,6,19,0,26.0,7.0,2.9,10.2,7.0,6.67,0.0
2018,5,6,19,15,13.0,3.5,2.9,10.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.55,7.75,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.5,7.8,2.0,0.0,0.0
2018,5,7,5,15,105.5,14.5,2.6,8.3,21.0,13.82,0.0
2018,5,7,5,30,202.0,27.0,2.7,8.8,40.0,21.48,5.89
2018,5,7,5,45,319.5,37.5,2.8,9.3,79.5,30.3,20.6
2018,5,7,6,0,437.0,48.0,2.9,9.8,119.0,60.46,33.72
2018,5,7,6,15,513.0,56.0,2.8,10.3,168.0,104.93,62.19
2018,5,7,6,30,589.0,64.0,2.7,10.8,217.0,158.68,104.51
2018,5,7,6,45,638.5,69.5,2.6,11.35,269.0,213.05,151.93
2018,5,7,7,0,688.0,75.0,2.5,11.9,321.0,272.91,205.15
2018,5,7,7,15,723.0,79.5,2.45,12.45,373.5,331.97,257.79
2018,5,7,7,30,758.0,84.0,2.4,13.0,426.0,395.19,312.49
2018,5,7,7,45,784.0,88.0,2.3,13.55,478.0,455.42,363.08
2018,5,7,8,0,810.0,92.0,2.2,14.1,530.0,517.16,412.9
2018,5,7,8,15,829.0,95.0,2.15,14.65,578.5,575.08,458.09
2018,5,7,8,30,848.0,98.0,2.1,15.2,627.0,633.11,501.67
2018,5,7,8,45,862.5,100.0,2.0,15.8,671.5,684.75,538.65
2018,5,7,9,0,877.0,102.0,1.9,16.4,716.0,737.1,573.75
2018,5,7,9,15,890.5,103.5,1.9,16.85,757.0,786.97,606.17
2018,5,7,9,30,904.0,105.0,1.9,17.3,798.0,835.24,636.91
2018,5,7,9,45,915.0,104.5,1.85,17.75,832.5,877.53,662.53
2018,5,7,10,0,926.0,104.0,1.8,18.2,867.0,917.52,686.19
2018,5,7,10,15,931.0,106.0,1.8,18.55,894.5,952.15,706.82
2018,5,7,10,30,936.0,108.0,1.8,18.9,922.0,983.71,725.3
2018,5,7,10,45,939.0,109.5,1.85,19.3,942.0,1009.63,740.57
2018,5,7,11,0,942.0,111.0,1.9,19.7,962.0,1032.11,753.66
2018,5,7,11,15,945.0,111.0,2.0,19.9,975.0,1049.5,764.82
2018,5,7,11,30,948.0,111.0,2.1,20.1,988.0,1063.25,773.79
2018,5,7,11,45,949.0,111.0,2.15,20.3,993.0,1071.3,778.59
2018,5,7,12,0,950.0,111.0,2.2,20.5,998.0,1075.57,781.16
2018,5,7,12,15,947.5,112.0,2.3,20.6,995.0,1073.56,780.8
2018,5,7,12,30,945.0,113.0,2.4,20.7,992.0,1067.76,778.17
2018,5,7,12,45,941.0,114.0,2.45,20.75,981.0,1056.75,771.85
2018,5,7,13,0,937.0,115.0,2.5,20.8,970.0,1042.1,763.31
2018,5,7,13,15,880.0,145.0,2.55,20.8,936.0,1002.02,738.4
2018,5,7,13,30,823.0,175.0,2.6,20.8,902.0,968.68,717.94
2018,5,7,13,45,738.0,213.5,2.65,20.8,852.0,913.78,682.78
2018,5,7,14,0,653.0,252.0,2.7,20.8,802.0,854.59,642.89
2018,5,7,14,15,680.0,226.0,2.75,20.65,780.0,830.08,628.75
2018,5,7,14,30,707.0,200.0,2.8,20.5,758.0,801.2,611.0
2018,5,7,14,45,787.0,155.5,2.9,20.35,749.0,788.55,604.77
2018,5,7,15,0,867.0,111.0,3.0,20.2,740.0,766.56,591.44
2018,5,7,15,15,862.5,104.5,3.0,20.2,699.5,718.45,558.5
2018,5,7,15,30,858.0,98.0,3.0,20.2,659.0,668.34,522.06
2018,5,7,15,45,842.5,94.5,3.2,19.6,612.0,614.21,482.99
2018,5,7,16,0,827.0,91.0,3.4,19.0,565.0,557.67,440.5
2018,5,7,16,15,806.5,87.0,3.5,18.45,515.0,497.96,393.51
2018,5,7,16,30,786.0,83.0,3.6,17.9,465.0,438.91,345.25
2018,5,7,16,45,756.5,79.0,3.7,17.35,413.0,377.33,293.3
2018,5,7,17,0,727.0,75.0,3.8,16.8,361.0,318.05,241.62
2018,5,7,17,15,683.0,70.5,3.75,16.1,308.5,255.49,186.68
2018,5,7,17,30,639.0,66.0,3.7,15.4,256.0,198.77,136.6
2018,5,7,17,45,574.0,59.5,3.7,14.7,205.0,141.87,89.02
2018,5,7,18,0,509.0,53.0,3.7,14.0,154.0,92.69,52.1
2018,5,7,18,15,409.0,44.5,3.6,13.4,110.5,48.59,27.09
2018,5,7,18,30,309.0,36.0,3.5,12.8,67.0,29.61,19.1
2018,5,7,18,45,181.5,22.0,3.4,12.2,38.0,17.51,0.0
2018,5,7,19,0,54.0,8.0,3.3,11.6,9.0,7.63,0.0
2018,5,7,19,15,27.0,4.0,3.25,11.4,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,0.5,2.9,8.6,0.5,0.0,0.0
2018,5,8,5,0,10.0,1.0,3.0,8.7,1.0,0.0,0.0
2018,5,8,5,15,116.5,13.0,3.15,9.05,20.5,12.39,0.0
2018,5,8,5,30,223.0,25.0,3.3,9.4,40.0,20.64,6.75
2018,5,8,5,45,347.5,34.5,3.45,9.8,81.0,27.24,18.0
2018,5,8,6,0,472.0,44.0,3.6,10.2,122.0,58.83,31.08
2018,5,8,6,15,360.0,52.0,3.65,10.6,123.5,85.2,51.95
2018,5,8,6,30,248.0,60.0,3.7,11.0,125.0,97.03,67.12
2018,5,8,6,45,131.0,91.0,3.75,11.4,126.0,114.83,88.26
2018,5,8,7,0,14.0,122.0,3.8,11.8,127.0,116.77,94.04
2018,5,8,7,15,14.0,137.5,3.85,12.15,143.0,132.37,106.94
2018,5,8,7,30,14.0,153.0,3.9,12.5,159.0,147.99,119.61
2018,5,8,7,45,20.0,174.5,3.9,12.85,184.5,172.01,139.04
2018,5,8,8,0,26.0,196.0,3.9,13.2,210.0,199.31,160.93
2018,5,8,8,15,61.0,233.0,3.8,13.3,270.0,256.91,207.62
2018,5,8,8,30,96.0,270.0,3.7,13.4,330.0,318.44,256.77
2018,5,8,8,45,311.0,244.5,3.6,13.5,459.0,453.4,366.49
2018,5,8,9,0,526.0,219.0,3.5,13.6,588.0,604.49,485.16
2018,5,8,9,15,704.5,161.0,3.4,13.65,685.0,709.54,566.21
2018,5,8,9,30,883.0,103.0,3.3,13.7,782.0,816.4,642.77
2018,5,8,9,45,891.0,104.5,3.2,13.7,815.0,857.38,669.57
2018,5,8,10,0,899.0,106.0,3.1,13.7,848.0,895.95,694.8
2018,5,8,10,15,906.5,106.0,3.1,14.0,875.0,929.91,716.46
2018,5,8,10,30,914.0,106.0,3.1,14.3,902.0,961.02,736.03
2018,5,8,10,45,919.5,106.0,3.05,14.6,922.5,987.22,751.73
2018,5,8,11,0,925.0,106.0,3.0,14.9,943.0,1010.15,765.17
2018,5,8,11,15,929.0,105.0,3.0,15.4,956.0,1027.19,774.5
2018,5,8,11,30,933.0,104.0,3.0,15.9,969.0,1040.7,781.56
2018,5,8,11,45,935.5,103.5,3.05,16.35,975.0,1049.59,786.26
2018,5,8,12,0,938.0,103.0,3.1,16.8,981.0,1054.79,788.64
2018,5,8,12,15,936.5,103.5,3.2,17.15,978.0,1053.26,787.46
2018,5,8,12,30,935.0,104.0,3.3,17.5,975.0,1048.01,783.95
2018,5,8,12,45,931.5,104.0,3.4,17.85,964.0,1036.55,776.42
2018,5,8,13,0,928.0,104.0,3.5,18.2,953.0,1021.49,766.58
2018,5,8,13,15,924.5,104.0,3.65,18.2,936.0,1002.91,755.8
2018,5,8,13,30,921.0,104.0,3.8,18.2,919.0,980.89,742.65
2018,5,8,13,45,916.5,102.5,4.0,18.25,894.5,953.1,725.6
2018,5,8,14,0,912.0,101.0,4.2,18.3,870.0,922.16,706.19
2018,5,8,14,15,904.0,99.5,4.3,18.1,838.5,885.23,682.5
2018,5,8,14,30,896.0,98.0,4.4,17.9,807.0,845.72,656.94
2018,5,8,14,45,886.5,96.5,4.5,17.7,770.0,802.65,628.53
2018,5,8,15,0,877.0,95.0,4.6,17.5,733.0,757.54,598.16
2018,5,8,15,15,864.0,92.5,4.6,17.5,690.5,707.15,562.43
2018,5,8,15,30,851.0,90.0,4.6,17.5,648.0,655.52,523.78
2018,5,8,15,45,833.0,88.5,4.5,16.95,601.5,600.89,481.81
2018,5,8,16,0,815.0,87.0,4.4,16.4,555.0,546.88,439.06
2018,5,8,16,15,790.5,84.5,4.3,16.1,505.0,487.4,390.4
2018,5,8,16,30,766.0,82.0,4.2,15.8,455.0,429.05,341.23
2018,5,8,16,45,734.5,78.0,4.1,15.5,403.5,367.89,288.52
2018,5,8,17,0,703.0,74.0,4.0,15.2,352.0,309.29,236.69
2018,5,8,17,15,660.5,69.0,3.9,14.8,300.5,248.13,182.37
2018,5,8,17,30,618.0,64.0,3.8,14.4,249.0,192.67,132.95
2018,5,8,17,45,555.5,58.0,3.65,14.05,200.0,137.93,86.79
2018,5,8,18,0,493.0,52.0,3.5,13.7,151.0,90.59,51.01
2018,5,8,18,15,397.5,43.5,3.35,13.25,108.5,47.55,26.32
2018,5,8,18,30,302.0,35.0,3.2,12.8,66.0,28.42,18.26
2018,5,8,18,45,179.0,21.5,3.0,12.4,37.5,17.78,0.0
2018,5,8,19,0,56.0,8.0,2.8,12.0,9.0,7.63,0.0
2018,5,8,19,15,28.0,4.0,2.75,11.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.9,9.2,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.0,3.1,9.6,23.5,13.34,0.0
2018,5,9,5,30,264.0,26.0,3.3,10.0,45.0,21.49,8.33
2018,5,9,5,45,381.0,35.0,3.45,10.45,86.5,27.59,18.33
2018,5,9,6,0,498.0,44.0,3.6,10.9,128.0,60.59,31.53
2018,5,9,6,15,417.0,61.5,3.7,11.25,148.0,100.62,62.45
2018,5,9,6,30,336.0,79.0,3.8,11.6,168.0,129.34,90.61
2018,5,9,6,45,282.5,109.0,3.9,11.95,195.0,166.37,126.02
2018,5,9,7,0,229.0,139.0,4.0,12.3,222.0,197.27,155.54
2018,5,9,7,15,184.0,154.5,4.05,12.6,227.5,209.98,168.48
2018,5,9,7,30,139.0,170.0,4.1,12.9,233.0,218.31,176.65
2018,5,9,7,45,172.0,175.0,4.2,13.25,262.5,247.58,200.99
2018,5,9,8,0,205.0,180.0,4.3,13.6,292.0,283.23,230.42
2018,5,9,8,15,364.5,176.5,4.3,13.9,397.0,388.1,316.18
2018,5,9,8,30,524.0,173.0,4.3,14.2,502.0,504.24,409.19
2018,5,9,8,45,689.0,140.0,4.35,14.5,605.5,612.16,494.52
2018,5,9,9,0,854.0,107.0,4.4,14.8,709.0,725.83,581.71
2018,5,9,9,15,868.0,109.0,4.4,15.05,750.0,775.48,616.0
2018,5,9,9,30,882.0,111.0,4.4,15.3,791.0,823.65,649.09
2018,5,9,9,45,893.5,111.0,4.4,15.55,825.5,865.96,677.52
2018,5,9,10,0,905.0,111.0,4.4,15.8,860.0,906.08,704.13
2018,5,9,10,15,928.0,104.5,4.4,16.05,894.0,947.46,731.36
2018,5,9,10,30,951.0,98.0,4.4,16.3,928.0,986.73,756.85
2018,5,9,10,45,954.0,99.0,4.4,16.5,948.0,1012.38,772.93
2018,5,9,11,0,957.0,100.0,4.4,16.7,968.0,1034.55,786.7
2018,5,9,11,15,958.5,101.5,4.35,16.8,981.0,1052.17,797.21
2018,5,9,11,30,960.0,103.0,4.3,16.9,994.0,1066.07,805.53
2018,5,9,11,45,959.0,104.0,4.25,17.05,998.5,1073.19,809.19
2018,5,9,12,0,958.0,105.0,4.2,17.2,1003.0,1076.47,810.43
2018,5,9,12,15,955.0,106.5,4.2,17.3,999.5,1074.45,808.75
2018,5,9,12,30,952.0,108.0,4.2,17.4,996.0,1068.63,804.69
2018,5,9,12,45,947.0,109.5,4.2,17.45,985.0,1057.08,797.07
2018,5,9,13,0,942.0,111.0,4.2,17.5,974.0,1041.9,787.14
2018,5,9,13,15,938.5,110.0,4.25,17.5,956.0,1022.08,774.62
2018,5,9,13,30,935.0,109.0,4.3,17.5,938.0,998.78,759.77
2018,5,9,13,45,929.0,108.0,4.35,17.5,912.5,969.81,741.03
2018,5,9,14,0,923.0,107.0,4.4,17.5,887.0,937.74,720.27
2018,5,9,14,15,915.0,106.0,4.45,17.35,855.5,901.01,696.51
2018,5,9,14,30,907.0,105.0,4.5,17.2,824.0,861.66,670.65
2018,5,9,14,45,896.5,104.0,4.55,17.0,786.5,817.93,641.45
2018,5,9,15,0,886.0,103.0,4.6,16.8,749.0,772.2,610.4
2018,5,9,15,15,872.5,100.5,4.6,16.8,706.0,721.09,574.19
2018,5,9,15,30,859.0,98.0,4.6,16.8,663.0,668.75,534.81
2018,5,9,15,45,841.5,95.5,4.75,16.25,615.5,614.45,493.96
2018,5,9,16,0,824.0,93.0,4.9,15.7,568.0,557.97,449.95
2018,5,9,16,15,800.0,90.0,4.85,15.35,517.5,497.77,400.63
2018,5,9,16,30,776.0,87.0,4.8,15.0,467.0,438.61,350.67
2018,5,9,16,45,745.0,83.0,4.75,14.6,415.0,377.09,297.48
2018,5,9,17,0,714.0,79.0,4.7,14.2,363.0,316.76,243.97
2018,5,9,17,15,669.5,74.5,4.55,13.8,310.5,256.11,189.68
2018,5,9,17,30,625.0,70.0,4.4,13.4,258.0,200.12,139.57
2018,5,9,17,45,559.0,63.0,4.25,12.95,207.5,143.44,91.72
2018,5,9,18,0,493.0,56.0,4.1,12.5,157.0,94.61,54.64
2018,5,9,18,15,392.5,47.0,3.95,12.1,113.0,50.95,29.26
2018,5,9,18,30,292.0,38.0,3.8,11.7,69.0,31.23,20.86
2018,5,9,18,45,167.0,23.0,3.65,11.3,39.0,18.24,0.68
2018,5,9,19,0,42.0,8.0,3.5,10.9,9.0,7.63,0.0
2018,5,9,19,15,21.0,4.0,3.45,10.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.35,8.45,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,5,10,5,15,85.5,14.5,2.45,9.05,20.5,13.82,0.0
2018,5,10,5,30,162.0,27.0,2.6,9.6,39.0,21.27,9.06
2018,5,10,5,45,266.0,39.5,2.75,10.1,77.0,30.54,21.01
2018,5,10,6,0,370.0,52.0,2.9,10.6,115.0,62.28,36.58
2018,5,10,6,15,413.0,64.0,2.9,10.95,156.5,102.89,64.6
2018,5,10,6,30,456.0,76.0,2.9,11.3,198.0,148.79,101.92
2018,5,10,6,45,565.0,77.0,2.9,11.65,261.0,204.67,147.81
2018,5,10,7,0,674.0,78.0,2.9,12.0,324.0,273.18,206.14
2018,5,10,7,15,709.5,82.5,2.95,12.45,376.5,331.5,258.27
2018,5,10,7,30,745.0,87.0,3.0,12.9,429.0,394.08,312.79
2018,5,10,7,45,771.0,90.5,3.1,13.3,480.0,452.93,363.14
2018,5,10,8,0,797.0,94.0,3.2,13.7,531.0,513.3,413.15
2018,5,10,8,15,816.0,97.0,3.25,14.15,579.0,570.36,458.89
2018,5,10,8,30,835.0,100.0,3.3,14.6,627.0,627.55,503.3
2018,5,10,8,45,808.5,119.0,3.3,15.05,658.5,670.4,534.77
2018,5,10,9,0,782.0,138.0,3.3,15.5,690.0,708.53,561.74
2018,5,10,9,15,688.5,189.0,3.35,15.85,695.0,725.28,571.05
2018,5,10,9,30,595.0,240.0,3.4,16.2,700.0,729.97,571.21
2018,5,10,9,45,551.0,274.5,3.4,16.55,715.0,749.08,582.49
2018,5,10,10,0,507.0,309.0,3.4,16.9,730.0,765.57,591.46
2018,5,10,10,15,498.5,327.0,3.35,17.1,752.0,793.01,609.19
2018,5,10,10,30,490.0,345.0,3.3,17.3,774.0,818.09,624.95
2018,5,10,10,45,494.5,356.0,3.3,17.55,797.0,846.22,643.26
2018,5,10,11,0,499.0,367.0,3.3,17.8,820.0,872.47,660.11
2018,5,10,11,15,505.5,372.5,3.3,17.9,837.0,893.23,673.66
2018,5,10,11,30,512.0,378.0,3.3,18.0,854.0,911.9,685.79
2018,5,10,11,45,532.0,369.0,3.25,18.15,866.0,927.39,695.95
2018,5,10,12,0,552.0,360.0,3.2,18.3,878.0,940.57,704.56
2018,5,10,12,15,612.5,321.5,3.35,18.25,895.0,961.82,722.21
2018,5,10,12,30,673.0,283.0,3.5,18.2,912.0,981.73,738.87
2018,5,10,12,45,633.0,301.5,3.6,18.1,888.0,953.78,719.67
2018,5,10,13,0,593.0,320.0,3.7,18.0,864.0,923.73,699.26
2018,5,10,13,15,610.5,303.5,3.8,17.95,854.5,913.62,694.27
2018,5,10,13,30,628.0,287.0,3.9,17.9,845.0,900.45,686.98
2018,5,10,13,45,713.0,231.0,4.0,17.8,848.0,906.9,695.23
2018,5,10,14,0,798.0,175.0,4.1,17.7,851.0,900.98,692.65
2018,5,10,14,15,843.0,143.5,4.15,17.6,834.0,882.25,680.99
2018,5,10,14,30,888.0,112.0,4.2,17.5,817.0,852.79,661.78
2018,5,10,14,45,877.0,110.5,4.25,17.4,779.5,808.9,632.13
2018,5,10,15,0,866.0,109.0,4.3,17.3,742.0,763.11,600.86
2018,5,10,15,15,852.5,106.0,4.3,17.3,699.0,712.41,565.15
2018,5,10,15,30,839.0,103.0,4.3,17.3,656.0,662.55,527.52
2018,5,10,15,45,820.5,100.5,4.4,16.85,609.0,606.72,485.5
2018,5,10,16,0,802.0,98.0,4.5,16.4,562.0,550.79,441.94
2018,5,10,16,15,774.5,94.5,4.5,16.0,510.0,489.51,392.38
2018,5,10,16,30,747.0,91.0,4.5,15.6,458.0,429.71,342.47
2018,5,10,16,45,714.5,86.5,4.55,15.2,406.5,367.67,289.42
2018,5,10,17,0,682.0,82.0,4.6,14.8,355.0,309.22,237.9
2018,5,10,17,15,637.0,77.5,4.55,14.25,304.0,250.32,185.61
2018,5,10,17,30,592.0,73.0,4.5,13.7,253.0,196.17,137.48
2018,5,10,17,45,524.0,67.0,4.5,13.15,204.0,142.11,92.13
2018,5,10,18,0,456.0,61.0,4.5,12.6,155.0,96.18,57.44
2018,5,10,18,15,357.5,51.0,4.4,12.1,112.0,52.54,31.18
2018,5,10,18,30,259.0,41.0,4.3,11.6,69.0,32.06,21.7
2018,5,10,18,45,149.5,25.0,4.15,11.15,39.5,19.85,3.04
2018,5,10,19,0,40.0,9.0,4.0,10.7,10.0,8.58,0.0
2018,5,10,19,15,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,11,4,45,8.0,1.0,2.1,8.0,1.0,0.0,0.0
2018,5,11,5,0,16.0,2.0,2.1,8.1,2.0,0.0,0.0
2018,5,11,5,15,80.5,14.5,2.35,8.6,20.0,13.82,0.0
2018,5,11,5,30,145.0,27.0,2.6,9.1,38.0,21.2,9.72
2018,5,11,5,45,232.5,40.0,2.8,9.65,73.5,30.84,21.38
2018,5,11,6,0,320.0,53.0,3.0,10.2,109.0,59.9,35.99
2018,5,11,6,15,361.0,66.5,3.15,10.7,149.0,98.48,63.17
2018,5,11,6,30,402.0,80.0,3.3,11.2,189.0,142.07,98.71
2018,5,11,6,45,436.0,93.5,3.45,11.75,234.5,188.94,139.47
2018,5,11,7,0,470.0,107.0,3.6,12.3,280.0,239.69,184.2
2018,5,11,7,15,481.0,123.5,3.65,12.85,323.5,288.89,227.83
2018,5,11,7,30,492.0,140.0,3.7,13.4,367.0,338.94,271.1
2018,5,11,7,45,520.5,149.5,3.75,13.95,414.0,391.09,314.82
2018,5,11,8,0,549.0,159.0,3.8,14.5,461.0,445.52,359.25
2018,5,11,8,15,562.5,171.0,3.85,15.0,504.5,495.83,399.28
2018,5,11,8,30,576.0,183.0,3.9,15.5,548.0,549.16,440.46
2018,5,11,8,45,591.0,196.0,3.9,16.0,593.0,601.72,479.89
2018,5,11,9,0,606.0,209.0,3.9,16.5,638.0,654.15,518.22
2018,5,11,9,15,615.0,221.5,3.95,16.9,677.5,701.17,551.95
2018,5,11,9,30,624.0,234.0,4.0,17.3,717.0,747.06,584.21
2018,5,11,9,45,744.0,188.0,4.0,17.65,788.5,826.38,642.21
2018,5,11,10,0,864.0,142.0,4.0,18.0,860.0,906.95,696.74
2018,5,11,10,15,911.5,122.5,4.0,18.3,902.0,950.33,724.54
2018,5,11,10,30,959.0,103.0,4.0,18.6,944.0,998.63,755.65
2018,5,11,10,45,965.0,102.5,4.0,18.9,965.0,1025.68,772.01
2018,5,11,11,0,971.0,102.0,4.0,19.2,986.0,1049.33,786.21
2018,5,11,11,15,974.5,102.0,3.95,19.45,999.5,1067.51,796.56
2018,5,11,11,30,978.0,102.0,3.9,19.7,1013.0,1081.98,804.52
2018,5,11,11,45,980.0,101.5,3.9,19.9,1018.5,1090.65,809.27
2018,5,11,12,0,982.0,101.0,3.9,20.1,1024.0,1095.45,811.63
2018,5,11,12,15,980.0,101.5,3.9,20.3,1021.0,1093.37,809.62
2018,5,11,12,30,978.0,102.0,3.9,20.5,1018.0,1087.41,805.23
2018,5,11,12,45,974.5,102.5,3.9,20.7,1007.0,1076.12,797.49
2018,5,11,13,0,971.0,103.0,3.9,20.9,996.0,1061.07,787.42
2018,5,11,13,15,968.0,102.0,3.95,21.0,978.0,1041.29,774.96
2018,5,11,13,30,965.0,101.0,4.0,21.1,960.0,1017.91,760.17
2018,5,11,13,45,960.5,100.0,4.1,21.2,935.0,989.66,742.42
2018,5,11,14,0,956.0,99.0,4.2,21.3,910.0,958.13,722.37
2018,5,11,14,15,949.5,97.0,4.25,21.3,878.0,920.73,698.15
2018,5,11,14,30,943.0,95.0,4.3,21.3,846.0,880.5,671.81
2018,5,11,14,45,934.0,94.0,4.35,21.3,808.5,836.72,642.71
2018,5,11,15,0,925.0,93.0,4.4,21.3,771.0,790.72,611.74
2018,5,11,15,15,913.0,91.0,4.4,21.3,727.5,739.61,576.52
2018,5,11,15,30,901.0,89.0,4.4,21.3,684.0,687.05,538.41
2018,5,11,15,45,886.5,86.0,4.35,21.05,636.5,630.76,495.86
2018,5,11,16,0,872.0,83.0,4.3,20.8,589.0,573.82,451.57
2018,5,11,16,15,853.0,79.0,4.15,20.5,538.0,513.23,403.05
2018,5,11,16,30,834.0,75.0,4.0,20.2,487.0,452.82,353.15
2018,5,11,16,45,807.5,71.0,3.85,19.9,434.0,390.01,299.88
2018,5,11,17,0,781.0,67.0,3.7,19.6,381.0,329.07,246.69
2018,5,11,17,15,742.0,63.0,3.5,18.95,327.5,266.87,192.13
2018,5,11,17,30,703.0,59.0,3.3,18.3,274.0,208.62,140.78
2018,5,11,17,45,646.0,53.5,3.15,17.7,222.5,150.39,91.95
2018,5,11,18,0,589.0,48.0,3.0,17.1,171.0,96.8,51.45
2018,5,11,18,15,497.0,41.0,2.9,16.55,125.0,49.32,24.84
2018,5,11,18,30,405.0,34.0,2.8,16.0,79.0,27.07,17.19
2018,5,11,18,45,259.0,23.0,2.7,15.45,46.5,18.88,3.85
2018,5,11,19,0,113.0,12.0,2.6,14.9,14.0,11.44,0.0
2018,5,11,19,15,56.5,6.0,2.55,14.75,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,4,45,17.5,2.5,1.95,10.6,2.0,0.0,0.0
2018,5,12,5,0,35.0,5.0,1.9,10.7,4.0,0.0,0.0
2018,5,12,5,15,167.0,16.5,1.95,11.5,28.0,15.73,0.0
2018,5,12,5,30,299.0,28.0,2.0,12.3,52.0,23.01,11.41
2018,5,12,5,45,409.5,36.0,2.05,13.05,94.0,28.11,18.77
2018,5,12,6,0,520.0,44.0,2.1,13.8,136.0,63.16,32.1
2018,5,12,6,15,588.0,50.5,2.15,14.35,186.0,110.59,62.58
2018,5,12,6,30,656.0,57.0,2.2,14.9,236.0,167.92,107.88
2018,5,12,6,45,700.5,61.0,2.3,15.5,288.5,223.32,156.02
2018,5,12,7,0,745.0,65.0,2.4,16.1,341.0,283.54,209.23
2018,5,12,7,15,777.0,68.5,2.4,16.6,394.0,343.38,262.05
2018,5,12,7,30,809.0,72.0,2.4,17.1,447.0,405.95,315.72
2018,5,12,7,45,832.0,75.0,2.45,17.55,498.5,466.23,366.19
2018,5,12,8,0,855.0,78.0,2.5,18.0,550.0,527.31,415.55
2018,5,12,8,15,871.5,80.5,2.35,18.45,598.5,584.77,459.77
2018,5,12,8,30,888.0,83.0,2.2,18.9,647.0,641.97,501.96
2018,5,12,8,45,901.5,84.5,2.1,19.35,691.5,695.6,540.16
2018,5,12,9,0,915.0,86.0,2.0,19.8,736.0,748.11,574.45
2018,5,12,9,15,920.5,90.0,1.95,20.1,774.5,795.73,604.78
2018,5,12,9,30,926.0,94.0,1.9,20.4,813.0,841.04,632.97
2018,5,12,9,45,928.5,98.5,1.85,20.65,845.5,881.85,657.76
2018,5,12,10,0,931.0,103.0,1.8,20.9,878.0,919.74,680.26
2018,5,12,10,15,936.0,104.5,1.85,21.05,905.0,953.74,701.41
2018,5,12,10,30,941.0,106.0,1.9,21.2,932.0,984.68,720.51
2018,5,12,10,45,945.0,106.5,1.9,21.35,952.0,1010.41,735.61
2018,5,12,11,0,949.0,107.0,1.9,21.5,972.0,1032.75,748.57
2018,5,12,11,15,950.5,107.5,2.0,21.55,984.0,1049.11,759.44
2018,5,12,11,30,952.0,108.0,2.1,21.6,996.0,1061.81,768.13
2018,5,12,11,45,952.5,107.5,2.2,21.6,1000.5,1068.77,773.46
2018,5,12,12,0,953.0,107.0,2.3,21.6,1005.0,1071.96,776.55
2018,5,12,12,15,946.0,111.0,2.4,21.6,1000.5,1068.45,775.5
2018,5,12,12,30,939.0,115.0,2.5,21.6,996.0,1061.22,772.19
2018,5,12,12,45,929.5,119.5,2.65,21.55,983.5,1048.38,766.03
2018,5,12,13,0,920.0,124.0,2.8,21.5,971.0,1032.07,757.61
2018,5,12,13,15,915.5,123.0,2.9,21.35,952.5,1011.72,746.31
2018,5,12,13,30,911.0,122.0,3.0,21.2,934.0,988.02,732.77
2018,5,12,13,45,904.5,120.5,3.15,21.05,908.5,958.75,715.79
2018,5,12,14,0,898.0,119.0,3.3,20.9,883.0,926.51,696.58
2018,5,12,14,15,888.5,118.5,3.4,20.6,851.0,889.88,674.16
2018,5,12,14,30,879.0,118.0,3.5,20.3,819.0,850.81,649.74
2018,5,12,14,45,867.0,116.5,3.55,20.05,781.0,806.56,620.92
2018,5,12,15,0,855.0,115.0,3.6,19.8,743.0,763.77,592.76
2018,5,12,15,15,841.0,112.0,3.6,19.8,700.0,712.71,557.22
2018,5,12,15,30,827.0,109.0,3.6,19.8,657.0,660.58,518.55
2018,5,12,15,45,808.0,106.0,3.7,19.0,610.0,604.6,477.72
2018,5,12,16,0,789.0,103.0,3.8,18.2,563.0,548.59,435.34
2018,5,12,16,15,764.5,99.5,3.75,17.65,513.0,489.59,388.41
2018,5,12,16,30,740.0,96.0,3.7,17.1,463.0,430.87,340.19
2018,5,12,16,45,708.0,91.5,3.65,16.6,411.5,370.35,289.06
2018,5,12,17,0,676.0,87.0,3.6,16.1,360.0,312.47,238.73
2018,5,12,17,15,632.0,81.0,3.45,15.55,308.5,252.78,186.41
2018,5,12,17,30,588.0,75.0,3.3,15.0,257.0,197.76,138.05
2018,5,12,17,45,526.0,68.0,3.1,14.45,208.0,143.93,93.01
2018,5,12,18,0,464.0,61.0,2.9,13.9,159.0,97.49,57.8
2018,5,12,18,15,370.5,50.5,2.65,13.4,115.5,54.31,31.95
2018,5,12,18,30,277.0,40.0,2.4,12.9,72.0,31.13,21.01
2018,5,12,18,45,166.5,26.0,2.2,12.35,42.5,20.59,6.07
2018,5,12,19,0,56.0,12.0,2.0,11.8,13.0,11.44,0.0
2018,5,12,19,15,28.0,6.0,1.95,11.6,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.05,9.25,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.1,9.4,4.0,0.0,0.0
2018,5,13,5,15,8.0,11.0,2.3,9.75,11.0,10.48,0.0
2018,5,13,5,30,6.0,18.0,2.5,10.1,18.0,16.9,7.33
2018,5,13,5,45,4.0,31.0,2.65,10.4,31.0,28.8,19.65
2018,5,13,6,0,2.0,44.0,2.8,10.7,44.0,40.77,29.24
2018,5,13,6,15,26.5,61.5,2.85,10.95,68.5,59.33,44.39
2018,5,13,6,30,51.0,79.0,2.9,11.2,93.0,81.48,62.48
2018,5,13,6,45,71.5,109.0,2.9,11.4,133.0,117.0,92.28
2018,5,13,7,0,92.0,139.0,2.9,11.6,173.0,156.39,125.3
2018,5,13,7,15,143.0,166.5,2.9,11.95,228.5,206.65,166.51
2018,5,13,7,30,194.0,194.0,2.9,12.3,284.0,263.0,212.61
2018,5,13,7,45,171.5,217.0,2.85,12.6,303.5,286.74,232.12
2018,5,13,8,0,149.0,240.0,2.8,12.9,323.0,307.89,248.85
2018,5,13,8,15,135.0,260.0,2.8,13.3,340.0,328.51,264.58
2018,5,13,8,30,121.0,280.0,2.8,13.7,357.0,347.51,278.59
2018,5,13,8,45,74.0,268.0,2.8,14.1,316.0,306.54,244.79
2018,5,13,9,0,27.0,256.0,2.8,14.5,275.0,265.25,210.48
2018,5,13,9,15,29.0,273.0,2.8,14.8,294.5,285.19,225.66
2018,5,13,9,30,31.0,290.0,2.8,15.1,314.0,305.28,240.66
2018,5,13,9,45,60.0,337.0,2.85,15.45,386.0,377.89,296.73
2018,5,13,10,0,89.0,384.0,2.9,15.8,458.0,452.83,353.19
2018,5,13,10,15,154.0,404.5,2.95,16.0,538.0,543.83,421.91
2018,5,13,10,30,219.0,425.0,3.0,16.2,618.0,629.94,485.52
2018,5,13,10,45,374.0,373.5,3.05,16.45,711.5,739.72,568.1
2018,5,13,11,0,529.0,322.0,3.1,16.7,805.0,854.9,651.97
2018,5,13,11,15,726.0,219.5,3.15,16.85,892.5,955.8,724.5
2018,5,13,11,30,923.0,117.0,3.2,17.0,980.0,1041.66,781.13
2018,5,13,11,45,901.5,129.0,3.25,17.1,975.5,1038.98,778.45
2018,5,13,12,0,880.0,141.0,3.3,17.2,971.0,1032.37,774.08
2018,5,13,12,15,883.0,140.0,3.4,17.2,971.0,1033.86,775.97
2018,5,13,12,30,886.0,139.0,3.5,17.2,971.0,1031.84,775.54
2018,5,13,12,45,857.0,154.0,3.55,17.2,952.0,1010.38,761.73
2018,5,13,13,0,828.0,169.0,3.6,17.2,933.0,995.42,752.52
2018,5,13,13,15,854.0,152.0,3.65,17.1,927.0,989.1,749.48
2018,5,13,13,30,880.0,135.0,3.7,17.0,921.0,971.4,738.67
2018,5,13,13,45,874.5,133.5,3.7,16.9,896.5,943.83,720.84
2018,5,13,14,0,869.0,132.0,3.7,16.8,872.0,913.34,701.0
2018,5,13,14,15,861.5,129.5,3.75,16.6,841.0,877.35,677.75
2018,5,13,14,30,854.0,127.0,3.8,16.4,810.0,838.89,652.54
2018,5,13,14,45,844.0,124.5,3.8,16.2,773.0,800.25,626.69
2018,5,13,15,0,834.0,122.0,3.8,16.0,736.0,755.07,595.8
2018,5,13,15,15,820.0,119.0,3.8,16.0,694.0,704.94,559.9
2018,5,13,15,30,806.0,116.0,3.8,16.0,652.0,653.79,521.27
2018,5,13,15,45,789.5,112.0,3.8,15.5,606.0,599.36,480.09
2018,5,13,16,0,773.0,108.0,3.8,15.0,560.0,544.71,437.44
2018,5,13,16,15,751.5,103.0,3.75,14.65,511.0,486.6,390.4
2018,5,13,16,30,730.0,98.0,3.7,14.3,462.0,428.49,341.92
2018,5,13,16,45,700.0,93.0,3.65,13.95,411.0,368.86,290.84
2018,5,13,17,0,670.0,88.0,3.6,13.6,360.0,311.66,240.46
2018,5,13,17,15,627.5,82.0,3.55,13.15,309.0,252.77,188.3
2018,5,13,17,30,585.0,76.0,3.5,12.7,258.0,198.36,139.97
2018,5,13,17,45,524.5,68.5,3.4,12.3,209.0,144.48,94.37
2018,5,13,18,0,464.0,61.0,3.3,11.9,160.0,97.8,58.5
2018,5,13,18,15,372.5,51.0,3.15,11.5,117.0,55.12,32.69
2018,5,13,18,30,281.0,41.0,3.0,11.1,74.0,31.89,21.92
2018,5,13,18,45,170.5,27.0,2.85,10.75,44.0,21.37,7.64
2018,5,13,19,0,60.0,13.0,2.7,10.4,14.0,12.39,0.0
2018,5,13,19,15,30.0,6.5,2.7,10.25,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
