Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,24,4,45,2.0,1.0,1.95,7.95,1.0,0.0,0.0
2018,5,24,5,0,4.0,2.0,2.0,8.1,2.0,1.91,0.0
2018,5,24,5,15,2.0,4.5,2.05,8.4,4.5,4.22,0.0
2018,5,24,5,30,0.0,7.0,2.1,8.7,7.0,6.48,0.0
2018,5,24,5,45,0.0,11.5,2.2,9.05,11.5,10.65,3.89
2018,5,24,6,0,0.0,16.0,2.3,9.4,16.0,14.82,7.22
2018,5,24,6,15,0.0,21.0,2.3,9.65,21.0,19.47,11.35
2018,5,24,6,30,0.0,26.0,2.3,9.9,26.0,24.11,15.42
2018,5,24,6,45,0.0,37.5,2.25,10.2,37.5,34.81,24.68
2018,5,24,7,0,0.0,49.0,2.2,10.5,49.0,45.53,33.84
2018,5,24,7,15,0.0,70.0,2.2,10.85,70.0,65.13,50.45
2018,5,24,7,30,0.0,91.0,2.2,11.2,91.0,84.71,66.79
2018,5,24,7,45,0.0,97.0,2.25,11.5,97.0,90.34,71.2
2018,5,24,8,0,0.0,103.0,2.3,11.8,103.0,95.99,75.59
2018,5,24,8,15,0.5,118.0,2.3,12.2,118.5,110.34,87.15
2018,5,24,8,30,1.0,133.0,2.3,12.6,134.0,124.79,98.67
2018,5,24,8,45,3.5,162.5,2.35,13.0,165.0,154.33,122.43
2018,5,24,9,0,6.0,192.0,2.4,13.4,196.0,184.25,146.15
2018,5,24,9,15,11.0,224.0,2.45,13.75,232.5,218.8,173.36
2018,5,24,9,30,16.0,256.0,2.5,14.1,269.0,253.91,200.64
2018,5,24,9,45,21.5,286.0,2.5,14.45,304.0,288.03,226.78
2018,5,24,10,0,27.0,316.0,2.5,14.8,339.0,329.38,258.15
2018,5,24,10,15,24.0,310.5,2.6,15.05,331.5,322.66,252.3
2018,5,24,10,30,21.0,305.0,2.7,15.3,324.0,308.49,240.93
2018,5,24,10,45,18.0,290.5,2.75,15.5,307.0,292.34,228.1
2018,5,24,11,0,15.0,276.0,2.8,15.7,290.0,275.97,215.12
2018,5,24,11,15,16.0,287.5,2.9,15.85,302.5,288.42,224.63
2018,5,24,11,30,17.0,299.0,3.0,16.0,315.0,300.83,234.02
2018,5,24,11,45,37.5,358.0,3.1,16.1,393.5,388.37,301.36
2018,5,24,12,0,58.0,417.0,3.2,16.2,472.0,468.55,361.62
2018,5,24,12,15,62.5,415.0,3.3,16.15,474.5,470.98,363.51
2018,5,24,12,30,67.0,413.0,3.4,16.1,477.0,472.98,365.48
2018,5,24,12,45,69.5,378.0,3.5,16.1,443.5,439.32,340.93
2018,5,24,13,0,72.0,343.0,3.6,16.1,410.0,405.46,316.15
2018,5,24,13,15,207.5,376.5,3.7,15.8,565.5,584.69,455.44
2018,5,24,13,30,343.0,410.0,3.8,15.5,721.0,740.17,571.94
2018,5,24,13,45,380.0,384.5,3.9,15.25,720.5,738.96,572.71
2018,5,24,14,0,417.0,359.0,4.0,15.0,720.0,741.29,576.85
2018,5,24,14,15,333.0,370.5,4.05,14.6,652.5,659.64,516.5
2018,5,24,14,30,249.0,382.0,4.1,14.2,585.0,588.71,463.22
2018,5,24,14,45,181.0,365.0,4.1,13.8,509.0,501.13,397.01
2018,5,24,15,0,113.0,348.0,4.1,13.4,433.0,424.88,338.13
2018,5,24,15,15,90.5,319.5,4.1,13.4,385.0,369.79,295.58
2018,5,24,15,30,68.0,291.0,4.1,13.4,337.0,322.29,258.36
2018,5,24,15,45,104.0,274.5,4.05,12.75,340.0,324.14,261.65
2018,5,24,16,0,140.0,258.0,4.0,12.1,343.0,325.58,264.1
2018,5,24,16,15,205.0,230.0,3.95,11.9,342.5,323.19,262.8
2018,5,24,16,30,270.0,202.0,3.9,11.7,342.0,315.92,256.5
2018,5,24,16,45,318.0,176.0,3.85,11.5,324.5,293.71,236.89
2018,5,24,17,0,366.0,150.0,3.8,11.3,307.0,267.42,212.57
2018,5,24,17,15,353.5,130.5,3.75,11.1,266.0,222.16,172.77
2018,5,24,17,30,341.0,111.0,3.7,10.9,225.0,178.25,133.85
2018,5,24,17,45,334.0,95.0,3.6,10.75,191.0,139.84,99.73
2018,5,24,18,0,327.0,79.0,3.5,10.6,157.0,102.29,68.17
2018,5,24,18,15,273.5,65.5,3.35,10.4,120.5,65.65,42.92
2018,5,24,18,30,220.0,52.0,3.2,10.2,84.0,40.0,29.74
2018,5,24,18,45,135.5,36.0,3.05,10.0,53.5,29.36,18.75
2018,5,24,19,0,51.0,20.0,2.9,9.8,23.0,16.63,0.0
2018,5,24,19,15,25.5,10.0,2.85,9.75,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.85,9.1,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.9,9.2,5.0,4.77,0.0
2018,5,25,5,15,1.0,14.0,2.0,9.4,14.0,12.99,0.0
2018,5,25,5,30,0.0,23.0,2.1,9.6,23.0,21.35,12.68
2018,5,25,5,45,0.0,38.0,2.2,9.8,38.0,35.12,25.69
2018,5,25,6,0,0.0,53.0,2.3,10.0,53.0,48.71,36.43
2018,5,25,6,15,14.0,64.0,2.35,10.2,68.0,60.67,46.35
2018,5,25,6,30,28.0,75.0,2.4,10.4,83.0,74.14,57.4
2018,5,25,6,45,21.0,94.0,2.4,10.65,101.0,91.79,72.84
2018,5,25,7,0,14.0,113.0,2.4,10.9,119.0,108.59,87.22
2018,5,25,7,15,11.0,124.0,2.4,11.2,129.0,118.79,95.61
2018,5,25,7,30,8.0,135.0,2.4,11.5,139.0,128.64,103.52
2018,5,25,7,45,7.0,143.5,2.35,11.8,147.0,136.76,109.84
2018,5,25,8,0,6.0,152.0,2.3,12.1,155.0,144.76,115.97
2018,5,25,8,15,7.5,171.5,2.3,12.45,176.0,164.36,131.56
2018,5,25,8,30,9.0,191.0,2.3,12.8,197.0,184.2,147.13
2018,5,25,8,45,38.5,245.5,2.3,13.1,273.0,259.63,207.66
2018,5,25,9,0,68.0,300.0,2.3,13.4,349.0,335.82,267.23
2018,5,25,9,15,111.5,327.5,2.35,13.6,413.5,405.0,320.78
2018,5,25,9,30,155.0,355.0,2.4,13.8,478.0,472.37,372.05
2018,5,25,9,45,146.5,357.5,2.4,14.05,477.5,474.81,372.56
2018,5,25,10,0,138.0,360.0,2.4,14.3,477.0,476.09,372.56
2018,5,25,10,15,137.0,388.0,2.45,14.4,507.5,508.35,395.94
2018,5,25,10,30,136.0,416.0,2.5,14.5,538.0,540.18,418.6
2018,5,25,10,45,90.5,365.5,2.5,14.65,447.5,442.16,344.16
2018,5,25,11,0,45.0,315.0,2.5,14.8,357.0,350.29,273.36
2018,5,25,11,15,39.5,324.0,2.55,14.9,361.0,354.94,276.83
2018,5,25,11,30,34.0,333.0,2.6,15.0,365.0,359.25,279.65
2018,5,25,11,45,45.0,349.0,2.65,15.1,392.0,386.68,300.73
2018,5,25,12,0,56.0,365.0,2.7,15.2,419.0,413.98,321.51
2018,5,25,12,15,60.0,362.5,2.75,15.25,420.0,415.42,322.69
2018,5,25,12,30,64.0,360.0,2.8,15.3,421.0,416.48,323.73
2018,5,25,12,45,42.5,329.5,2.85,15.35,370.0,363.99,283.38
2018,5,25,13,0,21.0,299.0,2.9,15.4,319.0,311.86,242.99
2018,5,25,13,15,35.0,322.0,2.95,15.35,354.5,347.4,271.22
2018,5,25,13,30,49.0,345.0,3.0,15.3,390.0,382.25,298.43
2018,5,25,13,45,230.5,298.0,3.0,15.25,499.5,515.04,405.5
2018,5,25,14,0,412.0,251.0,3.0,15.2,609.0,629.97,495.55
2018,5,25,14,15,632.0,187.5,3.0,15.1,714.5,743.95,583.59
2018,5,25,14,30,852.0,124.0,3.0,15.0,820.0,832.03,647.06
2018,5,25,14,45,845.0,120.0,3.0,14.9,784.5,790.97,618.34
2018,5,25,15,0,838.0,116.0,3.0,14.8,749.0,747.82,588.88
2018,5,25,15,15,824.5,114.0,3.0,14.8,708.0,702.61,557.06
2018,5,25,15,30,811.0,112.0,3.0,14.8,667.0,653.34,520.05
2018,5,25,15,45,796.5,108.0,2.95,14.45,622.5,600.64,480.02
2018,5,25,16,0,782.0,104.0,2.9,14.1,578.0,547.49,438.5
2018,5,25,16,15,679.0,121.5,2.85,13.85,508.5,469.48,375.99
2018,5,25,16,30,576.0,139.0,2.8,13.6,439.0,400.92,320.05
2018,5,25,16,45,438.5,150.0,2.8,13.4,364.5,319.91,254.17
2018,5,25,17,0,301.0,161.0,2.8,13.2,290.0,253.94,200.69
2018,5,25,17,15,338.0,133.5,2.75,12.9,261.0,219.86,169.85
2018,5,25,17,30,375.0,106.0,2.7,12.6,232.0,181.7,134.43
2018,5,25,17,45,357.5,90.5,2.65,12.35,194.5,140.07,98.21
2018,5,25,18,0,340.0,75.0,2.6,12.1,157.0,100.56,65.69
2018,5,25,18,15,267.0,62.0,2.5,11.85,117.0,62.74,40.28
2018,5,25,18,30,194.0,49.0,2.4,11.6,77.0,37.49,27.4
2018,5,25,18,45,138.5,34.5,2.3,11.3,50.5,28.25,17.9
2018,5,25,19,0,83.0,20.0,2.2,11.0,24.0,16.67,0.0
2018,5,25,19,15,41.5,10.0,2.15,10.8,12.0,9.53,0.0
2018,5,25,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.55,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,9.6,6.0,5.72,0.0
2018,5,26,5,15,4.5,18.0,2.3,9.85,18.0,16.7,2.17
2018,5,26,5,30,4.0,30.0,2.4,10.1,30.0,27.57,18.02
2018,5,26,5,45,38.0,48.0,2.5,10.3,55.5,42.43,32.12
2018,5,26,6,0,72.0,66.0,2.6,10.5,81.0,61.79,45.12
2018,5,26,6,15,40.5,68.5,2.55,10.85,77.5,67.35,50.77
2018,5,26,6,30,9.0,71.0,2.5,11.2,74.0,67.34,52.21
2018,5,26,6,45,5.5,80.5,2.45,11.5,82.5,75.93,59.64
2018,5,26,7,0,2.0,90.0,2.4,11.8,91.0,84.12,66.51
2018,5,26,7,15,1.0,82.0,2.3,12.1,82.5,76.68,59.94
2018,5,26,7,30,0.0,74.0,2.2,12.4,74.0,68.88,53.09
2018,5,26,7,45,0.0,74.0,2.1,12.75,74.0,68.9,52.85
2018,5,26,8,0,0.0,74.0,2.0,13.1,74.0,68.91,52.6
2018,5,26,8,15,0.0,84.5,1.9,13.4,84.5,78.75,60.56
2018,5,26,8,30,0.0,95.0,1.8,13.7,95.0,88.59,68.44
2018,5,26,8,45,0.0,99.0,1.7,14.05,99.0,92.37,71.24
2018,5,26,9,0,0.0,103.0,1.6,14.4,103.0,96.16,74.05
2018,5,26,9,15,0.5,115.0,1.55,14.75,115.5,107.85,83.3
2018,5,26,9,30,1.0,127.0,1.5,15.1,128.0,119.61,92.53
2018,5,26,9,45,2.5,142.5,1.45,15.4,144.5,135.58,105.11
2018,5,26,10,0,4.0,158.0,1.4,15.7,161.0,151.71,117.69
2018,5,26,10,15,7.0,183.0,1.4,16.0,189.0,178.32,138.51
2018,5,26,10,30,10.0,208.0,1.4,16.3,217.0,205.19,159.27
2018,5,26,10,45,12.5,238.5,1.4,16.6,250.0,237.07,183.62
2018,5,26,11,0,15.0,269.0,1.4,16.9,283.0,269.15,207.8
2018,5,26,11,15,39.5,338.0,1.5,17.1,375.5,368.78,283.47
2018,5,26,11,30,64.0,407.0,1.6,17.3,468.0,462.96,352.73
2018,5,26,11,45,96.5,439.5,1.7,17.45,532.0,528.88,400.76
2018,5,26,12,0,129.0,472.0,1.8,17.6,596.0,604.53,454.98
2018,5,26,12,15,235.0,430.0,1.95,17.7,654.5,676.86,509.75
2018,5,26,12,30,341.0,388.0,2.1,17.8,713.0,738.23,556.34
2018,5,26,12,45,559.0,287.5,2.25,17.9,814.5,858.48,646.16
2018,5,26,13,0,777.0,187.0,2.4,18.0,916.0,957.45,715.69
2018,5,26,13,15,837.5,156.5,2.55,18.0,929.0,972.06,726.33
2018,5,26,13,30,898.0,126.0,2.7,18.0,942.0,974.45,729.75
2018,5,26,13,45,891.0,126.0,2.85,18.05,918.0,947.17,713.23
2018,5,26,14,0,884.0,126.0,3.0,18.1,894.0,917.01,694.8
2018,5,26,14,15,876.0,124.5,3.1,18.0,863.5,881.81,672.69
2018,5,26,14,30,868.0,123.0,3.2,17.9,833.0,844.15,648.6
2018,5,26,14,45,856.5,122.0,3.35,17.8,796.5,801.97,621.24
2018,5,26,15,0,845.0,121.0,3.5,17.7,760.0,761.13,594.38
2018,5,26,15,15,816.5,123.5,3.5,17.7,713.0,706.63,555.61
2018,5,26,15,30,788.0,126.0,3.5,17.7,666.0,652.3,514.89
2018,5,26,15,45,754.0,127.0,3.65,17.3,615.5,593.67,471.14
2018,5,26,16,0,720.0,128.0,3.8,16.9,565.0,536.19,426.93
2018,5,26,16,15,726.5,116.0,3.85,16.55,526.0,488.54,388.91
2018,5,26,16,30,733.0,104.0,3.9,16.2,487.0,438.94,347.8
2018,5,26,16,45,702.5,100.0,3.9,15.85,436.5,380.47,298.3
2018,5,26,17,0,672.0,96.0,3.9,15.5,386.0,324.4,249.54
2018,5,26,17,15,631.0,90.0,3.9,15.05,335.0,266.13,198.52
2018,5,26,17,30,590.0,84.0,3.9,14.6,284.0,212.09,150.89
2018,5,26,17,45,533.0,77.0,3.9,14.1,235.0,158.92,105.87
2018,5,26,18,0,476.0,70.0,3.9,13.6,186.0,112.4,69.45
2018,5,26,18,15,393.5,60.5,3.85,13.1,141.5,67.9,40.69
2018,5,26,18,30,311.0,51.0,3.8,12.6,97.0,39.19,28.8
2018,5,26,18,45,204.5,37.5,3.7,12.1,63.0,29.36,18.89
2018,5,26,19,0,98.0,24.0,3.6,11.6,29.0,19.77,0.0
2018,5,26,19,15,49.0,12.0,3.5,11.35,14.5,11.44,0.0
2018,5,26,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,45,25.5,5.5,1.3,9.15,6.0,0.0,0.0
2018,5,27,5,0,51.0,11.0,1.3,9.4,12.0,10.48,0.0
2018,5,27,5,15,160.5,24.5,1.35,9.95,40.0,19.39,4.22
2018,5,27,5,30,270.0,38.0,1.4,10.5,68.0,29.6,19.8
2018,5,27,5,45,367.0,47.5,1.45,11.0,110.0,37.06,27.33
2018,5,27,6,0,464.0,57.0,1.5,11.5,152.0,75.2,43.19
2018,5,27,6,15,529.5,63.5,1.45,12.15,200.5,118.83,72.5
2018,5,27,6,30,595.0,70.0,1.4,12.8,249.0,170.23,113.38
2018,5,27,6,45,543.0,91.5,1.4,13.4,278.0,215.17,155.9
2018,5,27,7,0,491.0,113.0,1.4,14.0,307.0,252.01,191.15
2018,5,27,7,15,480.0,133.5,1.4,14.65,345.0,297.61,231.03
2018,5,27,7,30,469.0,154.0,1.4,15.3,383.0,341.62,268.12
2018,5,27,7,45,539.0,152.5,1.45,15.95,442.0,400.96,315.64
2018,5,27,8,0,609.0,151.0,1.5,16.6,501.0,469.21,368.89
2018,5,27,8,15,725.5,123.5,1.55,17.1,574.5,542.27,425.34
2018,5,27,8,30,842.0,96.0,1.6,17.6,648.0,623.6,486.64
2018,5,27,8,45,811.0,115.5,1.65,18.05,676.0,664.39,515.33
2018,5,27,9,0,780.0,135.0,1.7,18.5,704.0,699.08,539.07
2018,5,27,9,15,807.0,132.0,1.75,18.95,748.0,750.26,573.89
2018,5,27,9,30,834.0,129.0,1.8,19.4,792.0,801.14,606.93
2018,5,27,9,45,849.0,128.0,1.85,19.8,827.0,838.98,630.72
2018,5,27,10,0,864.0,127.0,1.9,20.2,862.0,879.05,655.9
2018,5,27,10,15,876.5,125.0,2.0,20.55,890.5,913.87,677.98
2018,5,27,10,30,889.0,123.0,2.1,20.9,919.0,946.29,698.39
2018,5,27,10,45,908.0,115.0,2.15,21.25,943.5,976.21,716.57
2018,5,27,11,0,927.0,107.0,2.2,21.6,968.0,1003.49,732.98
2018,5,27,11,15,929.5,107.5,2.3,21.85,980.5,1020.36,743.55
2018,5,27,11,30,932.0,108.0,2.4,22.1,993.0,1033.75,752.04
2018,5,27,11,45,932.5,108.5,2.45,22.3,998.0,1041.61,756.7
2018,5,27,12,0,933.0,109.0,2.5,22.5,1003.0,1045.88,759.21
2018,5,27,12,15,932.0,108.5,2.6,22.6,1000.0,1044.04,758.76
2018,5,27,12,30,931.0,108.0,2.7,22.7,997.0,1038.6,756.13
2018,5,27,12,45,929.0,107.5,2.8,22.8,987.0,1028.59,750.63
2018,5,27,13,0,927.0,107.0,2.9,22.9,977.0,1015.05,742.91
2018,5,27,13,15,924.0,106.5,2.95,22.95,960.5,997.08,732.05
2018,5,27,13,30,921.0,106.0,3.0,23.0,944.0,975.74,719.03
2018,5,27,13,45,916.0,104.5,3.0,23.0,920.0,948.3,701.72
2018,5,27,14,0,911.0,103.0,3.0,23.0,896.0,917.82,682.37
2018,5,27,14,15,905.0,102.0,3.0,22.9,866.5,884.09,661.03
2018,5,27,14,30,899.0,101.0,3.0,22.8,837.0,847.7,637.73
2018,5,27,14,45,891.0,98.5,3.05,22.75,801.0,805.74,610.55
2018,5,27,15,0,883.0,96.0,3.1,22.7,765.0,761.65,581.56
2018,5,27,15,15,871.5,94.0,3.1,22.7,724.0,713.68,549.07
2018,5,27,15,30,860.0,92.0,3.1,22.7,683.0,664.34,513.78
2018,5,27,15,45,845.5,89.5,3.0,22.3,638.0,611.54,474.7
2018,5,27,16,0,831.0,87.0,2.9,21.9,593.0,558.15,434.06
2018,5,27,16,15,812.0,84.5,2.9,21.55,545.0,502.12,390.32
2018,5,27,16,30,793.0,82.0,2.9,21.2,497.0,446.15,345.15
2018,5,27,16,45,767.5,78.0,2.85,20.85,446.5,386.84,295.9
2018,5,27,17,0,742.0,74.0,2.8,20.5,396.0,329.3,246.65
2018,5,27,17,15,707.0,70.0,2.8,19.85,345.5,271.08,196.34
2018,5,27,17,30,672.0,66.0,2.8,19.2,295.0,216.28,148.46
2018,5,27,17,45,621.5,61.0,2.75,18.55,245.5,159.51,100.66
2018,5,27,18,0,571.0,56.0,2.7,17.9,196.0,110.31,62.42
2018,5,27,18,15,494.5,49.0,2.65,17.1,150.5,63.95,33.64
2018,5,27,18,30,418.0,42.0,2.6,16.3,105.0,32.48,22.58
2018,5,27,18,45,298.0,32.0,2.55,15.55,68.5,25.57,15.59
2018,5,27,19,0,178.0,22.0,2.5,14.8,32.0,17.46,0.0
2018,5,27,19,15,89.0,11.0,2.45,14.35,16.0,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,1.15,10.7,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,1.2,10.9,14.0,11.44,0.0
2018,5,28,5,15,222.5,23.0,1.25,11.4,43.5,18.8,4.49
2018,5,28,5,30,352.0,34.0,1.3,11.9,73.0,27.03,17.54
2018,5,28,5,45,441.5,41.5,1.35,12.4,116.0,31.57,22.34
2018,5,28,6,0,531.0,49.0,1.4,12.9,159.0,71.95,37.95
2018,5,28,6,15,589.5,54.0,1.3,13.55,207.0,117.33,68.2
2018,5,28,6,30,648.0,59.0,1.2,14.2,255.0,171.46,111.5
2018,5,28,6,45,688.0,63.5,1.15,14.85,306.0,225.18,157.96
2018,5,28,7,0,728.0,68.0,1.1,15.5,357.0,283.1,208.45
2018,5,28,7,15,757.0,71.0,1.05,16.3,407.5,339.6,257.18
2018,5,28,7,30,786.0,74.0,1.0,17.1,458.0,398.46,306.18
2018,5,28,7,45,807.5,77.0,1.0,17.95,507.5,455.89,352.42
2018,5,28,8,0,829.0,80.0,1.0,18.8,557.0,514.35,397.53
2018,5,28,8,15,845.5,82.5,1.0,19.45,604.0,569.59,438.8
2018,5,28,8,30,862.0,85.0,1.0,20.1,651.0,624.66,478.36
2018,5,28,8,45,875.5,87.0,1.05,20.75,694.5,676.76,514.9
2018,5,28,9,0,889.0,89.0,1.1,21.4,738.0,727.84,548.34
2018,5,28,9,15,896.5,92.0,1.15,22.0,776.0,774.13,577.28
2018,5,28,9,30,904.0,95.0,1.2,22.6,814.0,818.39,604.45
2018,5,28,9,45,908.5,98.0,1.3,23.15,846.0,857.93,628.92
2018,5,28,10,0,913.0,101.0,1.4,23.7,878.0,894.83,651.48
2018,5,28,10,15,919.0,102.0,1.45,24.15,905.0,928.24,671.22
2018,5,28,10,30,925.0,103.0,1.5,24.6,932.0,958.75,689.02
2018,5,28,10,45,929.5,103.5,1.6,25.05,952.0,984.31,704.33
2018,5,28,11,0,934.0,104.0,1.7,25.5,972.0,1006.61,717.63
2018,5,28,11,15,936.5,104.0,1.8,25.75,984.5,1023.1,727.91
2018,5,28,11,30,939.0,104.0,1.9,26.0,997.0,1036.08,736.11
2018,5,28,11,45,940.5,104.0,1.95,26.25,1002.5,1044.51,740.93
2018,5,28,12,0,942.0,104.0,2.0,26.5,1008.0,1049.32,743.65
2018,5,28,12,15,941.0,105.0,2.1,26.6,1006.0,1049.02,744.39
2018,5,28,12,30,940.0,106.0,2.2,26.7,1004.0,1045.09,742.99
2018,5,28,12,45,937.5,105.5,2.3,26.8,994.0,1034.55,737.52
2018,5,28,13,0,935.0,105.0,2.4,26.9,984.0,1020.47,729.9
2018,5,28,13,15,931.5,104.5,2.5,26.85,967.0,1001.94,719.89
2018,5,28,13,30,928.0,104.0,2.6,26.8,950.0,980.04,707.69
2018,5,28,13,45,923.0,103.5,2.7,26.8,926.5,953.5,692.28
2018,5,28,14,0,918.0,103.0,2.8,26.8,903.0,923.9,674.74
2018,5,28,14,15,911.0,102.0,2.8,26.65,872.5,889.16,653.31
2018,5,28,14,30,904.0,101.0,2.8,26.5,842.0,851.8,629.98
2018,5,28,14,45,894.5,99.0,2.85,26.4,805.5,809.04,602.95
2018,5,28,15,0,885.0,97.0,2.9,26.3,769.0,764.25,574.17
2018,5,28,15,15,873.5,95.5,2.9,26.3,728.0,716.76,542.62
2018,5,28,15,30,862.0,94.0,2.9,26.3,687.0,667.88,508.25
2018,5,28,15,45,847.5,91.0,2.9,25.8,641.5,614.54,470.03
2018,5,28,16,0,833.0,88.0,2.9,25.3,596.0,560.61,430.12
2018,5,28,16,15,814.0,85.0,2.9,24.9,548.0,504.02,386.67
2018,5,28,16,30,795.0,82.0,2.9,24.5,500.0,447.5,341.78
2018,5,28,16,45,770.0,78.5,2.85,24.05,449.5,388.82,293.76
2018,5,28,17,0,745.0,75.0,2.8,23.6,399.0,331.83,245.65
2018,5,28,17,15,710.5,71.0,2.75,22.85,348.5,273.6,195.98
2018,5,28,17,30,676.0,67.0,2.7,22.1,298.0,216.84,147.12
2018,5,28,17,45,627.0,61.5,2.6,21.35,248.5,161.47,100.93
2018,5,28,18,0,578.0,56.0,2.5,20.6,199.0,111.64,62.48
2018,5,28,18,15,503.5,49.0,2.45,19.7,153.0,64.92,33.61
2018,5,28,18,30,429.0,42.0,2.4,18.8,107.0,32.39,22.27
2018,5,28,18,45,310.0,32.5,2.35,17.95,70.5,25.95,15.82
2018,5,28,19,0,191.0,23.0,2.3,17.1,34.0,19.18,0.55
2018,5,28,19,15,95.5,11.5,2.35,16.55,17.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.0,1.8,11.85,7.0,0.0,0.0
2018,5,29,5,0,93.0,12.0,1.9,12.0,14.0,11.44,0.0
2018,5,29,5,15,222.5,23.5,1.95,12.4,44.5,19.22,5.22
2018,5,29,5,30,352.0,35.0,2.0,12.8,75.0,27.91,18.24
2018,5,29,5,45,440.5,42.5,2.05,13.2,117.5,32.41,22.99
2018,5,29,6,0,529.0,50.0,2.1,13.6,160.0,72.71,38.54
2018,5,29,6,15,587.0,56.0,2.1,14.2,208.5,118.78,69.43
2018,5,29,6,30,645.0,62.0,2.1,14.8,257.0,171.64,111.77
2018,5,29,6,45,685.5,66.0,2.1,15.4,308.0,226.84,159.68
2018,5,29,7,0,726.0,70.0,2.1,16.0,359.0,284.26,210.19
2018,5,29,7,15,754.5,73.5,2.1,16.65,409.5,340.93,259.84
2018,5,29,7,30,783.0,77.0,2.1,17.3,460.0,399.91,310.02
2018,5,29,7,45,804.5,80.0,2.1,18.0,509.5,457.16,357.22
2018,5,29,8,0,826.0,83.0,2.1,18.7,559.0,515.4,403.42
2018,5,29,8,15,842.0,85.5,2.1,19.25,605.5,570.19,445.62
2018,5,29,8,30,858.0,88.0,2.1,19.8,652.0,624.75,486.18
2018,5,29,8,45,870.5,90.0,2.1,20.35,695.0,675.98,522.97
2018,5,29,9,0,883.0,92.0,2.1,20.9,738.0,726.1,556.7
2018,5,29,9,15,894.5,93.5,2.15,21.3,777.0,773.62,587.75
2018,5,29,9,30,906.0,95.0,2.2,21.7,816.0,819.44,617.2
2018,5,29,9,45,915.5,94.5,2.25,22.15,849.0,859.64,642.35
2018,5,29,10,0,925.0,94.0,2.3,22.6,882.0,897.52,665.71
2018,5,29,10,15,930.5,95.0,2.35,22.9,908.5,930.82,686.23
2018,5,29,10,30,936.0,96.0,2.4,23.2,935.0,961.18,704.75
2018,5,29,10,45,939.5,97.0,2.5,23.5,955.0,986.55,720.46
2018,5,29,11,0,943.0,98.0,2.6,23.8,975.0,1008.6,734.07
2018,5,29,11,15,945.5,98.5,2.65,23.95,988.0,1025.75,744.53
2018,5,29,11,30,948.0,99.0,2.7,24.1,1001.0,1039.36,752.82
2018,5,29,11,45,948.5,100.0,2.8,24.25,1006.5,1047.9,758.48
2018,5,29,12,0,949.0,101.0,2.9,24.4,1012.0,1052.78,761.94
2018,5,29,12,15,947.5,102.0,3.05,24.35,1010.0,1052.02,762.94
2018,5,29,12,30,946.0,103.0,3.2,24.3,1008.0,1047.6,761.68
2018,5,29,12,45,942.0,104.5,3.3,24.25,998.0,1037.6,756.46
2018,5,29,13,0,938.0,106.0,3.4,24.2,988.0,1024.06,749.02
2018,5,29,13,15,935.5,105.5,3.55,24.0,972.0,1006.49,739.77
2018,5,29,13,30,933.0,105.0,3.7,23.8,956.0,985.51,728.2
2018,5,29,13,45,929.0,104.0,3.85,23.55,933.0,959.32,713.2
2018,5,29,14,0,925.0,103.0,4.0,23.3,910.0,929.99,695.92
2018,5,29,14,15,919.0,102.0,4.1,23.0,880.5,895.96,675.09
2018,5,29,14,30,913.0,101.0,4.2,22.7,851.0,859.22,652.14
2018,5,29,14,45,905.0,99.5,4.3,22.4,815.5,817.87,625.65
2018,5,29,15,0,897.0,98.0,4.4,22.1,780.0,774.36,597.23
2018,5,29,15,15,885.5,96.0,4.4,22.1,738.5,725.91,563.85
2018,5,29,15,30,874.0,94.0,4.4,22.1,697.0,676.05,527.64
2018,5,29,15,45,861.0,91.5,4.5,21.2,652.5,623.61,489.93
2018,5,29,16,0,848.0,89.0,4.6,20.3,608.0,570.41,450.13
2018,5,29,16,15,830.0,86.5,4.6,19.75,560.0,514.1,405.53
2018,5,29,16,30,812.0,84.0,4.6,19.2,512.0,457.71,359.33
2018,5,29,16,45,787.0,80.5,4.65,18.6,461.0,398.12,309.26
2018,5,29,17,0,762.0,77.0,4.7,18.0,410.0,340.19,259.0
2018,5,29,17,15,726.0,73.5,4.7,17.25,358.5,281.04,206.98
2018,5,29,17,30,690.0,70.0,4.7,16.5,307.0,223.44,155.96
2018,5,29,17,45,638.5,65.0,4.7,15.8,256.5,167.24,107.81
2018,5,29,18,0,587.0,60.0,4.7,15.1,206.0,116.87,67.95
2018,5,29,18,15,474.0,53.5,4.65,14.45,154.0,68.03,37.69
2018,5,29,18,30,361.0,47.0,4.6,13.8,102.0,36.84,26.68
2018,5,29,18,45,268.5,35.5,4.55,13.15,68.5,27.65,17.7
2018,5,29,19,0,176.0,24.0,4.5,12.5,35.0,19.05,2.05
2018,5,29,19,15,92.0,13.0,4.45,12.15,18.5,12.39,0.0
2018,5,29,19,30,8.0,2.0,4.4,11.8,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.4,11.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.85,9.2,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.9,9.3,7.0,6.67,0.0
2018,5,30,5,15,1.0,15.5,5.0,9.45,15.5,14.38,2.91
2018,5,30,5,30,0.0,24.0,5.1,9.6,24.0,22.28,13.64
2018,5,30,5,45,0.0,37.0,5.15,9.8,37.0,34.38,25.07
2018,5,30,6,0,0.0,50.0,5.2,10.0,50.0,46.23,34.3
2018,5,30,6,15,2.5,66.0,5.25,10.2,67.0,61.1,47.24
2018,5,30,6,30,5.0,82.0,5.3,10.4,84.0,76.42,60.38
2018,5,30,6,45,14.0,109.5,5.35,10.6,115.0,103.95,83.56
2018,5,30,7,0,23.0,137.0,5.4,10.8,146.0,132.81,107.7
2018,5,30,7,15,53.0,167.0,5.4,11.0,192.0,173.06,140.88
2018,5,30,7,30,83.0,197.0,5.4,11.2,238.0,217.0,177.11
2018,5,30,7,45,101.0,223.0,5.4,11.35,278.0,255.25,208.54
2018,5,30,8,0,119.0,249.0,5.4,11.5,318.0,298.2,243.51
2018,5,30,8,15,136.0,272.0,5.4,11.7,357.0,337.52,275.13
2018,5,30,8,30,153.0,295.0,5.4,11.9,396.0,378.43,307.67
2018,5,30,8,45,263.5,296.5,5.4,12.05,484.0,466.89,379.41
2018,5,30,9,0,374.0,298.0,5.4,12.2,572.0,560.76,454.27
2018,5,30,9,15,533.0,251.5,5.4,12.5,664.0,658.77,532.39
2018,5,30,9,30,692.0,205.0,5.4,12.8,756.0,764.54,614.83
2018,5,30,9,45,514.5,276.5,5.4,13.1,695.5,711.98,569.54
2018,5,30,10,0,337.0,348.0,5.4,13.4,635.0,641.23,510.47
2018,5,30,10,15,218.0,382.5,5.4,13.8,570.5,581.04,460.4
2018,5,30,10,30,99.0,417.0,5.4,14.2,506.0,497.75,392.15
2018,5,30,10,45,225.0,414.0,5.45,14.55,622.0,632.67,497.78
2018,5,30,11,0,351.0,411.0,5.5,14.9,738.0,755.99,591.48
2018,5,30,11,15,383.5,411.0,5.55,15.1,772.5,794.03,619.08
2018,5,30,11,30,416.0,411.0,5.6,15.3,807.0,838.34,651.28
2018,5,30,11,45,408.5,413.5,5.6,15.5,804.0,837.2,649.38
2018,5,30,12,0,401.0,416.0,5.6,15.7,801.0,826.82,641.25
2018,5,30,12,15,401.5,420.5,5.7,15.7,805.5,831.74,645.24
2018,5,30,12,30,402.0,425.0,5.8,15.7,810.0,834.77,647.84
2018,5,30,12,45,434.0,409.0,5.85,15.7,821.0,853.41,662.64
2018,5,30,13,0,466.0,393.0,5.9,15.7,832.0,862.66,670.77
2018,5,30,13,15,582.0,321.0,5.9,15.55,859.0,894.11,698.32
2018,5,30,13,30,698.0,249.0,5.9,15.4,886.0,920.39,721.83
2018,5,30,13,45,794.5,189.5,5.95,15.3,897.0,927.72,728.24
2018,5,30,14,0,891.0,130.0,6.0,15.2,908.0,926.6,728.76
2018,5,30,14,15,884.5,128.0,6.0,15.0,878.0,892.21,705.17
2018,5,30,14,30,878.0,126.0,6.0,14.8,848.0,855.24,679.69
2018,5,30,14,45,869.0,123.5,6.05,14.65,812.0,813.42,650.49
2018,5,30,15,0,860.0,121.0,6.1,14.5,776.0,769.6,619.48
2018,5,30,15,15,847.0,119.0,6.1,14.5,734.5,724.16,586.11
2018,5,30,15,30,834.0,117.0,6.1,14.5,693.0,674.47,547.28
2018,5,30,15,45,816.0,115.5,6.1,13.95,648.0,621.27,505.89
2018,5,30,16,0,798.0,114.0,6.1,13.4,603.0,567.88,463.17
2018,5,30,16,15,772.5,112.0,6.1,13.1,554.0,510.26,415.42
2018,5,30,16,30,747.0,110.0,6.1,12.8,505.0,452.75,366.51
2018,5,30,16,45,713.0,106.5,6.05,12.45,453.0,392.65,314.33
2018,5,30,17,0,679.0,103.0,6.0,12.1,401.0,335.31,263.34
2018,5,30,17,15,632.0,99.0,5.95,11.7,349.0,276.8,211.08
2018,5,30,17,30,585.0,95.0,5.9,11.3,297.0,223.16,163.06
2018,5,30,17,45,487.5,89.0,5.8,10.9,239.0,162.66,112.71
2018,5,30,18,0,390.0,83.0,5.7,10.5,181.0,114.75,76.04
2018,5,30,18,15,298.0,69.0,5.55,10.2,134.0,71.72,46.79
2018,5,30,18,30,206.0,55.0,5.4,9.9,87.0,44.09,33.59
2018,5,30,18,45,124.0,39.0,5.3,9.6,56.5,31.73,21.57
2018,5,30,19,0,42.0,23.0,5.2,9.3,26.0,19.87,3.73
2018,5,30,19,15,21.5,12.0,5.15,9.25,13.5,11.44,0.0
2018,5,30,19,30,1.0,1.0,5.1,9.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.05,9.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,31,4,45,10.5,5.5,4.3,9.05,6.0,0.0,0.0
2018,5,31,5,0,21.0,11.0,4.3,9.1,12.0,10.48,0.0
2018,5,31,5,15,101.0,28.0,4.35,9.25,39.0,22.99,8.53
2018,5,31,5,30,181.0,45.0,4.4,9.4,66.0,35.1,24.79
2018,5,31,5,45,281.0,58.0,4.4,9.6,108.5,44.32,33.96
2018,5,31,6,0,381.0,71.0,4.4,9.8,151.0,81.1,51.36
2018,5,31,6,15,432.5,80.5,4.4,10.05,194.5,121.04,79.49
2018,5,31,6,30,484.0,90.0,4.4,10.3,238.0,166.93,116.96
2018,5,31,6,45,547.0,95.5,4.45,10.6,291.5,219.23,161.89
2018,5,31,7,0,610.0,101.0,4.5,10.9,345.0,277.07,212.71
2018,5,31,7,15,633.0,109.0,4.45,11.25,392.0,329.87,260.26
2018,5,31,7,30,656.0,117.0,4.4,11.6,439.0,384.57,308.39
2018,5,31,7,45,708.0,115.0,4.35,11.95,495.5,444.76,359.63
2018,5,31,8,0,760.0,113.0,4.3,12.3,552.0,509.99,413.66
2018,5,31,8,15,783.0,114.5,4.3,12.65,599.5,564.99,458.37
2018,5,31,8,30,806.0,116.0,4.3,13.0,647.0,620.59,502.3
2018,5,31,8,45,824.5,117.0,4.25,13.4,691.0,672.97,542.26
2018,5,31,9,0,843.0,118.0,4.2,13.8,735.0,724.91,580.75
2018,5,31,9,15,857.0,118.0,4.25,14.05,774.0,768.67,611.42
2018,5,31,9,30,871.0,118.0,4.3,14.3,813.0,813.56,642.59
2018,5,31,9,45,882.5,118.0,4.3,14.55,847.0,854.71,670.37
2018,5,31,10,0,894.0,118.0,4.3,14.8,881.0,893.77,696.39
2018,5,31,10,15,900.5,120.0,4.35,15.0,908.5,928.05,719.35
2018,5,31,10,30,907.0,122.0,4.4,15.2,936.0,959.53,740.27
2018,5,31,10,45,912.0,122.0,4.45,15.35,956.0,984.66,756.89
2018,5,31,11,0,917.0,122.0,4.5,15.5,976.0,1006.64,771.37
2018,5,31,11,15,919.5,123.0,4.55,15.6,989.0,1023.9,782.82
2018,5,31,11,30,922.0,124.0,4.6,15.7,1002.0,1037.72,792.02
2018,5,31,11,45,923.0,124.5,4.65,15.75,1007.5,1046.08,797.75
2018,5,31,12,0,924.0,125.0,4.7,15.8,1013.0,1050.91,801.21
2018,5,31,12,15,782.5,197.0,4.7,15.8,948.0,990.17,759.24
2018,5,31,12,30,641.0,269.0,4.7,15.8,883.0,924.72,713.2
2018,5,31,12,45,752.5,212.5,4.7,15.8,926.5,972.18,747.94
2018,5,31,13,0,864.0,156.0,4.7,15.8,970.0,1000.68,767.81
2018,5,31,13,15,880.0,145.0,4.7,15.8,961.5,991.95,762.01
2018,5,31,13,30,896.0,134.0,4.7,15.8,953.0,979.26,753.81
2018,5,31,13,45,891.5,132.0,4.65,15.75,929.0,952.6,735.65
2018,5,31,14,0,887.0,130.0,4.6,15.7,905.0,922.96,715.49
2018,5,31,14,15,880.0,128.0,4.6,15.6,875.0,888.32,692.25
2018,5,31,14,30,873.0,126.0,4.6,15.5,845.0,851.15,667.06
2018,5,31,14,45,863.5,124.0,4.6,15.4,809.0,809.67,638.53
2018,5,31,15,0,854.0,122.0,4.6,15.3,773.0,769.33,610.59
2018,5,31,15,15,841.0,119.5,4.6,15.3,731.5,720.63,575.58
2018,5,31,15,30,828.0,117.0,4.6,15.3,690.0,670.75,537.56
2018,5,31,15,45,811.5,114.0,4.55,14.95,645.0,617.32,496.4
2018,5,31,16,0,795.0,111.0,4.5,14.6,600.0,563.59,453.88
2018,5,31,16,15,774.0,107.0,4.5,14.35,551.0,506.55,407.54
2018,5,31,16,30,753.0,103.0,4.5,14.1,502.0,450.24,360.4
2018,5,31,16,45,725.0,98.5,4.5,13.8,451.5,390.27,309.1
2018,5,31,17,0,697.0,94.0,4.5,13.5,401.0,333.5,259.11
2018,5,31,17,15,658.5,89.0,4.45,13.15,350.0,275.58,207.56
2018,5,31,17,30,620.0,84.0,4.4,12.8,299.0,221.51,159.13
2018,5,31,17,45,566.0,77.0,4.35,12.4,249.0,167.02,112.2
2018,5,31,18,0,512.0,70.0,4.3,12.0,199.0,118.77,73.57
2018,5,31,18,15,432.5,61.5,4.15,11.55,154.0,74.21,44.33
2018,5,31,18,30,353.0,53.0,4.0,11.1,109.0,40.57,30.35
2018,5,31,18,45,243.5,40.5,3.85,10.7,73.0,31.6,21.46
2018,5,31,19,0,134.0,28.0,3.7,10.3,37.0,22.29,5.99
2018,5,31,19,15,69.0,15.0,3.6,10.05,19.5,14.3,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.8,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,9.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,4,45,32.5,6.5,1.8,8.1,7.5,0.0,0.0
2018,6,1,5,0,65.0,13.0,1.8,8.3,15.0,12.39,0.0
2018,6,1,5,15,179.0,26.5,1.8,8.8,44.5,20.95,7.69
2018,6,1,5,30,293.0,40.0,1.8,9.3,74.0,31.11,21.43
2018,6,1,5,45,385.5,49.0,1.85,9.8,116.5,38.14,28.49
2018,6,1,6,0,478.0,58.0,1.9,10.3,159.0,76.7,44.23
2018,6,1,6,15,540.0,65.0,1.8,10.8,207.5,121.03,74.34
2018,6,1,6,30,602.0,72.0,1.7,11.3,256.0,172.68,115.84
2018,6,1,6,45,646.5,77.0,1.55,11.8,307.0,225.41,161.64
2018,6,1,7,0,691.0,82.0,1.4,12.3,358.0,282.89,212.01
2018,6,1,7,15,723.0,85.5,1.35,12.95,409.0,339.01,260.97
2018,6,1,7,30,755.0,89.0,1.3,13.6,460.0,399.18,311.76
2018,6,1,7,45,780.0,91.5,1.25,14.25,509.5,456.01,358.27
2018,6,1,8,0,805.0,94.0,1.2,14.9,559.0,514.2,403.98
2018,6,1,8,15,823.5,96.5,1.2,15.65,606.5,569.74,446.07
2018,6,1,8,30,842.0,99.0,1.2,16.4,654.0,625.38,486.62
2018,6,1,8,45,857.0,100.5,1.2,17.15,697.5,675.94,522.14
2018,6,1,9,0,872.0,102.0,1.2,17.9,741.0,726.71,555.88
2018,6,1,9,15,885.0,102.5,1.25,18.4,780.5,773.87,586.15
2018,6,1,9,30,898.0,103.0,1.3,18.9,820.0,819.48,614.93
2018,6,1,9,45,909.5,102.5,1.3,19.35,854.0,861.04,640.09
2018,6,1,10,0,921.0,102.0,1.3,19.8,888.0,900.44,663.48
2018,6,1,10,15,927.0,103.0,1.4,20.15,915.0,934.07,684.55
2018,6,1,10,30,933.0,104.0,1.5,20.5,942.0,964.8,703.73
2018,6,1,10,45,937.0,104.5,1.55,20.85,962.0,990.08,718.67
2018,6,1,11,0,941.0,105.0,1.6,21.2,982.0,1012.09,731.57
2018,6,1,11,15,943.5,105.0,1.7,21.45,994.5,1028.75,742.17
2018,6,1,11,30,946.0,105.0,1.8,21.7,1007.0,1041.89,750.65
2018,6,1,11,45,947.0,105.5,1.9,21.95,1012.5,1050.47,756.37
2018,6,1,12,0,948.0,106.0,2.0,22.2,1018.0,1055.43,759.92
2018,6,1,12,15,947.5,105.5,2.1,22.35,1015.5,1054.26,760.0
2018,6,1,12,30,947.0,105.0,2.2,22.5,1013.0,1049.44,757.89
2018,6,1,12,45,944.5,105.5,2.3,22.65,1003.5,1040.03,752.93
2018,6,1,13,0,942.0,106.0,2.4,22.8,994.0,1027.06,745.77
2018,6,1,13,15,939.0,105.0,2.55,22.85,977.0,1008.61,735.88
2018,6,1,13,30,936.0,104.0,2.7,22.9,960.0,986.74,723.69
2018,6,1,13,45,931.0,103.5,2.8,22.95,936.5,960.24,707.89
2018,6,1,14,0,926.0,103.0,2.9,23.0,913.0,930.66,689.93
2018,6,1,14,15,919.5,101.0,3.0,22.9,882.5,895.34,668.34
2018,6,1,14,30,913.0,99.0,3.1,22.8,852.0,857.35,644.67
2018,6,1,14,45,904.5,97.5,3.2,22.7,816.0,815.79,618.21
2018,6,1,15,0,896.0,96.0,3.3,22.6,780.0,772.11,589.85
2018,6,1,15,15,884.5,94.0,3.3,22.6,739.0,723.9,557.16
2018,6,1,15,30,873.0,92.0,3.3,22.6,698.0,674.27,521.77
2018,6,1,15,45,858.0,90.0,3.4,22.15,652.5,621.33,483.32
2018,6,1,16,0,843.0,88.0,3.5,21.7,607.0,567.82,443.09
2018,6,1,16,15,824.5,85.5,3.55,21.3,559.0,511.62,399.2
2018,6,1,16,30,806.0,83.0,3.6,20.9,511.0,455.45,353.81
2018,6,1,16,45,781.0,79.5,3.65,20.5,460.5,396.32,304.64
2018,6,1,17,0,756.0,76.0,3.7,20.1,410.0,338.85,255.32
2018,6,1,17,15,721.5,72.0,3.65,19.45,359.0,280.08,204.25
2018,6,1,17,30,687.0,68.0,3.6,18.8,308.0,224.63,155.53
2018,6,1,17,45,639.0,63.0,3.55,18.1,258.0,167.32,106.86
2018,6,1,18,0,591.0,58.0,3.5,17.4,208.0,117.31,67.34
2018,6,1,18,15,519.0,51.0,3.4,16.6,161.5,69.77,36.85
2018,6,1,18,30,447.0,44.0,3.3,15.8,115.0,33.82,23.9
2018,6,1,18,45,335.0,35.0,3.2,14.95,78.0,27.92,18.02
2018,6,1,19,0,223.0,26.0,3.1,14.1,41.0,21.76,6.49
2018,6,1,19,15,117.5,14.0,3.05,13.7,21.5,13.34,0.0
2018,6,1,19,30,12.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.9,12.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.5,1.4,10.75,8.0,0.0,0.0
2018,6,2,5,0,107.0,13.0,1.4,11.0,16.0,12.39,0.0
2018,6,2,5,15,241.5,24.0,1.45,11.55,47.5,19.49,6.93
2018,6,2,5,30,376.0,35.0,1.5,12.1,79.0,27.7,18.26
2018,6,2,5,45,463.5,42.5,1.55,12.7,122.5,32.24,22.95
2018,6,2,6,0,551.0,50.0,1.6,13.3,166.0,73.71,38.76
2018,6,2,6,15,607.5,55.0,1.55,13.95,215.0,119.84,69.47
2018,6,2,6,30,664.0,60.0,1.5,14.6,264.0,174.54,113.25
2018,6,2,6,45,703.5,64.0,1.4,15.25,315.0,228.37,159.83
2018,6,2,7,0,743.0,68.0,1.3,15.9,366.0,286.33,210.4
2018,6,2,7,15,771.0,71.5,1.3,16.7,417.0,343.6,259.98
2018,6,2,7,30,799.0,75.0,1.3,17.5,468.0,403.1,309.85
2018,6,2,7,45,820.0,77.5,1.3,18.35,517.5,460.31,356.18
2018,6,2,8,0,841.0,80.0,1.3,19.2,567.0,518.58,401.42
2018,6,2,8,15,857.0,82.5,1.35,19.95,614.0,573.97,443.24
2018,6,2,8,30,873.0,85.0,1.4,20.7,661.0,629.13,483.38
2018,6,2,8,45,885.5,87.0,1.45,21.45,704.0,680.94,519.79
2018,6,2,9,0,898.0,89.0,1.5,22.2,747.0,731.63,553.06
2018,6,2,9,15,903.0,93.0,1.5,22.85,784.5,777.32,581.18
2018,6,2,9,30,908.0,97.0,1.5,23.5,822.0,820.79,607.3
2018,6,2,9,45,909.0,102.5,1.55,24.1,853.5,860.04,630.89
2018,6,2,10,0,910.0,108.0,1.6,24.7,885.0,896.41,652.35
2018,6,2,10,15,916.0,108.5,1.6,25.2,911.5,929.22,670.95
2018,6,2,10,30,922.0,109.0,1.6,25.7,938.0,959.17,687.58
2018,6,2,10,45,926.5,110.0,1.6,26.2,958.5,985.19,701.61
2018,6,2,11,0,931.0,111.0,1.6,26.7,979.0,1007.99,713.6
2018,6,2,11,15,934.0,111.5,1.6,27.0,992.0,1025.5,722.88
2018,6,2,11,30,937.0,112.0,1.6,27.3,1005.0,1039.55,730.12
2018,6,2,11,45,938.5,112.0,1.6,27.6,1011.0,1048.08,734.08
2018,6,2,12,0,940.0,112.0,1.6,27.9,1017.0,1053.04,736.02
2018,6,2,12,15,941.5,110.5,1.65,28.05,1015.5,1052.89,736.2
2018,6,2,12,30,943.0,109.0,1.7,28.2,1014.0,1049.13,734.32
2018,6,2,12,45,944.0,107.0,1.75,28.4,1005.5,1040.74,729.59
2018,6,2,13,0,945.0,105.0,1.8,28.6,997.0,1028.71,722.75
2018,6,2,13,15,941.5,104.5,1.85,28.55,980.0,1010.29,712.73
2018,6,2,13,30,938.0,104.0,1.9,28.5,963.0,988.47,700.65
2018,6,2,13,45,933.5,103.0,2.0,28.5,939.5,961.93,686.0
2018,6,2,14,0,929.0,102.0,2.1,28.5,916.0,932.28,669.21
2018,6,2,14,15,922.5,101.0,2.15,28.35,886.0,897.94,649.1
2018,6,2,14,30,916.0,100.0,2.2,28.2,856.0,860.91,627.02
2018,6,2,14,45,907.0,98.5,2.3,28.05,820.0,818.92,601.72
2018,6,2,15,0,898.0,97.0,2.4,27.9,784.0,774.82,574.55
2018,6,2,15,15,887.0,95.0,2.4,27.9,743.0,726.93,543.34
2018,6,2,15,30,876.0,93.0,2.4,27.9,702.0,677.58,509.46
2018,6,2,15,45,861.0,90.5,2.5,27.35,656.0,624.05,472.32
2018,6,2,16,0,846.0,88.0,2.6,26.8,610.0,569.94,433.33
2018,6,2,16,15,826.5,85.5,2.6,26.3,561.5,513.12,390.42
2018,6,2,16,30,807.0,83.0,2.6,25.8,513.0,456.43,346.09
2018,6,2,16,45,781.5,80.0,2.6,25.3,462.5,397.57,298.6
2018,6,2,17,0,756.0,77.0,2.6,24.8,412.0,340.41,250.93
2018,6,2,17,15,722.0,73.0,2.5,23.9,361.0,281.8,201.43
2018,6,2,17,30,688.0,69.0,2.4,23.0,310.0,224.5,152.49
2018,6,2,17,45,639.5,63.5,2.3,22.1,259.5,168.49,105.91
2018,6,2,18,0,591.0,58.0,2.2,21.2,209.0,117.92,66.68
2018,6,2,18,15,518.5,51.0,2.15,20.25,162.5,70.3,36.53
2018,6,2,18,30,446.0,44.0,2.1,19.3,116.0,33.72,23.47
2018,6,2,18,45,334.5,35.0,2.05,18.35,78.5,27.81,17.71
2018,6,2,19,0,223.0,26.0,2.0,17.4,41.0,21.64,7.06
2018,6,2,19,15,117.5,14.0,2.05,16.9,21.5,13.34,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.1,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
