Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,3,4,45,49.0,6.5,1.9,11.9,8.0,0.0,0.0
2018,6,3,5,0,98.0,13.0,2.0,12.1,16.0,12.39,0.0
2018,6,3,5,15,228.0,25.0,2.0,12.45,47.5,20.43,7.73
2018,6,3,5,30,358.0,37.0,2.0,12.8,79.0,29.55,19.8
2018,6,3,5,45,445.5,44.5,2.0,13.2,122.0,33.97,24.42
2018,6,3,6,0,533.0,52.0,2.0,13.6,165.0,74.27,39.82
2018,6,3,6,15,590.5,57.5,1.9,14.2,213.5,119.87,70.21
2018,6,3,6,30,648.0,63.0,1.8,14.8,262.0,172.17,111.95
2018,6,3,6,45,688.0,67.0,1.75,15.4,312.5,227.28,159.6
2018,6,3,7,0,728.0,71.0,1.7,16.0,363.0,284.46,209.67
2018,6,3,7,15,757.0,74.5,1.7,16.65,414.0,341.21,259.12
2018,6,3,7,30,786.0,78.0,1.7,17.3,465.0,400.32,309.12
2018,6,3,7,45,807.5,81.0,1.75,18.0,514.5,457.54,356.16
2018,6,3,8,0,829.0,84.0,1.8,18.7,564.0,515.72,402.25
2018,6,3,8,15,845.5,86.5,1.8,19.25,611.0,570.9,444.51
2018,6,3,8,30,862.0,89.0,1.8,19.8,658.0,625.79,485.05
2018,6,3,8,45,874.5,91.0,1.8,20.4,701.0,677.08,521.54
2018,6,3,9,0,887.0,93.0,1.8,21.0,744.0,727.28,555.08
2018,6,3,9,15,896.5,94.5,1.8,21.45,782.0,773.37,584.4
2018,6,3,9,30,906.0,96.0,1.8,21.9,820.0,817.62,611.98
2018,6,3,9,45,913.0,98.0,1.85,22.4,853.0,858.24,637.07
2018,6,3,10,0,920.0,100.0,1.9,22.9,886.0,896.39,660.27
2018,6,3,10,15,925.5,101.5,1.95,23.3,913.0,930.06,680.58
2018,6,3,10,30,931.0,103.0,2.0,23.7,940.0,960.81,698.9
2018,6,3,10,45,926.5,108.5,2.05,24.1,957.0,983.13,711.75
2018,6,3,11,0,922.0,114.0,2.1,24.5,974.0,1001.84,722.38
2018,6,3,11,15,909.0,125.0,2.15,24.75,982.5,1014.09,729.41
2018,6,3,11,30,896.0,136.0,2.2,25.0,991.0,1022.42,734.1
2018,6,3,11,45,905.5,131.0,2.3,25.25,999.0,1033.71,741.35
2018,6,3,12,0,915.0,126.0,2.4,25.5,1007.0,1041.62,746.51
2018,6,3,12,15,898.0,137.0,2.5,25.45,1000.5,1035.38,743.7
2018,6,3,12,30,881.0,148.0,2.6,25.4,994.0,1025.68,738.87
2018,6,3,12,45,861.0,158.5,2.7,25.4,978.5,1009.28,729.65
2018,6,3,13,0,841.0,169.0,2.8,25.4,963.0,999.07,724.47
2018,6,3,13,15,795.0,194.5,2.9,25.25,934.5,966.97,705.42
2018,6,3,13,30,749.0,220.0,3.0,25.1,906.0,938.44,688.68
2018,6,3,13,45,726.5,228.0,3.05,25.0,879.5,907.68,669.76
2018,6,3,14,0,704.0,236.0,3.1,24.9,853.0,875.15,649.29
2018,6,3,14,15,687.0,234.0,3.2,24.65,819.5,836.15,624.47
2018,6,3,14,30,670.0,232.0,3.3,24.4,786.0,795.8,598.27
2018,6,3,14,45,755.0,178.0,3.35,24.2,776.5,783.81,593.55
2018,6,3,15,0,840.0,124.0,3.4,24.0,767.0,761.38,579.73
2018,6,3,15,15,855.0,109.0,3.4,24.0,733.5,718.47,550.69
2018,6,3,15,30,870.0,94.0,3.4,24.0,700.0,674.95,519.73
2018,6,3,15,45,856.0,91.5,3.5,23.35,655.0,622.37,482.07
2018,6,3,16,0,842.0,89.0,3.6,22.7,610.0,569.12,442.57
2018,6,3,16,15,817.0,86.5,3.6,22.2,558.5,509.72,396.51
2018,6,3,16,30,792.0,84.0,3.6,21.7,507.0,451.04,349.5
2018,6,3,16,45,777.0,78.0,3.6,21.25,459.0,394.35,302.37
2018,6,3,17,0,762.0,72.0,3.6,20.8,411.0,338.26,254.16
2018,6,3,17,15,732.5,69.0,3.55,20.1,362.5,281.64,204.82
2018,6,3,17,30,703.0,66.0,3.5,19.4,314.0,227.73,157.25
2018,6,3,17,45,655.0,60.5,3.5,18.7,262.5,171.16,109.17
2018,6,3,18,0,607.0,55.0,3.5,18.0,211.0,117.7,66.74
2018,6,3,18,15,538.0,49.5,3.45,17.25,165.5,70.66,36.5
2018,6,3,18,30,469.0,44.0,3.4,16.5,120.0,33.65,23.73
2018,6,3,18,45,361.0,35.0,3.3,15.7,82.0,27.74,17.92
2018,6,3,19,0,253.0,26.0,3.2,14.9,44.0,21.55,7.79
2018,6,3,19,15,134.5,14.0,3.25,14.5,23.0,13.34,0.0
2018,6,3,19,30,16.0,2.0,3.3,14.1,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,3.35,13.65,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,4,45,57.0,7.0,3.7,10.75,8.5,0.0,0.0
2018,6,4,5,0,114.0,14.0,3.8,10.9,17.0,13.34,0.0
2018,6,4,5,15,252.0,25.0,3.9,11.3,49.5,20.4,7.97
2018,6,4,5,30,390.0,36.0,4.0,11.7,82.0,28.58,19.06
2018,6,4,5,45,477.0,42.5,4.05,12.1,125.5,32.19,22.94
2018,6,4,6,0,564.0,49.0,4.1,12.5,169.0,73.27,38.16
2018,6,4,6,15,620.0,54.0,4.2,13.1,218.0,120.02,69.47
2018,6,4,6,30,676.0,59.0,4.3,13.7,267.0,175.23,114.2
2018,6,4,6,45,714.0,63.0,4.35,14.3,318.0,229.31,161.97
2018,6,4,7,0,752.0,67.0,4.4,14.9,369.0,287.34,214.02
2018,6,4,7,15,779.5,70.0,4.4,15.4,420.0,344.36,265.25
2018,6,4,7,30,807.0,73.0,4.4,15.9,471.0,403.55,317.1
2018,6,4,7,45,828.0,76.0,4.45,16.4,521.0,462.24,367.2
2018,6,4,8,0,849.0,79.0,4.5,16.9,571.0,520.76,415.63
2018,6,4,8,15,865.0,81.5,4.5,17.25,618.5,576.5,460.54
2018,6,4,8,30,881.0,84.0,4.5,17.6,666.0,632.0,503.87
2018,6,4,8,45,893.0,86.5,4.5,18.0,709.5,684.31,543.44
2018,6,4,9,0,905.0,89.0,4.5,18.4,753.0,735.45,579.79
2018,6,4,9,15,910.5,92.5,4.5,18.6,790.5,781.29,611.27
2018,6,4,9,30,916.0,96.0,4.5,18.8,828.0,824.93,640.81
2018,6,4,9,45,917.5,101.5,4.5,19.0,860.0,864.88,667.39
2018,6,4,10,0,919.0,107.0,4.5,19.2,892.0,901.97,691.73
2018,6,4,10,15,925.5,107.5,4.55,19.25,919.0,935.5,714.23
2018,6,4,10,30,932.0,108.0,4.6,19.3,946.0,966.18,734.7
2018,6,4,10,45,937.5,108.0,4.65,19.35,967.0,992.39,752.1
2018,6,4,11,0,943.0,108.0,4.7,19.4,988.0,1015.4,767.35
2018,6,4,11,15,946.0,108.5,4.8,19.35,1001.5,1033.14,779.85
2018,6,4,11,30,949.0,109.0,4.9,19.3,1015.0,1047.38,790.1
2018,6,4,11,45,951.0,108.5,4.95,19.25,1021.0,1056.07,796.28
2018,6,4,12,0,953.0,108.0,5.0,19.2,1027.0,1061.14,800.15
2018,6,4,12,15,952.5,109.0,5.05,19.1,1025.5,1061.59,801.17
2018,6,4,12,30,952.0,110.0,5.1,19.0,1024.0,1058.39,799.86
2018,6,4,12,45,890.0,148.0,5.15,18.95,996.0,1027.42,779.5
2018,6,4,13,0,828.0,186.0,5.2,18.9,968.0,1003.11,763.82
2018,6,4,13,15,813.5,190.5,5.2,18.8,948.0,980.54,749.06
2018,6,4,13,30,799.0,195.0,5.2,18.7,928.0,955.29,732.43
2018,6,4,13,45,808.5,182.5,5.2,18.65,908.0,932.97,717.71
2018,6,4,14,0,818.0,170.0,5.2,18.6,888.0,907.16,700.5
2018,6,4,14,15,815.5,163.5,5.2,18.45,859.0,873.53,677.96
2018,6,4,14,30,813.0,157.0,5.2,18.3,830.0,837.29,653.44
2018,6,4,14,45,758.0,173.0,5.25,18.15,779.0,781.29,614.51
2018,6,4,15,0,703.0,189.0,5.3,18.0,728.0,724.7,572.68
2018,6,4,15,15,784.5,145.0,5.3,18.0,716.5,706.9,561.38
2018,6,4,15,30,866.0,101.0,5.3,18.0,705.0,679.59,542.03
2018,6,4,15,45,860.0,95.5,5.3,17.5,662.0,629.2,503.68
2018,6,4,16,0,854.0,90.0,5.3,17.0,619.0,577.37,463.1
2018,6,4,16,15,792.0,97.5,5.25,16.6,557.5,508.26,407.21
2018,6,4,16,30,730.0,105.0,5.2,16.2,496.0,442.37,352.75
2018,6,4,16,45,644.0,112.0,5.2,15.8,432.0,372.3,294.25
2018,6,4,17,0,558.0,119.0,5.2,15.4,368.0,310.56,241.98
2018,6,4,17,15,586.5,99.5,5.15,14.95,333.0,266.52,201.38
2018,6,4,17,30,615.0,80.0,5.1,14.5,298.0,218.85,156.64
2018,6,4,17,45,522.0,75.5,5.05,14.0,240.0,160.06,107.85
2018,6,4,18,0,429.0,71.0,5.0,13.5,182.0,112.03,71.02
2018,6,4,18,15,389.5,58.5,4.9,13.05,143.0,70.75,41.92
2018,6,4,18,30,350.0,46.0,4.8,12.6,104.0,35.2,25.52
2018,6,4,18,45,291.5,37.0,4.65,12.1,74.5,29.48,19.76
2018,6,4,19,0,233.0,28.0,4.5,11.6,45.0,23.46,9.79
2018,6,4,19,15,123.0,15.0,4.45,11.3,23.5,14.3,0.0
2018,6,4,19,30,13.0,2.0,4.4,11.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.35,10.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,4,45,34.0,7.0,3.8,8.95,8.0,0.0,0.0
2018,6,5,5,0,68.0,14.0,3.9,9.1,16.0,13.34,0.0
2018,6,5,5,15,182.5,28.5,3.95,9.45,47.0,22.54,9.71
2018,6,5,5,30,297.0,43.0,4.0,9.8,78.0,33.48,23.49
2018,6,5,5,45,388.5,53.0,4.05,10.1,121.5,41.75,31.67
2018,6,5,6,0,480.0,63.0,4.1,10.4,165.0,80.82,47.83
2018,6,5,6,15,541.0,69.5,4.1,10.85,213.5,124.48,77.39
2018,6,5,6,30,602.0,76.0,4.1,11.3,262.0,175.39,118.48
2018,6,5,6,45,644.0,82.0,4.05,11.7,313.0,228.31,165.03
2018,6,5,7,0,686.0,88.0,4.0,12.1,364.0,285.71,216.31
2018,6,5,7,15,718.5,92.5,3.95,12.5,415.5,342.57,267.15
2018,6,5,7,30,751.0,97.0,3.9,12.9,467.0,402.25,319.26
2018,6,5,7,45,776.0,100.0,3.8,13.3,517.0,460.66,368.98
2018,6,5,8,0,801.0,103.0,3.7,13.7,567.0,519.06,417.13
2018,6,5,8,15,820.0,106.0,3.6,14.1,615.0,575.13,461.91
2018,6,5,8,30,839.0,109.0,3.5,14.5,663.0,631.36,505.32
2018,6,5,8,45,854.0,110.0,3.4,14.85,706.0,682.8,543.89
2018,6,5,9,0,869.0,111.0,3.3,15.2,749.0,731.2,578.84
2018,6,5,9,15,885.0,110.0,3.25,15.55,789.0,779.0,611.05
2018,6,5,9,30,901.0,109.0,3.2,15.9,829.0,825.48,641.76
2018,6,5,9,45,916.5,106.0,3.15,16.2,864.5,867.96,669.28
2018,6,5,10,0,932.0,103.0,3.1,16.5,900.0,908.53,695.1
2018,6,5,10,15,938.0,104.0,3.15,16.75,927.0,942.51,716.94
2018,6,5,10,30,944.0,105.0,3.2,17.0,954.0,973.57,736.73
2018,6,5,10,45,942.0,109.0,3.2,17.25,972.0,997.06,750.96
2018,6,5,11,0,940.0,113.0,3.2,17.5,990.0,1017.0,762.85
2018,6,5,11,15,914.5,130.5,3.25,17.6,993.5,1023.84,766.91
2018,6,5,11,30,889.0,148.0,3.3,17.7,997.0,1026.24,768.23
2018,6,5,11,45,925.5,126.0,3.4,17.8,1014.5,1047.74,782.84
2018,6,5,12,0,962.0,104.0,3.5,17.9,1032.0,1065.69,794.98
2018,6,5,12,15,957.5,107.0,3.55,17.85,1029.0,1064.21,794.39
2018,6,5,12,30,953.0,110.0,3.6,17.8,1026.0,1059.07,791.66
2018,6,5,12,45,946.5,113.0,3.7,17.75,1015.5,1048.38,785.72
2018,6,5,13,0,940.0,116.0,3.8,17.7,1005.0,1034.2,777.52
2018,6,5,13,15,937.5,115.0,3.85,17.6,988.5,1016.48,766.79
2018,6,5,13,30,935.0,114.0,3.9,17.5,972.0,995.35,753.78
2018,6,5,13,45,919.5,118.5,4.0,17.4,944.5,964.48,734.38
2018,6,5,14,0,904.0,123.0,4.1,17.3,917.0,931.05,713.1
2018,6,5,14,15,898.0,120.5,4.1,17.1,887.0,896.56,690.65
2018,6,5,14,30,892.0,118.0,4.1,16.9,857.0,859.43,666.14
2018,6,5,14,45,896.5,109.5,4.15,16.75,825.0,822.19,641.45
2018,6,5,15,0,901.0,101.0,4.2,16.6,793.0,781.83,614.23
2018,6,5,15,15,889.5,99.5,4.2,16.6,752.0,734.12,580.78
2018,6,5,15,30,878.0,98.0,4.2,16.6,711.0,684.97,544.49
2018,6,5,15,45,864.5,94.5,4.2,16.1,665.5,631.42,504.18
2018,6,5,16,0,851.0,91.0,4.2,15.6,620.0,577.15,462.1
2018,6,5,16,15,833.0,88.0,4.2,15.3,571.5,520.49,416.43
2018,6,5,16,30,815.0,85.0,4.2,15.0,523.0,463.76,369.22
2018,6,5,16,45,790.0,81.5,4.15,14.7,472.0,404.26,318.3
2018,6,5,17,0,765.0,78.0,4.1,14.4,421.0,346.39,267.33
2018,6,5,17,15,730.0,74.5,4.1,14.0,369.5,287.49,214.86
2018,6,5,17,30,695.0,71.0,4.1,13.6,318.0,229.95,163.22
2018,6,5,17,45,646.0,66.0,4.1,13.2,267.5,173.85,114.33
2018,6,5,18,0,597.0,61.0,4.1,12.8,217.0,123.23,73.21
2018,6,5,18,15,524.0,54.0,4.0,12.35,169.5,75.07,41.08
2018,6,5,18,30,451.0,47.0,3.9,11.9,122.0,36.17,26.48
2018,6,5,18,45,340.0,37.5,3.75,11.45,83.5,29.91,20.25
2018,6,5,19,0,229.0,28.0,3.6,11.0,45.0,23.34,10.29
2018,6,5,19,15,121.0,15.0,3.6,10.7,23.5,14.3,0.0
2018,6,5,19,30,13.0,2.0,3.6,10.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.55,10.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,6,4,45,22.5,6.5,3.25,9.45,7.0,0.0,0.0
2018,6,6,5,0,45.0,13.0,3.3,9.6,14.0,12.39,0.0
2018,6,6,5,15,135.0,27.5,3.35,9.85,41.5,21.67,9.27
2018,6,6,5,30,225.0,42.0,3.4,10.1,69.0,32.57,22.7
2018,6,6,5,45,260.5,55.5,3.5,10.35,100.5,42.15,32.01
2018,6,6,6,0,296.0,69.0,3.6,10.6,132.0,73.65,47.85
2018,6,6,6,15,332.5,82.5,3.6,10.85,171.0,109.92,74.23
2018,6,6,6,30,369.0,96.0,3.6,11.1,210.0,150.54,107.53
2018,6,6,6,45,420.0,107.5,3.65,11.35,259.5,197.04,147.06
2018,6,6,7,0,471.0,119.0,3.7,11.6,309.0,249.26,192.27
2018,6,6,7,15,492.5,132.5,3.7,11.95,354.5,298.46,235.6
2018,6,6,7,30,514.0,146.0,3.7,12.3,400.0,349.64,279.74
2018,6,6,7,45,558.5,151.5,3.75,12.6,453.5,405.68,326.85
2018,6,6,8,0,603.0,157.0,3.8,12.9,507.0,467.87,377.85
2018,6,6,8,15,690.5,142.0,3.8,13.25,574.0,535.96,432.73
2018,6,6,8,30,778.0,127.0,3.8,13.6,641.0,610.97,491.83
2018,6,6,8,45,685.5,172.0,3.8,13.95,647.0,631.98,506.13
2018,6,6,9,0,593.0,217.0,3.8,14.3,653.0,642.39,511.75
2018,6,6,9,15,597.5,232.5,3.85,14.6,691.0,687.47,544.73
2018,6,6,9,30,602.0,248.0,3.9,14.9,729.0,731.17,575.86
2018,6,6,9,45,678.0,222.0,3.95,15.2,785.0,792.4,621.27
2018,6,6,10,0,754.0,196.0,4.0,15.5,841.0,855.69,666.25
2018,6,6,10,15,754.5,203.5,4.05,15.7,866.0,887.25,687.1
2018,6,6,10,30,755.0,211.0,4.1,15.9,891.0,916.16,706.22
2018,6,6,10,45,788.0,195.0,4.2,16.1,918.5,944.48,725.15
2018,6,6,11,0,821.0,179.0,4.3,16.3,946.0,975.81,746.08
2018,6,6,11,15,860.0,157.5,4.4,16.4,970.5,996.58,760.34
2018,6,6,11,30,899.0,136.0,4.5,16.5,995.0,1023.99,779.31
2018,6,6,11,45,901.0,136.0,4.55,16.6,1001.0,1032.85,785.1
2018,6,6,12,0,903.0,136.0,4.6,16.7,1007.0,1038.3,788.82
2018,6,6,12,15,896.5,140.0,4.65,16.75,1003.5,1035.76,787.35
2018,6,6,12,30,890.0,144.0,4.7,16.8,1000.0,1029.81,783.72
2018,6,6,12,45,880.5,148.5,4.75,16.85,988.5,1018.07,776.21
2018,6,6,13,0,871.0,153.0,4.8,16.9,977.0,1003.14,766.62
2018,6,6,13,15,867.0,152.0,4.8,16.85,960.5,985.14,754.84
2018,6,6,13,30,863.0,151.0,4.8,16.8,944.0,964.03,740.95
2018,6,6,13,45,857.5,150.0,4.85,16.75,921.0,938.53,724.39
2018,6,6,14,0,852.0,149.0,4.9,16.7,898.0,916.41,710.19
2018,6,6,14,15,844.0,147.5,4.9,16.5,868.5,882.18,687.34
2018,6,6,14,30,836.0,146.0,4.9,16.3,839.0,845.57,662.68
2018,6,6,14,45,825.5,143.0,4.9,16.15,803.0,803.32,633.58
2018,6,6,15,0,815.0,140.0,4.9,16.0,767.0,759.31,602.9
2018,6,6,15,15,801.0,137.5,4.9,16.0,726.5,711.77,567.88
2018,6,6,15,30,787.0,135.0,4.9,16.0,686.0,663.23,530.82
2018,6,6,15,45,768.0,132.0,4.95,15.5,640.5,610.38,490.71
2018,6,6,16,0,749.0,129.0,5.0,15.0,595.0,557.13,449.12
2018,6,6,16,15,723.5,125.5,5.0,14.65,546.5,500.42,403.2
2018,6,6,16,30,698.0,122.0,5.0,14.3,498.0,444.98,357.04
2018,6,6,16,45,666.0,117.5,5.0,13.9,448.0,387.49,308.13
2018,6,6,17,0,634.0,113.0,5.0,13.5,398.0,332.58,260.21
2018,6,6,17,15,591.5,107.5,4.95,13.1,348.0,276.51,210.83
2018,6,6,17,30,549.0,102.0,4.9,12.7,298.0,224.82,165.06
2018,6,6,17,45,491.5,94.0,4.8,12.25,249.0,171.15,119.25
2018,6,6,18,0,434.0,86.0,4.7,11.8,200.0,125.52,82.67
2018,6,6,18,15,358.5,74.5,4.6,11.5,155.5,82.44,52.91
2018,6,6,18,30,283.0,63.0,4.5,11.2,111.0,48.2,37.24
2018,6,6,18,45,187.5,47.0,4.35,10.9,74.5,36.57,26.11
2018,6,6,19,0,92.0,31.0,4.2,10.6,38.0,25.33,12.16
2018,6,6,19,15,48.0,17.0,4.15,10.45,20.5,16.2,0.0
2018,6,6,19,30,4.0,3.0,4.1,10.3,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.1,10.2,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.5,3.55,9.2,7.0,0.0,0.0
2018,6,7,5,0,30.0,13.0,3.6,9.3,14.0,12.39,0.0
2018,6,7,5,15,108.0,30.5,3.7,9.6,42.0,24.95,11.69
2018,6,7,5,30,186.0,48.0,3.8,9.9,70.0,38.59,27.96
2018,6,7,5,45,253.5,61.5,3.9,10.2,107.0,46.92,36.27
2018,6,7,6,0,321.0,75.0,4.0,10.5,144.0,79.95,52.47
2018,6,7,6,15,308.0,92.0,4.05,10.9,172.0,114.97,79.63
2018,6,7,6,30,295.0,109.0,4.1,11.3,200.0,149.1,109.44
2018,6,7,6,45,281.5,130.5,4.15,11.7,230.0,184.47,141.37
2018,6,7,7,0,268.0,152.0,4.2,12.1,260.0,218.38,171.9
2018,6,7,7,15,392.0,151.0,4.15,12.45,332.5,279.81,221.93
2018,6,7,7,30,516.0,150.0,4.1,12.8,405.0,353.79,282.85
2018,6,7,7,45,591.0,147.0,4.05,13.2,467.5,418.19,336.2
2018,6,7,8,0,666.0,144.0,4.0,13.6,530.0,487.42,392.59
2018,6,7,8,15,700.0,145.5,3.95,13.95,581.0,544.21,438.08
2018,6,7,8,30,734.0,147.0,3.9,14.3,632.0,602.87,483.84
2018,6,7,8,45,767.0,144.5,3.9,14.7,681.0,658.41,526.2
2018,6,7,9,0,800.0,142.0,3.9,15.1,730.0,714.28,567.8
2018,6,7,9,15,819.5,141.0,3.95,15.4,770.5,762.49,602.55
2018,6,7,9,30,839.0,140.0,4.0,15.7,811.0,809.83,635.05
2018,6,7,9,45,857.0,137.0,4.05,16.0,846.5,852.76,664.0
2018,6,7,10,0,875.0,134.0,4.1,16.3,882.0,889.1,688.01
2018,6,7,10,15,883.0,135.0,4.2,16.45,910.0,923.22,710.99
2018,6,7,10,30,891.0,136.0,4.3,16.6,938.0,954.7,731.99
2018,6,7,10,45,897.0,136.5,4.4,16.8,959.0,981.02,749.61
2018,6,7,11,0,903.0,137.0,4.5,17.0,980.0,1004.29,765.2
2018,6,7,11,15,908.5,135.5,4.55,17.1,994.0,1021.96,776.85
2018,6,7,11,30,914.0,134.0,4.6,17.2,1008.0,1036.34,786.36
2018,6,7,11,45,918.0,133.0,4.6,17.3,1015.0,1046.36,792.54
2018,6,7,12,0,922.0,132.0,4.6,17.4,1022.0,1052.93,796.5
2018,6,7,12,15,921.5,132.0,4.65,17.45,1020.0,1052.5,796.49
2018,6,7,12,30,921.0,132.0,4.7,17.5,1018.0,1048.57,794.25
2018,6,7,12,45,918.5,132.5,4.7,17.55,1009.0,1039.66,788.28
2018,6,7,13,0,916.0,133.0,4.7,17.6,1000.0,1027.3,780.09
2018,6,7,13,15,914.5,131.5,4.7,17.6,984.5,1010.55,769.14
2018,6,7,13,30,913.0,130.0,4.7,17.6,969.0,990.44,755.96
2018,6,7,13,45,910.0,127.5,4.7,17.65,946.0,964.67,738.77
2018,6,7,14,0,907.0,125.0,4.7,17.7,923.0,935.79,719.43
2018,6,7,14,15,902.0,122.0,4.7,17.6,893.5,901.7,696.78
2018,6,7,14,30,897.0,119.0,4.7,17.5,864.0,864.89,672.08
2018,6,7,14,45,889.5,116.5,4.7,17.45,828.5,824.05,644.16
2018,6,7,15,0,882.0,114.0,4.7,17.4,793.0,781.02,614.42
2018,6,7,15,15,870.0,111.5,4.7,17.4,751.5,732.84,580.46
2018,6,7,15,30,858.0,109.0,4.7,17.4,710.0,684.97,544.52
2018,6,7,15,45,844.5,105.5,4.65,17.0,665.0,631.88,504.13
2018,6,7,16,0,831.0,102.0,4.6,16.6,620.0,578.12,462.1
2018,6,7,16,15,813.5,97.5,4.55,16.3,571.5,520.9,415.96
2018,6,7,16,30,796.0,93.0,4.5,16.0,523.0,463.97,368.67
2018,6,7,16,45,770.5,89.5,4.45,15.65,472.5,405.3,318.69
2018,6,7,17,0,745.0,86.0,4.4,15.3,422.0,348.34,268.77
2018,6,7,17,15,709.0,81.5,4.35,14.85,370.0,287.43,215.01
2018,6,7,17,30,673.0,77.0,4.3,14.4,318.0,231.61,165.11
2018,6,7,17,45,623.5,71.0,4.25,13.9,267.5,175.7,116.65
2018,6,7,18,0,574.0,65.0,4.2,13.4,217.0,125.35,75.79
2018,6,7,18,15,501.0,57.5,4.0,12.9,170.0,77.98,43.88
2018,6,7,18,30,428.0,50.0,3.8,12.4,123.0,39.38,29.3
2018,6,7,18,45,319.5,40.0,3.65,11.9,84.5,32.11,22.2
2018,6,7,19,0,211.0,30.0,3.5,11.4,46.0,23.73,11.39
2018,6,7,19,15,114.0,17.0,3.45,11.1,25.0,16.2,0.0
2018,6,7,19,30,17.0,4.0,3.4,10.8,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,3.4,10.5,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,8,4,45,46.0,7.5,2.7,9.25,9.0,0.0,0.0
2018,6,8,5,0,92.0,15.0,2.8,9.5,18.0,14.3,0.0
2018,6,8,5,15,204.0,27.5,2.85,9.95,48.0,21.7,9.53
2018,6,8,5,30,316.0,40.0,2.9,10.4,78.0,32.25,22.43
2018,6,8,5,45,400.5,49.5,2.95,10.9,120.5,38.35,28.58
2018,6,8,6,0,485.0,59.0,3.0,11.4,163.0,76.71,44.15
2018,6,8,6,15,543.0,66.0,3.0,11.9,211.0,120.67,73.75
2018,6,8,6,30,601.0,73.0,3.0,12.4,259.0,171.46,114.52
2018,6,8,6,45,642.5,78.5,2.95,12.9,309.5,223.58,159.98
2018,6,8,7,0,684.0,84.0,2.9,13.4,360.0,280.11,210.04
2018,6,8,7,15,715.0,88.5,2.9,14.0,410.5,336.16,259.59
2018,6,8,7,30,746.0,93.0,2.9,14.6,461.0,396.29,311.28
2018,6,8,7,45,769.5,96.0,2.9,15.2,510.0,452.21,358.29
2018,6,8,8,0,793.0,99.0,2.9,15.8,559.0,509.38,404.72
2018,6,8,8,15,810.5,102.0,2.9,16.35,605.5,564.09,447.82
2018,6,8,8,30,828.0,105.0,2.9,16.9,652.0,618.85,489.52
2018,6,8,8,45,842.5,106.5,2.9,17.45,695.0,669.87,527.19
2018,6,8,9,0,857.0,108.0,2.9,18.0,738.0,718.01,561.47
2018,6,8,9,15,867.0,110.0,2.95,18.45,776.0,763.73,592.06
2018,6,8,9,30,877.0,112.0,3.0,18.9,814.0,807.75,621.03
2018,6,8,9,45,885.0,113.5,3.0,19.35,846.5,847.68,646.47
2018,6,8,10,0,893.0,115.0,3.0,19.8,879.0,885.32,670.03
2018,6,8,10,15,899.5,116.0,3.05,20.15,906.0,918.64,691.02
2018,6,8,10,30,906.0,117.0,3.1,20.5,933.0,949.2,710.05
2018,6,8,10,45,911.5,116.0,3.15,20.85,952.5,973.92,725.11
2018,6,8,11,0,917.0,115.0,3.2,21.2,972.0,995.54,738.12
2018,6,8,11,15,920.5,115.0,3.3,21.45,985.0,1012.98,749.1
2018,6,8,11,30,924.0,115.0,3.4,21.7,998.0,1027.05,757.94
2018,6,8,11,45,926.0,114.5,3.5,21.95,1004.0,1035.69,763.32
2018,6,8,12,0,928.0,114.0,3.6,22.2,1010.0,1040.83,766.53
2018,6,8,12,15,925.5,115.0,3.7,22.25,1007.5,1039.45,766.17
2018,6,8,12,30,923.0,116.0,3.8,22.3,1005.0,1034.56,763.63
2018,6,8,12,45,918.0,118.0,3.9,22.3,995.0,1024.72,758.06
2018,6,8,13,0,913.0,120.0,4.0,22.3,985.0,1011.48,750.33
2018,6,8,13,15,910.5,118.5,4.1,22.25,968.5,993.86,739.85
2018,6,8,13,30,908.0,117.0,4.2,22.2,952.0,972.92,727.15
2018,6,8,13,45,904.5,114.5,4.3,22.1,929.0,946.84,711.08
2018,6,8,14,0,901.0,112.0,4.4,22.0,906.0,917.7,692.84
2018,6,8,14,15,895.5,110.0,4.45,21.85,877.0,884.4,671.54
2018,6,8,14,30,890.0,108.0,4.5,21.7,848.0,848.44,648.33
2018,6,8,14,45,883.5,105.5,4.6,21.5,813.5,808.7,622.62
2018,6,8,15,0,877.0,103.0,4.7,21.3,779.0,766.73,594.92
2018,6,8,15,15,865.5,101.0,4.7,21.3,738.5,719.69,562.17
2018,6,8,15,30,854.0,99.0,4.7,21.3,698.0,671.26,526.64
2018,6,8,15,45,842.0,95.5,4.75,20.65,654.0,619.91,488.85
2018,6,8,16,0,830.0,92.0,4.8,20.0,610.0,568.1,449.41
2018,6,8,16,15,816.5,87.0,4.75,19.55,563.0,512.61,405.23
2018,6,8,16,30,803.0,82.0,4.7,19.1,516.0,456.99,359.53
2018,6,8,16,45,782.5,77.5,4.65,18.65,467.0,399.12,310.62
2018,6,8,17,0,762.0,73.0,4.6,18.2,418.0,342.41,261.22
2018,6,8,17,15,733.0,69.0,4.45,17.65,368.0,285.06,210.43
2018,6,8,17,30,704.0,65.0,4.3,17.1,318.0,230.35,161.43
2018,6,8,17,45,664.5,59.5,4.2,16.5,269.0,175.21,113.43
2018,6,8,18,0,625.0,54.0,4.1,15.9,220.0,124.45,72.04
2018,6,8,18,15,561.0,48.0,3.9,15.35,173.5,73.78,37.71
2018,6,8,18,30,497.0,42.0,3.7,14.8,127.0,32.88,23.32
2018,6,8,18,45,396.0,34.5,3.55,14.2,88.5,26.87,17.51
2018,6,8,19,0,295.0,27.0,3.4,13.6,50.0,22.08,10.4
2018,6,8,19,15,166.5,16.5,3.35,13.3,27.5,15.73,0.0
2018,6,8,19,30,38.0,6.0,3.3,13.0,5.0,0.0,0.0
2018,6,8,19,45,19.0,3.0,3.3,12.65,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,5.0,3.2,10.9,5.0,0.0,0.0
2018,6,9,5,0,8.0,10.0,3.4,11.0,10.0,9.53,0.0
2018,6,9,5,15,4.0,21.0,3.55,11.15,21.0,19.44,7.95
2018,6,9,5,30,0.0,32.0,3.7,11.3,32.0,29.48,19.93
2018,6,9,5,45,1.5,48.0,3.85,11.5,48.5,43.58,33.13
2018,6,9,6,0,3.0,64.0,4.0,11.7,65.0,58.31,44.34
2018,6,9,6,15,85.0,84.0,4.1,11.85,110.5,84.38,63.19
2018,6,9,6,30,167.0,104.0,4.2,12.0,156.0,121.91,91.7
2018,6,9,6,45,209.0,128.5,4.25,12.1,205.0,165.31,127.73
2018,6,9,7,0,251.0,153.0,4.3,12.2,254.0,213.86,168.55
2018,6,9,7,15,300.5,168.0,4.3,12.35,305.0,261.41,208.52
2018,6,9,7,30,350.0,183.0,4.3,12.5,356.0,314.27,252.8
2018,6,9,7,45,405.5,189.5,4.3,12.6,410.0,369.43,298.68
2018,6,9,8,0,461.0,196.0,4.3,12.7,464.0,428.07,346.86
2018,6,9,8,15,496.0,202.0,4.35,12.95,511.5,479.54,388.53
2018,6,9,8,30,531.0,208.0,4.4,13.2,559.0,533.44,431.35
2018,6,9,8,45,522.5,228.0,4.4,13.45,592.5,574.14,462.34
2018,6,9,9,0,514.0,248.0,4.4,13.7,626.0,612.86,491.11
2018,6,9,9,15,468.5,283.0,4.45,14.1,641.0,636.28,506.74
2018,6,9,9,30,423.0,318.0,4.5,14.5,656.0,654.68,518.22
2018,6,9,9,45,466.5,319.0,4.55,14.9,706.0,709.09,558.47
2018,6,9,10,0,510.0,320.0,4.6,15.3,756.0,764.83,598.91
2018,6,9,10,15,618.5,275.5,4.7,15.7,821.0,835.53,652.09
2018,6,9,10,30,727.0,231.0,4.8,16.1,886.0,908.97,705.72
2018,6,9,10,45,732.0,234.0,4.85,16.45,906.0,934.3,721.93
2018,6,9,11,0,737.0,237.0,4.9,16.8,926.0,957.05,736.59
2018,6,9,11,15,752.0,233.5,5.0,17.0,944.5,980.28,752.43
2018,6,9,11,30,767.0,230.0,5.1,17.2,963.0,1000.88,766.48
2018,6,9,11,45,588.0,320.5,5.25,17.35,884.5,919.41,706.41
2018,6,9,12,0,409.0,411.0,5.4,17.5,806.0,833.65,640.33
2018,6,9,12,15,413.0,415.5,5.4,17.5,814.0,842.08,646.78
2018,6,9,12,30,417.0,420.0,5.4,17.5,822.0,848.5,651.35
2018,6,9,12,45,547.0,350.5,5.45,17.5,872.5,904.33,695.92
2018,6,9,13,0,677.0,281.0,5.5,17.5,923.0,955.28,736.37
2018,6,9,13,15,711.5,254.5,5.55,17.5,919.0,951.26,734.81
2018,6,9,13,30,746.0,228.0,5.6,17.5,915.0,942.98,729.82
2018,6,9,13,45,644.5,271.5,5.65,17.45,854.5,874.83,680.44
2018,6,9,14,0,543.0,315.0,5.7,17.4,794.0,807.86,630.13
2018,6,9,14,15,494.5,320.0,5.75,17.3,745.0,753.2,590.16
2018,6,9,14,30,446.0,325.0,5.8,17.2,696.0,699.63,550.39
2018,6,9,14,45,531.0,277.0,5.8,17.05,700.0,702.31,555.68
2018,6,9,15,0,616.0,229.0,5.8,16.9,704.0,699.01,555.87
2018,6,9,15,15,569.0,229.5,5.8,16.9,650.5,636.33,507.81
2018,6,9,15,30,522.0,230.0,5.8,16.9,597.0,578.19,462.68
2018,6,9,15,45,540.5,205.5,5.9,16.55,564.0,539.54,433.81
2018,6,9,16,0,559.0,181.0,6.0,16.2,531.0,498.01,401.65
2018,6,9,16,15,605.0,150.5,5.95,15.9,502.0,464.49,374.47
2018,6,9,16,30,651.0,120.0,5.9,15.6,473.0,422.69,339.29
2018,6,9,16,45,615.0,115.5,5.85,15.3,423.5,366.19,291.04
2018,6,9,17,0,579.0,111.0,5.8,15.0,374.0,312.76,244.49
2018,6,9,17,15,491.0,112.0,5.65,14.6,316.5,250.7,191.67
2018,6,9,17,30,403.0,113.0,5.5,14.2,259.0,199.61,148.73
2018,6,9,17,45,365.5,99.0,5.4,13.85,216.0,154.17,109.85
2018,6,9,18,0,328.0,85.0,5.3,13.5,173.0,113.07,76.3
2018,6,9,18,15,280.5,71.0,5.1,13.1,135.0,75.81,49.33
2018,6,9,18,30,233.0,57.0,4.9,12.7,97.0,44.25,33.59
2018,6,9,18,45,187.5,42.5,4.75,12.25,68.0,32.78,22.8
2018,6,9,19,0,142.0,28.0,4.6,11.8,39.0,21.96,10.69
2018,6,9,19,15,78.5,16.0,4.45,11.6,21.5,15.25,0.0
2018,6,9,19,30,15.0,4.0,4.3,11.4,4.0,3.81,0.0
2018,6,9,19,45,7.5,2.0,4.2,11.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.65,8.1,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.7,8.4,15.0,12.39,0.0
2018,6,10,5,15,141.5,26.0,2.7,8.9,41.0,20.41,8.82
2018,6,10,5,30,230.0,39.0,2.7,9.4,67.0,30.12,20.68
2018,6,10,5,45,293.5,51.0,2.75,9.9,103.5,38.61,28.94
2018,6,10,6,0,357.0,63.0,2.8,10.4,140.0,71.49,44.23
2018,6,10,6,15,407.5,74.5,2.8,11.05,184.0,110.98,71.77
2018,6,10,6,30,458.0,86.0,2.8,11.7,228.0,156.4,108.24
2018,6,10,6,45,493.0,97.0,2.85,12.35,274.5,203.57,148.98
2018,6,10,7,0,528.0,108.0,2.9,13.0,321.0,256.13,194.85
2018,6,10,7,15,567.0,115.0,2.85,13.55,371.0,308.58,240.32
2018,6,10,7,30,606.0,122.0,2.8,14.1,421.0,364.81,288.07
2018,6,10,7,45,703.5,110.0,2.75,14.7,492.0,433.17,344.05
2018,6,10,8,0,801.0,98.0,2.7,15.3,563.0,511.35,406.49
2018,6,10,8,15,819.0,100.5,2.65,15.75,610.0,566.22,449.59
2018,6,10,8,30,837.0,103.0,2.6,16.2,657.0,621.16,491.38
2018,6,10,8,45,850.5,105.5,2.55,16.7,700.0,671.42,528.27
2018,6,10,9,0,864.0,108.0,2.5,17.2,743.0,721.75,563.79
2018,6,10,9,15,876.0,109.0,2.5,17.6,781.5,768.28,594.58
2018,6,10,9,30,888.0,110.0,2.5,18.0,820.0,813.25,623.8
2018,6,10,9,45,898.5,109.5,2.5,18.45,853.5,853.67,649.32
2018,6,10,10,0,909.0,109.0,2.5,18.9,887.0,891.93,673.05
2018,6,10,10,15,915.0,109.0,2.5,19.2,913.0,924.32,692.95
2018,6,10,10,30,921.0,109.0,2.5,19.5,939.0,953.88,710.86
2018,6,10,10,45,926.0,109.0,2.55,19.8,959.0,979.52,726.56
2018,6,10,11,0,931.0,109.0,2.6,20.1,979.0,1002.0,740.2
2018,6,10,11,15,935.0,108.0,2.7,20.25,992.0,1019.21,751.35
2018,6,10,11,30,939.0,107.0,2.8,20.4,1005.0,1033.02,760.4
2018,6,10,11,45,942.0,105.0,2.95,20.55,1010.5,1041.35,766.45
2018,6,10,12,0,945.0,103.0,3.1,20.7,1016.0,1046.14,770.29
2018,6,10,12,15,944.0,103.0,3.2,20.75,1014.0,1045.36,770.46
2018,6,10,12,30,943.0,103.0,3.3,20.8,1012.0,1040.99,768.4
2018,6,10,12,45,941.0,102.0,3.45,20.85,1002.0,1031.05,763.17
2018,6,10,13,0,939.0,101.0,3.6,20.9,992.0,1017.58,755.64
2018,6,10,13,15,936.0,100.5,3.75,20.8,976.0,1000.17,745.91
2018,6,10,13,30,933.0,100.0,3.9,20.7,960.0,979.38,733.87
2018,6,10,13,45,928.5,99.0,4.0,20.65,936.5,953.42,717.81
2018,6,10,14,0,924.0,98.0,4.1,20.6,913.0,924.37,699.56
2018,6,10,14,15,918.5,96.0,4.2,20.4,883.5,890.5,678.22
2018,6,10,14,30,913.0,94.0,4.3,20.2,854.0,853.9,654.76
2018,6,10,14,45,905.5,91.5,4.35,20.0,818.5,812.66,627.49
2018,6,10,15,0,898.0,89.0,4.4,19.8,783.0,769.21,598.49
2018,6,10,15,15,887.0,87.5,4.4,19.8,742.5,722.29,565.85
2018,6,10,15,30,876.0,86.0,4.4,19.8,702.0,673.88,530.89
2018,6,10,15,45,864.0,83.0,4.55,19.15,658.0,622.14,493.1
2018,6,10,16,0,852.0,80.0,4.7,18.5,614.0,569.51,453.18
2018,6,10,16,15,836.5,77.0,4.7,18.1,567.0,514.45,409.04
2018,6,10,16,30,821.0,74.0,4.7,17.7,520.0,459.38,363.44
2018,6,10,16,45,799.0,71.0,4.7,17.3,470.5,400.8,313.65
2018,6,10,17,0,777.0,68.0,4.7,16.9,421.0,344.2,263.99
2018,6,10,17,15,747.5,64.5,4.6,16.4,371.0,286.41,212.45
2018,6,10,17,30,718.0,61.0,4.5,15.9,321.0,231.27,162.71
2018,6,10,17,45,675.5,56.5,4.45,15.4,271.5,175.73,114.04
2018,6,10,18,0,633.0,52.0,4.4,14.9,222.0,124.87,72.3
2018,6,10,18,15,569.5,47.0,4.2,14.4,176.0,74.69,37.98
2018,6,10,18,30,506.0,42.0,4.0,13.9,130.0,34.08,24.49
2018,6,10,18,45,406.0,34.5,3.85,13.35,91.0,26.74,17.52
2018,6,10,19,0,306.0,27.0,3.7,12.8,52.0,21.92,10.85
2018,6,10,19,15,173.5,16.0,3.6,12.55,28.5,15.25,0.0
2018,6,10,19,30,41.0,5.0,3.5,12.3,5.0,4.77,0.0
2018,6,10,19,45,20.5,2.5,3.45,12.0,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,45,66.5,7.5,2.4,9.85,9.5,0.0,0.0
2018,6,11,5,0,133.0,15.0,2.5,10.1,19.0,14.3,0.0
2018,6,11,5,15,261.0,25.0,2.45,10.5,50.5,20.24,8.65
2018,6,11,5,30,389.0,35.0,2.4,10.9,82.0,27.49,18.27
2018,6,11,5,45,471.0,41.5,2.35,11.35,124.5,31.18,22.16
2018,6,11,6,0,553.0,48.0,2.3,11.8,167.0,69.84,36.27
2018,6,11,6,15,607.0,53.0,2.25,12.5,215.0,115.35,66.29
2018,6,11,6,30,661.0,58.0,2.2,13.2,263.0,169.08,109.41
2018,6,11,6,45,699.0,62.5,2.1,13.9,313.5,222.45,155.96
2018,6,11,7,0,737.0,67.0,2.0,14.6,364.0,279.78,206.59
2018,6,11,7,15,764.0,70.0,2.0,15.35,414.0,335.52,255.74
2018,6,11,7,30,791.0,73.0,2.0,16.1,464.0,393.4,305.3
2018,6,11,7,45,811.5,76.0,1.95,16.8,513.0,450.9,352.88
2018,6,11,8,0,832.0,79.0,1.9,17.5,562.0,508.12,398.43
2018,6,11,8,15,848.5,81.0,1.85,18.1,608.5,562.64,440.38
2018,6,11,8,30,865.0,83.0,1.8,18.7,655.0,617.03,480.61
2018,6,11,8,45,877.5,85.0,1.75,19.3,698.0,668.34,517.13
2018,6,11,9,0,890.0,87.0,1.7,19.9,741.0,718.6,550.58
2018,6,11,9,15,892.0,93.0,1.7,20.4,777.5,763.72,579.26
2018,6,11,9,30,894.0,99.0,1.7,20.9,814.0,806.43,605.82
2018,6,11,9,45,891.5,106.5,1.7,21.4,844.5,844.36,628.76
2018,6,11,10,0,889.0,114.0,1.7,21.9,875.0,879.24,649.41
2018,6,11,10,15,896.0,115.0,1.7,22.3,902.0,912.95,669.31
2018,6,11,10,30,903.0,116.0,1.7,22.7,929.0,943.94,687.26
2018,6,11,10,45,908.0,116.5,1.75,23.05,949.5,969.7,702.51
2018,6,11,11,0,913.0,117.0,1.8,23.4,970.0,992.36,715.81
2018,6,11,11,15,916.0,117.5,1.9,23.65,983.5,1009.85,726.81
2018,6,11,11,30,919.0,118.0,2.0,23.9,997.0,1023.98,735.79
2018,6,11,11,45,921.0,118.0,2.1,24.15,1003.5,1033.21,741.75
2018,6,11,12,0,923.0,118.0,2.2,24.4,1010.0,1038.95,745.64
2018,6,11,12,15,925.5,116.5,2.3,24.55,1009.5,1040.21,747.1
2018,6,11,12,30,928.0,115.0,2.4,24.7,1009.0,1037.94,746.43
2018,6,11,12,45,929.5,113.0,2.5,24.85,1001.5,1030.63,742.66
2018,6,11,13,0,931.0,111.0,2.6,25.0,994.0,1019.76,736.69
2018,6,11,13,15,928.5,109.5,2.7,25.0,978.0,1002.02,726.77
2018,6,11,13,30,926.0,108.0,2.8,25.0,962.0,980.9,714.69
2018,6,11,13,45,921.5,107.0,2.9,25.0,939.0,955.16,699.52
2018,6,11,14,0,917.0,106.0,3.0,25.0,916.0,926.35,682.23
2018,6,11,14,15,911.0,105.0,3.05,24.9,887.0,893.32,661.88
2018,6,11,14,30,905.0,104.0,3.1,24.8,858.0,857.6,639.55
2018,6,11,14,45,896.5,102.5,3.2,24.7,823.0,816.91,613.85
2018,6,11,15,0,888.0,101.0,3.3,24.6,788.0,774.09,586.31
2018,6,11,15,15,877.0,99.0,3.3,24.6,747.5,727.1,554.74
2018,6,11,15,30,866.0,97.0,3.3,24.6,707.0,678.64,520.56
2018,6,11,15,45,852.0,94.5,3.35,24.15,662.5,626.62,483.09
2018,6,11,16,0,838.0,92.0,3.4,23.7,618.0,573.92,443.87
2018,6,11,16,15,820.0,89.5,3.4,23.3,571.0,518.64,401.18
2018,6,11,16,30,802.0,87.0,3.4,22.9,524.0,463.28,357.02
2018,6,11,16,45,778.0,83.5,3.4,22.45,474.0,405.04,309.28
2018,6,11,17,0,754.0,80.0,3.4,22.0,424.0,348.32,261.29
2018,6,11,17,15,721.0,76.0,3.4,21.3,373.0,290.2,211.49
2018,6,11,17,30,688.0,72.0,3.4,20.6,322.0,233.18,162.01
2018,6,11,17,45,641.5,67.0,3.4,19.9,272.0,177.84,115.05
2018,6,11,18,0,595.0,62.0,3.4,19.2,222.0,127.65,74.92
2018,6,11,18,15,527.0,55.5,3.3,18.3,175.5,80.06,43.12
2018,6,11,18,30,459.0,49.0,3.2,17.4,129.0,40.56,29.77
2018,6,11,18,45,354.5,39.5,3.15,16.55,90.0,31.29,21.18
2018,6,11,19,0,250.0,30.0,3.1,15.7,51.0,24.79,13.05
2018,6,11,19,15,138.5,17.5,3.1,15.2,28.0,16.68,0.0
2018,6,11,19,30,27.0,5.0,3.1,14.7,5.0,4.77,0.0
2018,6,11,19,45,13.5,2.5,3.05,14.2,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,12,4,45,75.0,7.5,1.55,11.35,10.0,0.0,0.0
2018,6,12,5,0,150.0,15.0,1.6,11.7,20.0,14.3,0.0
2018,6,12,5,15,285.0,24.5,1.6,12.25,52.5,19.77,8.26
2018,6,12,5,30,420.0,34.0,1.6,12.8,85.0,26.59,17.35
2018,6,12,5,45,503.0,40.5,1.65,13.4,129.0,30.35,21.25
2018,6,12,6,0,586.0,47.0,1.7,14.0,173.0,70.46,35.52
2018,6,12,6,15,639.5,51.5,1.65,14.6,221.5,119.51,67.8
2018,6,12,6,30,693.0,56.0,1.6,15.2,270.0,172.31,109.7
2018,6,12,6,45,730.0,59.5,1.6,15.85,321.0,226.31,156.5
2018,6,12,7,0,767.0,63.0,1.6,16.5,372.0,284.12,207.28
2018,6,12,7,15,793.5,66.0,1.6,17.35,423.0,341.33,257.11
2018,6,12,7,30,820.0,69.0,1.6,18.2,474.0,401.76,308.0
2018,6,12,7,45,840.0,71.5,1.65,19.05,523.5,458.96,354.85
2018,6,12,8,0,860.0,74.0,1.7,19.9,573.0,516.89,400.49
2018,6,12,8,15,875.0,76.5,1.8,20.6,620.0,572.47,443.17
2018,6,12,8,30,890.0,79.0,1.9,21.3,667.0,627.7,484.16
2018,6,12,8,45,901.5,80.5,2.0,21.95,710.0,679.02,521.17
2018,6,12,9,0,913.0,82.0,2.1,22.6,753.0,729.13,555.03
2018,6,12,9,15,921.5,84.0,2.15,23.0,791.5,776.04,585.43
2018,6,12,9,30,930.0,86.0,2.2,23.4,830.0,821.01,614.07
2018,6,12,9,45,937.0,86.5,2.3,23.8,862.5,861.04,639.46
2018,6,12,10,0,944.0,87.0,2.4,24.2,895.0,898.58,663.0
2018,6,12,10,15,949.0,88.5,2.45,24.45,922.0,932.68,684.08
2018,6,12,10,30,954.0,90.0,2.5,24.7,949.0,963.8,703.11
2018,6,12,10,45,957.0,91.0,2.6,24.95,969.0,989.41,719.0
2018,6,12,11,0,960.0,92.0,2.7,25.2,989.0,1011.66,732.78
2018,6,12,11,15,962.5,92.5,2.8,25.3,1002.5,1029.47,744.2
2018,6,12,11,30,965.0,93.0,2.9,25.4,1016.0,1043.73,753.46
2018,6,12,11,45,965.5,93.5,2.95,25.45,1022.0,1052.4,758.95
2018,6,12,12,0,966.0,94.0,3.0,25.5,1028.0,1057.41,762.25
2018,6,12,12,15,965.0,95.0,3.1,25.45,1026.5,1057.75,763.47
2018,6,12,12,30,964.0,96.0,3.2,25.4,1025.0,1054.41,762.45
2018,6,12,12,45,961.0,97.0,3.3,25.35,1016.0,1045.46,757.92
2018,6,12,13,0,958.0,98.0,3.4,25.3,1007.0,1032.91,751.16
2018,6,12,13,15,955.5,97.0,3.5,25.15,991.0,1015.3,741.43
2018,6,12,13,30,953.0,96.0,3.6,25.0,975.0,994.21,729.43
2018,6,12,13,45,949.0,95.5,3.65,24.85,952.5,968.89,714.25
2018,6,12,14,0,945.0,95.0,3.7,24.7,930.0,940.37,696.9
2018,6,12,14,15,939.5,94.0,3.75,24.5,901.0,907.01,676.31
2018,6,12,14,30,934.0,93.0,3.8,24.3,872.0,870.84,653.64
2018,6,12,14,45,927.0,91.5,3.8,24.1,837.0,830.37,627.52
2018,6,12,15,0,920.0,90.0,3.8,23.9,802.0,787.57,599.51
2018,6,12,15,15,909.5,88.0,3.8,23.9,761.0,739.68,567.1
2018,6,12,15,30,899.0,86.0,3.8,23.9,720.0,690.21,532.46
2018,6,12,15,45,887.0,84.0,3.8,23.35,676.0,638.47,494.92
2018,6,12,16,0,875.0,82.0,3.8,22.8,632.0,585.79,455.45
2018,6,12,16,15,859.5,79.5,3.8,22.4,584.5,530.1,412.11
2018,6,12,16,30,844.0,77.0,3.8,22.0,537.0,474.35,367.24
2018,6,12,16,45,822.0,74.0,3.75,21.6,487.0,414.58,317.74
2018,6,12,17,0,800.0,71.0,3.7,21.2,437.0,356.7,268.24
2018,6,12,17,15,769.5,67.5,3.65,20.55,385.5,297.29,216.74
2018,6,12,17,30,739.0,64.0,3.6,19.9,334.0,240.61,166.86
2018,6,12,17,45,696.0,59.5,3.6,19.25,283.0,183.69,117.97
2018,6,12,18,0,653.0,55.0,3.6,18.6,232.0,131.51,75.77
