Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,15,588.0,50.0,3.5,17.75,184.5,79.8,40.72
2018,6,12,18,30,523.0,45.0,3.4,16.9,137.0,37.99,27.6
2018,6,12,18,45,418.5,37.5,3.35,16.1,96.5,29.4,19.63
2018,6,12,19,0,314.0,30.0,3.3,15.3,56.0,24.76,13.25
2018,6,12,19,15,178.0,18.0,3.35,14.8,31.0,17.16,0.0
2018,6,12,19,30,42.0,6.0,3.4,14.3,6.0,5.72,0.0
2018,6,12,19,45,21.0,3.0,3.4,13.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.5,2.75,10.2,9.5,0.0,0.0
2018,6,13,5,0,123.0,15.0,2.8,10.4,19.0,14.3,0.0
2018,6,13,5,15,264.5,26.0,2.75,10.9,52.5,21.23,9.34
2018,6,13,5,30,406.0,37.0,2.7,11.4,86.0,29.4,19.88
2018,6,13,5,45,493.5,43.0,2.7,11.9,130.0,32.54,23.31
2018,6,13,6,0,581.0,49.0,2.7,12.4,174.0,71.54,36.96
2018,6,13,6,15,637.0,54.5,2.65,13.0,224.0,121.61,70.21
2018,6,13,6,30,693.0,60.0,2.6,13.6,274.0,175.6,113.31
2018,6,13,6,45,731.5,63.5,2.55,14.25,325.5,229.94,160.77
2018,6,13,7,0,770.0,67.0,2.5,14.9,377.0,288.27,212.52
2018,6,13,7,15,797.0,69.5,2.5,15.6,428.0,345.36,263.1
2018,6,13,7,30,824.0,72.0,2.5,16.3,479.0,404.54,314.07
2018,6,13,7,45,844.5,74.5,2.5,17.0,529.0,463.34,363.13
2018,6,13,8,0,865.0,77.0,2.5,17.7,579.0,521.78,410.14
2018,6,13,8,15,880.5,79.0,2.5,18.45,626.0,577.41,453.24
2018,6,13,8,30,896.0,81.0,2.5,19.2,673.0,632.73,494.52
2018,6,13,8,45,908.0,82.5,2.5,19.9,716.5,684.67,531.99
2018,6,13,9,0,920.0,84.0,2.5,20.6,760.0,735.44,566.2
2018,6,13,9,15,926.0,87.0,2.55,21.15,798.0,781.81,596.29
2018,6,13,9,30,932.0,90.0,2.6,21.7,836.0,826.02,624.44
2018,6,13,9,45,935.0,93.5,2.65,22.3,868.0,865.91,649.15
2018,6,13,10,0,938.0,97.0,2.7,22.9,900.0,903.03,671.72
2018,6,13,10,15,942.5,98.5,2.75,23.3,926.5,936.53,692.2
2018,6,13,10,30,947.0,100.0,2.8,23.7,953.0,967.05,710.6
2018,6,13,10,45,950.5,100.5,2.85,24.1,973.0,992.49,725.62
2018,6,13,11,0,954.0,101.0,2.9,24.5,993.0,1014.62,738.49
2018,6,13,11,15,956.5,101.0,3.0,24.75,1006.0,1031.86,749.13
2018,6,13,11,30,959.0,101.0,3.1,25.0,1019.0,1045.58,757.6
2018,6,13,11,45,959.5,102.0,3.15,25.2,1025.0,1054.75,762.97
2018,6,13,12,0,960.0,103.0,3.2,25.4,1031.0,1060.27,766.14
2018,6,13,12,15,956.5,104.5,3.35,25.45,1028.0,1058.67,766.16
2018,6,13,12,30,953.0,106.0,3.5,25.5,1025.0,1053.44,763.96
2018,6,13,12,45,947.5,107.5,3.6,25.55,1014.5,1042.66,757.86
2018,6,13,13,0,942.0,109.0,3.7,25.6,1004.0,1028.39,749.57
2018,6,13,13,15,938.5,108.5,3.85,25.45,987.5,1010.63,739.95
2018,6,13,13,30,935.0,108.0,4.0,25.3,971.0,989.5,728.06
2018,6,13,13,45,930.0,107.5,4.15,25.15,948.0,963.72,712.99
2018,6,13,14,0,925.0,107.0,4.3,25.0,925.0,934.86,695.72
2018,6,13,14,15,918.5,106.0,4.4,24.65,895.5,901.27,675.33
2018,6,13,14,30,912.0,105.0,4.5,24.3,866.0,865.01,652.92
2018,6,13,14,45,903.5,103.0,4.6,24.0,830.5,823.66,626.77
2018,6,13,15,0,895.0,101.0,4.7,23.7,795.0,780.18,598.67
2018,6,13,15,15,884.0,99.0,4.7,23.7,754.5,732.99,566.26
2018,6,13,15,30,873.0,97.0,4.7,23.7,714.0,684.31,531.29
2018,6,13,15,45,860.0,95.0,4.85,22.75,670.0,633.15,495.05
2018,6,13,16,0,847.0,93.0,5.0,21.8,626.0,581.19,456.72
2018,6,13,16,15,830.5,89.5,5.0,21.25,578.5,525.32,412.85
2018,6,13,16,30,814.0,86.0,5.0,20.7,531.0,469.18,367.31
2018,6,13,16,45,791.0,82.5,5.0,20.1,481.0,410.75,318.57
2018,6,13,17,0,768.0,79.0,5.0,19.5,431.0,353.69,269.45
2018,6,13,17,15,737.0,75.0,4.95,18.8,380.0,295.4,218.41
2018,6,13,17,30,706.0,71.0,4.9,18.1,329.0,239.94,169.19
2018,6,13,17,45,661.5,65.5,4.85,17.4,278.5,181.47,118.71
2018,6,13,18,0,617.0,60.0,4.8,16.7,228.0,129.87,76.63
2018,6,13,18,15,551.0,54.0,4.65,16.05,181.0,81.47,43.58
2018,6,13,18,30,485.0,48.0,4.5,15.4,134.0,40.9,30.34
2018,6,13,18,45,383.5,39.0,4.4,14.7,94.0,30.7,20.89
2018,6,13,19,0,282.0,30.0,4.3,14.0,54.0,24.65,13.43
2018,6,13,19,15,159.0,18.0,4.3,13.6,30.0,17.16,0.0
2018,6,13,19,30,36.0,6.0,4.3,13.2,6.0,5.72,0.0
2018,6,13,19,45,18.0,3.0,4.3,12.75,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,14,4,45,48.5,8.0,3.65,9.7,9.5,0.0,0.0
2018,6,14,5,0,97.0,16.0,3.7,9.8,19.0,15.25,0.0
2018,6,14,5,15,218.5,28.5,3.65,10.15,50.5,22.52,10.26
2018,6,14,5,30,340.0,41.0,3.6,10.5,82.0,33.23,23.27
2018,6,14,5,45,367.0,47.5,3.6,10.8,110.5,36.42,26.87
2018,6,14,6,0,394.0,54.0,3.6,11.1,139.0,65.25,37.89
2018,6,14,6,15,201.0,76.0,3.45,11.5,119.5,89.07,62.17
2018,6,14,6,30,8.0,98.0,3.3,11.9,100.0,90.86,72.17
2018,6,14,6,45,48.0,128.0,3.2,12.3,146.5,127.3,101.38
2018,6,14,7,0,88.0,158.0,3.1,12.7,193.0,169.52,135.52
2018,6,14,7,15,149.0,180.5,2.95,13.15,250.0,218.1,174.51
2018,6,14,7,30,210.0,203.0,2.8,13.6,307.0,273.36,218.99
2018,6,14,7,45,439.0,170.5,2.7,14.0,416.0,365.3,292.22
2018,6,14,8,0,668.0,138.0,2.6,14.4,525.0,479.01,382.33
2018,6,14,8,15,765.0,116.5,2.55,14.85,595.0,549.18,437.44
2018,6,14,8,30,862.0,95.0,2.5,15.3,665.0,625.18,495.89
2018,6,14,8,45,876.0,97.0,2.45,15.7,709.0,677.42,534.36
2018,6,14,9,0,890.0,99.0,2.4,16.1,753.0,728.72,570.55
2018,6,14,9,15,903.0,99.0,2.4,16.5,792.5,776.1,601.91
2018,6,14,9,30,916.0,99.0,2.4,16.9,832.0,821.93,631.69
2018,6,14,9,45,928.0,98.0,2.45,17.3,866.5,864.13,658.91
2018,6,14,10,0,940.0,97.0,2.5,17.7,901.0,904.19,684.39
2018,6,14,10,15,945.5,97.5,2.6,18.0,928.0,937.67,705.89
2018,6,14,10,30,951.0,98.0,2.7,18.3,955.0,968.2,725.39
2018,6,14,10,45,955.0,98.5,2.8,18.55,975.5,994.23,741.99
2018,6,14,11,0,959.0,99.0,2.9,18.8,996.0,1016.97,756.45
2018,6,14,11,15,961.5,99.5,3.0,18.95,1009.5,1034.84,768.05
2018,6,14,11,30,964.0,100.0,3.1,19.1,1023.0,1049.17,777.42
2018,6,14,11,45,965.0,100.5,3.2,19.25,1029.0,1058.42,783.57
2018,6,14,12,0,966.0,101.0,3.3,19.4,1035.0,1064.01,787.46
2018,6,14,12,15,964.0,102.0,3.4,19.4,1033.0,1063.46,787.88
2018,6,14,12,30,962.0,103.0,3.5,19.4,1031.0,1059.24,786.03
2018,6,14,12,45,958.5,104.0,3.6,19.45,1021.5,1049.92,780.76
2018,6,14,13,0,955.0,105.0,3.7,19.5,1012.0,1037.02,773.2
2018,6,14,13,15,952.0,104.0,3.75,19.4,995.5,1019.1,762.42
2018,6,14,13,30,949.0,103.0,3.8,19.3,979.0,997.74,749.38
2018,6,14,13,45,944.5,102.0,3.85,19.2,956.0,971.66,733.13
2018,6,14,14,0,940.0,101.0,3.9,19.1,933.0,942.42,714.68
2018,6,14,14,15,934.0,99.5,3.95,18.95,903.0,908.38,692.94
2018,6,14,14,30,928.0,98.0,4.0,18.8,873.0,871.59,669.11
2018,6,14,14,45,919.5,96.5,4.0,18.65,837.5,830.23,641.58
2018,6,14,15,0,911.0,95.0,4.0,18.5,802.0,786.69,612.21
2018,6,14,15,15,900.0,93.0,4.0,18.5,761.0,738.9,579.09
2018,6,14,15,30,889.0,91.0,4.0,18.5,720.0,689.58,543.59
2018,6,14,15,45,875.5,88.5,3.95,18.05,675.0,636.94,504.19
2018,6,14,16,0,862.0,86.0,3.9,17.6,630.0,583.51,463.03
2018,6,14,16,15,844.0,84.0,3.9,17.25,582.0,527.71,418.65
2018,6,14,16,30,826.0,82.0,3.9,16.9,534.0,471.52,372.53
2018,6,14,16,45,802.5,79.0,3.9,16.6,484.0,412.77,322.89
2018,6,14,17,0,779.0,76.0,3.9,16.3,434.0,355.42,272.93
2018,6,14,17,15,746.5,72.5,3.85,15.9,382.5,296.55,220.89
2018,6,14,17,30,714.0,69.0,3.8,15.5,331.0,240.67,170.84
2018,6,14,17,45,668.0,64.5,3.75,15.05,280.5,182.43,120.15
2018,6,14,18,0,622.0,60.0,3.7,14.6,230.0,131.15,78.01
2018,6,14,18,15,553.5,54.0,3.6,14.15,182.5,82.23,44.3
2018,6,14,18,30,485.0,48.0,3.5,13.7,135.0,41.42,26.08
2018,6,14,18,45,379.0,39.5,3.45,13.2,95.0,31.1,21.41
2018,6,14,19,0,273.0,31.0,3.4,12.7,55.0,25.57,14.41
2018,6,14,19,15,153.5,18.5,3.35,12.35,30.5,17.63,0.0
2018,6,14,19,30,34.0,6.0,3.3,12.0,6.0,5.72,0.0
2018,6,14,19,45,17.0,3.0,3.3,11.7,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.35,10.0,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.4,10.1,19.0,15.25,0.0
2018,6,15,5,15,202.0,28.5,3.45,10.4,49.5,22.51,10.2
2018,6,15,5,30,319.0,41.0,3.5,10.7,80.0,33.22,23.24
2018,6,15,5,45,376.5,50.0,3.6,11.05,116.0,38.78,28.93
2018,6,15,6,0,434.0,59.0,3.7,11.4,152.0,71.67,42.15
2018,6,15,6,15,367.0,81.5,3.7,11.75,174.5,110.82,73.33
2018,6,15,6,30,300.0,104.0,3.7,12.1,197.0,143.89,104.35
2018,6,15,6,45,322.5,120.0,3.7,12.45,236.0,182.92,137.9
2018,6,15,7,0,345.0,136.0,3.7,12.8,275.0,224.98,174.44
2018,6,15,7,15,481.0,128.0,3.75,13.1,349.5,286.88,225.05
2018,6,15,7,30,617.0,120.0,3.8,13.4,424.0,364.89,289.56
2018,6,15,7,45,707.5,107.5,3.8,13.7,490.5,429.81,343.96
2018,6,15,8,0,798.0,95.0,3.8,14.0,557.0,503.82,404.76
2018,6,15,8,15,816.5,97.0,3.85,14.35,604.0,558.25,448.93
2018,6,15,8,30,835.0,99.0,3.9,14.7,651.0,612.83,491.99
2018,6,15,8,45,849.0,100.5,3.9,15.0,693.5,662.5,530.16
2018,6,15,9,0,863.0,102.0,3.9,15.3,736.0,712.13,567.0
2018,6,15,9,15,872.5,105.0,3.9,15.55,774.5,758.77,599.33
2018,6,15,9,30,882.0,108.0,3.9,15.8,813.0,803.68,629.97
2018,6,15,9,45,889.0,110.0,3.9,16.05,845.5,843.58,656.66
2018,6,15,10,0,896.0,112.0,3.9,16.3,878.0,881.14,681.43
2018,6,15,10,15,903.0,112.0,3.9,16.45,905.0,914.17,703.09
2018,6,15,10,30,910.0,112.0,3.9,16.6,932.0,944.48,722.76
2018,6,15,10,45,915.0,113.0,3.95,16.75,953.0,971.04,740.07
2018,6,15,11,0,920.0,114.0,4.0,16.9,974.0,994.48,755.26
2018,6,15,11,15,923.5,114.0,4.05,16.95,987.5,1012.24,766.91
2018,6,15,11,30,927.0,114.0,4.1,17.0,1001.0,1026.63,776.38
2018,6,15,11,45,929.5,113.0,4.15,17.0,1007.5,1035.6,782.44
2018,6,15,12,0,932.0,112.0,4.2,17.0,1014.0,1041.08,786.28
2018,6,15,12,15,930.5,112.5,4.3,16.95,1012.0,1040.55,786.65
2018,6,15,12,30,929.0,113.0,4.4,16.9,1010.0,1036.49,784.95
2018,6,15,12,45,925.5,115.0,4.45,16.85,1001.5,1028.45,780.36
2018,6,15,13,0,922.0,117.0,4.5,16.8,993.0,1016.96,773.52
2018,6,15,13,15,909.5,120.5,4.55,16.65,973.0,994.97,759.82
2018,6,15,13,30,897.0,124.0,4.6,16.5,953.0,969.99,744.09
2018,6,15,13,45,905.0,116.5,4.7,16.35,935.0,950.16,732.31
2018,6,15,14,0,913.0,109.0,4.8,16.2,917.0,926.66,717.83
2018,6,15,14,15,907.5,107.0,4.8,16.0,888.0,893.39,695.73
2018,6,15,14,30,902.0,105.0,4.8,15.8,859.0,857.42,671.59
2018,6,15,14,45,895.5,102.5,4.85,15.6,824.5,817.62,644.77
2018,6,15,15,0,889.0,100.0,4.9,15.4,790.0,775.54,615.96
2018,6,15,15,15,878.0,98.0,4.9,15.4,750.0,728.69,582.53
2018,6,15,15,30,867.0,96.0,4.9,15.4,710.0,680.36,546.55
2018,6,15,15,45,854.5,93.0,4.85,14.9,666.0,628.89,507.11
2018,6,15,16,0,842.0,90.0,4.8,14.4,622.0,576.59,465.88
2018,6,15,16,15,825.0,87.5,4.75,14.15,575.0,521.71,420.95
2018,6,15,16,30,808.0,85.0,4.7,13.9,528.0,466.68,374.6
2018,6,15,16,45,784.0,81.5,4.65,13.65,478.0,408.2,324.19
2018,6,15,17,0,760.0,78.0,4.6,13.4,428.0,351.2,273.67
2018,6,15,17,15,725.5,75.0,4.5,13.05,377.0,293.26,221.67
2018,6,15,17,30,691.0,72.0,4.4,12.7,326.0,236.56,170.39
2018,6,15,17,45,641.0,68.0,4.35,12.35,276.0,181.23,121.7
2018,6,15,18,0,591.0,64.0,4.3,12.0,226.0,131.4,80.43
2018,6,15,18,15,518.0,58.0,4.15,11.65,179.0,83.92,47.36
2018,6,15,18,30,445.0,52.0,4.0,11.3,132.0,45.14,29.46
2018,6,15,18,45,335.5,43.0,3.9,10.9,93.0,34.34,24.48
2018,6,15,19,0,226.0,34.0,3.8,10.5,54.0,26.82,15.7
2018,6,15,19,15,124.5,20.0,3.75,10.35,30.0,19.06,0.0
2018,6,15,19,30,23.0,6.0,3.7,10.2,6.0,5.72,0.0
2018,6,15,19,45,11.5,3.0,3.6,10.05,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,16,4,45,35.5,8.0,1.45,10.3,9.0,0.0,0.0
2018,6,16,5,0,71.0,16.0,1.5,10.4,18.0,15.25,0.0
2018,6,16,5,15,182.0,30.0,1.55,10.7,48.5,23.75,11.01
2018,6,16,5,30,293.0,44.0,1.6,11.0,79.0,34.25,24.12
2018,6,16,5,45,346.5,51.0,1.65,11.25,111.5,38.71,28.88
2018,6,16,6,0,400.0,58.0,1.7,11.5,144.0,68.57,40.68
2018,6,16,6,15,203.0,78.0,1.7,11.85,122.0,90.61,63.28
2018,6,16,6,30,6.0,98.0,1.7,12.2,100.0,90.48,71.79
2018,6,16,6,45,49.0,129.0,1.75,12.55,148.5,128.27,101.9
2018,6,16,7,0,92.0,160.0,1.8,12.9,197.0,172.21,137.2
2018,6,16,7,15,177.5,177.0,1.75,13.3,260.5,224.5,178.52
2018,6,16,7,30,263.0,194.0,1.7,13.7,324.0,287.28,228.57
2018,6,16,7,45,309.5,205.5,1.7,14.15,373.5,335.71,267.27
2018,6,16,8,0,356.0,217.0,1.7,14.6,423.0,388.63,308.98
2018,6,16,8,15,593.5,161.0,1.75,15.05,538.5,494.51,392.2
2018,6,16,8,30,831.0,105.0,1.8,15.5,654.0,615.76,485.14
2018,6,16,8,45,846.0,106.5,1.8,15.95,697.0,667.24,522.26
2018,6,16,9,0,861.0,108.0,1.8,16.4,740.0,716.03,556.88
2018,6,16,9,15,873.5,109.0,1.9,16.85,779.0,762.88,588.24
2018,6,16,9,30,886.0,110.0,2.0,17.3,818.0,808.23,618.16
2018,6,16,9,45,896.5,110.0,2.1,17.75,852.0,849.2,644.73
2018,6,16,10,0,907.0,110.0,2.2,18.2,886.0,888.03,669.62
2018,6,16,10,15,913.5,111.0,2.3,18.5,913.5,921.97,691.44
2018,6,16,10,30,920.0,112.0,2.4,18.8,941.0,953.14,711.34
2018,6,16,10,45,924.5,112.5,2.5,19.1,961.5,979.01,727.68
2018,6,16,11,0,929.0,113.0,2.6,19.4,982.0,1001.7,741.98
2018,6,16,11,15,932.0,113.5,2.75,19.6,995.5,1019.66,753.98
2018,6,16,11,30,935.0,114.0,2.9,19.8,1009.0,1034.2,763.84
2018,6,16,11,45,936.0,114.5,3.05,19.95,1015.0,1043.3,770.36
2018,6,16,12,0,937.0,115.0,3.2,20.1,1021.0,1048.85,774.67
2018,6,16,12,15,936.5,115.5,3.35,20.1,1020.0,1049.37,776.21
2018,6,16,12,30,936.0,116.0,3.5,20.1,1019.0,1046.33,775.52
2018,6,16,12,45,872.0,148.0,3.7,20.05,983.5,1008.1,751.95
2018,6,16,13,0,808.0,180.0,3.9,20.0,948.0,976.6,732.83
2018,6,16,13,15,866.5,147.5,4.05,19.85,959.0,980.24,737.31
2018,6,16,13,30,925.0,115.0,4.2,19.7,970.0,987.52,744.08
2018,6,16,13,45,920.5,115.0,4.3,19.5,948.0,963.07,729.11
2018,6,16,14,0,916.0,115.0,4.4,19.3,926.0,935.55,712.21
2018,6,16,14,15,910.5,113.0,4.5,19.0,897.0,902.25,691.69
2018,6,16,14,30,905.0,111.0,4.6,18.7,868.0,866.23,668.99
2018,6,16,14,45,853.5,122.0,4.7,18.4,812.0,803.94,627.03
2018,6,16,15,0,802.0,133.0,4.8,18.1,756.0,746.0,587.47
2018,6,16,15,15,789.5,126.0,4.8,18.1,713.0,696.06,551.51
2018,6,16,15,30,777.0,119.0,4.8,18.1,670.0,645.04,513.02
2018,6,16,15,45,631.0,157.0,4.95,17.35,586.0,554.04,443.04
2018,6,16,16,0,485.0,195.0,5.1,16.6,502.0,471.5,378.22
2018,6,16,16,15,474.0,185.0,5.15,16.15,465.5,429.41,344.87
2018,6,16,16,30,463.0,175.0,5.2,15.7,429.0,387.58,310.71
2018,6,16,16,45,551.5,141.5,5.25,15.25,416.0,365.85,291.08
2018,6,16,17,0,640.0,108.0,5.3,14.8,403.0,335.51,262.21
2018,6,16,17,15,660.5,94.0,5.25,14.3,367.0,290.25,220.32
2018,6,16,17,30,681.0,80.0,5.2,13.8,331.0,242.17,175.04
2018,6,16,17,45,548.0,81.0,5.2,13.35,263.5,176.26,121.16
2018,6,16,18,0,415.0,82.0,5.2,12.9,196.0,124.3,82.03
2018,6,16,18,15,417.0,69.0,5.1,12.45,164.0,86.13,52.69
2018,6,16,18,30,419.0,56.0,5.0,12.0,132.0,49.02,32.56
2018,6,16,18,45,317.5,46.0,4.85,11.55,93.5,35.54,25.47
2018,6,16,19,0,216.0,36.0,4.7,11.1,55.0,28.44,17.07
2018,6,16,19,15,118.5,21.0,4.65,10.85,30.5,16.83,0.0
2018,6,16,19,30,21.0,6.0,4.6,10.6,6.0,5.72,0.0
2018,6,16,19,45,10.5,3.0,4.55,10.35,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,4,45,23.5,8.0,2.1,10.95,8.5,0.0,0.0
2018,6,17,5,0,47.0,16.0,2.1,11.0,17.0,15.25,0.0
2018,6,17,5,15,140.5,31.0,2.1,11.2,45.5,24.56,11.45
2018,6,17,5,30,234.0,46.0,2.1,11.4,74.0,35.83,25.42
2018,6,17,5,45,299.0,57.5,2.15,11.6,110.5,43.8,33.32
2018,6,17,6,0,364.0,69.0,2.2,11.8,147.0,74.87,47.21
2018,6,17,6,15,276.0,92.5,2.2,11.95,160.5,110.57,77.02
2018,6,17,6,30,188.0,116.0,2.2,12.1,174.0,134.41,101.04
2018,6,17,6,45,205.5,133.0,2.2,12.3,207.0,166.85,128.51
2018,6,17,7,0,223.0,150.0,2.2,12.5,240.0,201.31,157.9
2018,6,17,7,15,246.5,170.5,2.2,12.7,282.0,242.91,192.85
2018,6,17,7,30,270.0,191.0,2.2,12.9,324.0,287.09,229.49
2018,6,17,7,45,210.0,218.0,2.15,13.15,328.0,299.96,240.7
2018,6,17,8,0,150.0,245.0,2.1,13.4,332.0,307.47,246.56
2018,6,17,8,15,109.5,258.5,2.05,13.75,325.0,307.01,245.42
2018,6,17,8,30,69.0,272.0,2.0,14.1,318.0,298.8,237.73
2018,6,17,8,45,99.5,302.0,1.95,14.5,372.5,351.66,278.58
2018,6,17,9,0,130.0,332.0,1.9,14.9,427.0,411.82,323.91
2018,6,17,9,15,269.0,317.5,1.85,15.3,528.0,513.1,401.76
2018,6,17,9,30,408.0,303.0,1.8,15.7,629.0,625.74,485.16
2018,6,17,9,45,638.0,214.0,1.75,16.15,748.0,746.45,574.3
2018,6,17,10,0,868.0,125.0,1.7,16.6,867.0,869.12,656.88
2018,6,17,10,15,876.0,125.5,1.65,16.95,894.5,902.77,675.8
2018,6,17,10,30,884.0,126.0,1.6,17.3,922.0,933.85,693.72
2018,6,17,10,45,889.5,126.0,1.6,17.7,942.5,959.37,708.37
2018,6,17,11,0,895.0,126.0,1.6,18.1,963.0,981.88,721.05
2018,6,17,11,15,899.0,126.0,1.6,18.45,976.5,999.81,730.92
2018,6,17,11,30,903.0,126.0,1.6,18.8,990.0,1014.48,738.77
2018,6,17,11,45,906.0,125.5,1.6,19.1,997.0,1024.34,743.79
2018,6,17,12,0,909.0,125.0,1.6,19.4,1004.0,1030.8,746.79
2018,6,17,12,15,910.0,123.5,1.6,19.65,1003.0,1030.87,746.03
2018,6,17,12,30,911.0,122.0,1.6,19.9,1002.0,1027.49,743.27
2018,6,17,12,45,911.5,121.0,1.65,20.1,994.5,1020.65,739.37
2018,6,17,13,0,912.0,120.0,1.7,20.3,987.0,1010.34,733.37
2018,6,17,13,15,909.5,118.5,1.75,20.4,971.5,993.22,723.37
2018,6,17,13,30,907.0,117.0,1.8,20.5,956.0,972.8,711.32
2018,6,17,13,45,902.5,116.0,1.85,20.6,933.5,947.82,696.31
2018,6,17,14,0,898.0,115.0,1.9,20.7,911.0,919.82,679.26
2018,6,17,14,15,891.5,113.5,2.0,20.7,882.0,886.72,659.5
2018,6,17,14,30,885.0,112.0,2.1,20.7,853.0,851.02,637.7
2018,6,17,14,45,876.5,110.5,2.15,20.65,818.5,811.31,612.54
2018,6,17,15,0,868.0,109.0,2.2,20.6,784.0,769.52,585.61
2018,6,17,15,15,856.5,107.0,2.2,20.6,744.0,723.23,554.68
2018,6,17,15,30,845.0,105.0,2.2,20.6,704.0,675.55,521.03
2018,6,17,15,45,830.0,102.0,2.35,20.3,659.5,624.59,484.76
2018,6,17,16,0,815.0,99.0,2.5,20.0,615.0,571.56,445.61
2018,6,17,16,15,795.0,96.5,2.55,19.7,567.5,516.14,402.86
2018,6,17,16,30,775.0,94.0,2.6,19.4,520.0,461.23,359.03
2018,6,17,16,45,749.5,90.5,2.7,19.1,470.5,403.86,311.95
2018,6,17,17,0,724.0,87.0,2.8,18.8,421.0,348.18,264.73
2018,6,17,17,15,689.5,82.5,2.9,18.25,370.5,288.9,213.9
2018,6,17,17,30,655.0,78.0,3.0,17.7,320.0,234.5,166.36
2018,6,17,17,45,607.0,73.0,3.1,17.15,271.0,180.6,120.23
2018,6,17,18,0,559.0,68.0,3.2,16.6,222.0,132.02,80.81
2018,6,17,18,15,492.0,60.5,3.2,15.95,176.0,85.35,48.42
2018,6,17,18,30,425.0,53.0,3.2,15.3,130.0,46.69,29.83
2018,6,17,18,45,328.5,43.0,3.2,14.65,92.0,34.19,24.0
2018,6,17,19,0,232.0,33.0,3.2,14.0,54.0,25.95,14.99
2018,6,17,19,15,131.5,19.5,3.15,13.55,30.0,15.56,0.0
2018,6,17,19,30,31.0,6.0,3.1,13.1,6.0,5.72,0.0
2018,6,17,19,45,15.5,3.0,3.05,12.7,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.85,10.4,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,2.0,10.7,4.0,3.81,0.0
2018,6,18,5,15,4.0,7.0,2.05,11.1,7.0,6.57,0.0
2018,6,18,5,30,0.0,10.0,2.1,11.5,10.0,9.26,2.39
2018,6,18,5,45,0.0,15.0,2.15,11.95,15.0,13.89,6.73
2018,6,18,6,0,0.0,20.0,2.2,12.4,20.0,18.54,10.31
2018,6,18,6,15,0.0,28.0,2.15,12.8,28.0,25.97,16.78
2018,6,18,6,30,0.0,36.0,2.1,13.2,36.0,33.42,23.18
2018,6,18,6,45,0.5,66.0,2.1,13.6,66.0,61.51,47.08
2018,6,18,7,0,1.0,96.0,2.1,14.0,96.0,89.22,70.24
2018,6,18,7,15,10.0,133.5,2.05,14.45,138.0,126.76,100.98
2018,6,18,7,30,19.0,171.0,2.0,14.9,180.0,165.57,132.25
2018,6,18,7,45,25.5,195.0,1.95,15.35,209.0,192.19,153.16
2018,6,18,8,0,32.0,219.0,1.9,15.8,238.0,221.12,175.65
2018,6,18,8,15,54.0,252.5,1.9,16.25,287.0,267.43,211.69
2018,6,18,8,30,76.0,286.0,1.9,16.7,336.0,316.2,249.0
2018,6,18,8,45,156.0,310.0,1.9,17.2,421.5,400.11,313.47
2018,6,18,9,0,236.0,334.0,1.9,17.7,507.0,487.76,379.01
2018,6,18,9,15,450.0,268.5,1.9,18.1,620.0,605.16,468.21
2018,6,18,9,30,664.0,203.0,1.9,18.5,733.0,730.76,560.28
2018,6,18,9,45,769.0,161.5,1.95,18.95,800.0,799.04,606.87
2018,6,18,10,0,874.0,120.0,2.0,19.4,867.0,868.87,652.29
2018,6,18,10,15,880.5,120.5,2.05,19.75,893.5,901.41,672.19
2018,6,18,10,30,887.0,121.0,2.1,20.1,920.0,931.28,690.56
2018,6,18,10,45,891.5,122.5,2.15,20.4,940.5,957.45,706.57
2018,6,18,11,0,896.0,124.0,2.2,20.7,961.0,980.56,720.59
2018,6,18,11,15,899.5,124.0,2.3,20.95,974.5,998.08,731.68
2018,6,18,11,30,903.0,124.0,2.4,21.2,988.0,1012.31,740.76
2018,6,18,11,45,762.0,221.5,2.5,21.4,954.0,991.55,727.34
2018,6,18,12,0,621.0,319.0,2.6,21.6,920.0,951.04,698.76
2018,6,18,12,15,582.5,338.0,2.7,21.65,901.0,932.88,686.68
2018,6,18,12,30,544.0,357.0,2.8,21.7,882.0,911.52,672.19
2018,6,18,12,45,567.0,338.0,2.9,21.8,881.0,910.9,673.48
2018,6,18,13,0,590.0,319.0,3.0,21.9,880.0,907.4,672.68
2018,6,18,13,15,694.0,252.0,3.1,21.8,901.5,932.21,693.84
2018,6,18,13,30,798.0,185.0,3.2,21.7,923.0,944.95,703.68
2018,6,18,13,45,808.0,173.5,3.25,21.65,905.0,924.78,691.09
2018,6,18,14,0,818.0,162.0,3.3,21.6,887.0,901.14,676.41
2018,6,18,14,15,776.5,177.5,3.35,21.4,848.0,856.27,647.47
2018,6,18,14,30,735.0,193.0,3.4,21.2,809.0,813.99,620.09
2018,6,18,14,45,746.0,177.0,3.45,21.0,779.5,779.43,597.78
2018,6,18,15,0,757.0,161.0,3.5,20.8,750.0,740.39,571.63
2018,6,18,15,15,803.5,130.5,3.5,20.8,727.0,711.47,552.05
2018,6,18,15,30,850.0,100.0,3.5,20.8,704.0,674.54,525.97
2018,6,18,15,45,836.5,97.0,3.55,20.3,660.0,623.31,488.47
2018,6,18,16,0,823.0,94.0,3.6,19.8,616.0,571.78,449.59
2018,6,18,16,15,805.5,91.5,3.6,19.45,569.5,517.32,406.82
2018,6,18,16,30,788.0,89.0,3.6,19.1,523.0,463.1,362.85
2018,6,18,16,45,765.0,85.5,3.65,18.75,474.0,406.11,315.42
2018,6,18,17,0,742.0,82.0,3.7,18.4,425.0,350.51,267.67
2018,6,18,17,15,710.5,77.5,3.65,17.9,375.0,293.02,217.54
2018,6,18,17,30,679.0,73.0,3.6,17.4,325.0,236.43,167.63
2018,6,18,17,45,635.0,67.5,3.55,16.9,275.5,181.46,120.05
2018,6,18,18,0,591.0,62.0,3.5,16.4,226.0,131.32,78.91
2018,6,18,18,15,527.5,55.5,3.4,15.85,180.0,83.91,45.81
2018,6,18,18,30,464.0,49.0,3.3,15.3,134.0,44.0,26.91
2018,6,18,18,45,367.5,40.0,3.15,14.8,95.0,31.32,21.52
2018,6,18,19,0,271.0,31.0,3.0,14.3,56.0,25.31,14.56
2018,6,18,19,15,158.0,19.5,2.95,13.9,32.0,15.55,0.0
2018,6,18,19,30,45.0,8.0,2.9,13.5,8.0,7.63,0.0
2018,6,18,19,45,22.5,4.0,2.9,13.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,19,4,45,9.5,2.0,2.35,10.65,2.5,0.0,0.0
2018,6,19,5,0,19.0,4.0,2.4,10.8,5.0,3.81,0.0
2018,6,19,5,15,133.5,18.0,2.4,11.1,33.5,13.95,3.92
2018,6,19,5,30,248.0,32.0,2.4,11.4,62.0,24.64,15.72
2018,6,19,5,45,307.0,35.5,2.4,11.65,89.5,25.85,17.38
2018,6,19,6,0,366.0,39.0,2.4,11.9,117.0,49.07,25.33
2018,6,19,6,15,183.0,41.5,2.4,12.15,80.5,55.26,33.96
2018,6,19,6,30,0.0,44.0,2.4,12.4,44.0,40.87,29.66
2018,6,19,6,45,0.0,57.0,2.4,12.65,57.0,52.99,39.99
2018,6,19,7,0,0.0,70.0,2.4,12.9,70.0,65.13,50.17
2018,6,19,7,15,0.0,88.5,2.35,13.2,88.5,82.3,64.44
2018,6,19,7,30,0.0,107.0,2.3,13.5,107.0,99.45,78.47
2018,6,19,7,45,2.5,138.5,2.3,13.8,140.0,129.81,103.25
2018,6,19,8,0,5.0,170.0,2.3,14.1,173.0,160.62,127.99
2018,6,19,8,15,9.5,192.0,2.25,14.65,198.0,184.16,146.38
2018,6,19,8,30,14.0,214.0,2.2,15.2,223.0,208.25,164.98
2018,6,19,8,45,17.5,233.5,2.2,15.7,245.5,229.85,181.41
2018,6,19,9,0,21.0,253.0,2.2,16.2,268.0,251.8,197.94
2018,6,19,9,15,30.5,281.5,2.2,16.75,305.0,291.26,227.96
2018,6,19,9,30,40.0,310.0,2.2,17.3,342.0,328.19,255.51
2018,6,19,9,45,76.5,351.5,2.2,17.85,416.0,400.68,310.18
2018,6,19,10,0,113.0,393.0,2.2,18.4,490.0,482.42,370.11
2018,6,19,10,15,336.5,337.0,2.25,18.85,637.5,635.42,486.26
2018,6,19,10,30,560.0,281.0,2.3,19.3,785.0,801.83,606.2
2018,6,19,10,45,742.0,194.5,2.3,19.7,878.0,895.84,670.23
2018,6,19,11,0,924.0,108.0,2.3,20.1,971.0,991.05,730.84
2018,6,19,11,15,938.5,101.5,2.4,20.35,989.0,1013.19,744.18
2018,6,19,11,30,953.0,95.0,2.5,20.6,1007.0,1032.18,756.27
2018,6,19,11,45,954.0,95.5,2.55,20.85,1013.5,1041.6,761.73
2018,6,19,12,0,955.0,96.0,2.6,21.1,1020.0,1047.4,765.05
2018,6,19,12,15,951.5,98.5,2.75,21.2,1018.0,1047.13,766.04
2018,6,19,12,30,948.0,101.0,2.9,21.3,1016.0,1043.25,764.77
2018,6,19,12,45,942.0,104.0,3.0,21.4,1007.0,1033.84,759.51
2018,6,19,13,0,936.0,107.0,3.1,21.5,998.0,1020.97,752.06
2018,6,19,13,15,933.5,106.0,3.2,21.4,982.0,1004.08,742.59
2018,6,19,13,30,931.0,105.0,3.3,21.3,966.0,983.8,730.87
2018,6,19,13,45,927.0,104.0,3.45,21.25,944.0,958.84,716.17
2018,6,19,14,0,923.0,103.0,3.6,21.2,922.0,930.76,699.23
2018,6,19,14,15,916.5,102.0,3.7,21.0,893.0,897.53,678.68
2018,6,19,14,30,910.0,101.0,3.8,20.8,864.0,861.62,656.05
2018,6,19,14,45,902.0,99.5,3.85,20.6,829.0,821.53,629.97
2018,6,19,15,0,894.0,98.0,3.9,20.4,794.0,779.24,602.02
2018,6,19,15,15,883.5,96.5,3.9,20.4,754.5,733.19,570.35
2018,6,19,15,30,873.0,95.0,3.9,20.4,715.0,685.6,536.33
2018,6,19,15,45,859.5,92.0,4.0,19.75,670.5,633.35,498.39
2018,6,19,16,0,846.0,89.0,4.1,19.1,626.0,580.34,458.54
2018,6,19,16,15,828.5,86.5,4.1,18.65,578.5,525.07,414.99
2018,6,19,16,30,811.0,84.0,4.1,18.2,531.0,469.7,369.93
2018,6,19,16,45,788.5,81.0,4.1,17.75,482.0,412.21,321.76
2018,6,19,17,0,766.0,78.0,4.1,17.3,433.0,356.01,273.17
2018,6,19,17,15,735.5,74.0,4.05,16.7,382.5,297.97,222.2
2018,6,19,17,30,705.0,70.0,4.0,16.1,332.0,242.68,172.89
2018,6,19,17,45,662.5,65.0,4.0,15.5,282.0,185.02,122.65
2018,6,19,18,0,620.0,60.0,4.0,14.9,232.0,133.92,80.29
2018,6,19,18,15,557.0,53.5,3.9,14.4,185.0,84.8,45.63
2018,6,19,18,30,494.0,47.0,3.8,13.9,138.0,43.12,25.7
2018,6,19,18,45,397.0,39.5,3.7,13.35,98.5,30.84,21.26
2018,6,19,19,0,300.0,32.0,3.6,12.8,59.0,26.29,15.53
2018,6,19,19,15,177.0,20.0,3.55,12.5,33.5,16.83,0.0
2018,6,19,19,30,54.0,8.0,3.5,12.2,8.0,7.63,0.0
2018,6,19,19,45,27.0,4.0,3.45,11.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,3.0,9.55,9.0,0.0,0.0
2018,6,20,5,0,126.0,14.0,3.1,9.7,18.0,13.34,0.0
2018,6,20,5,15,265.5,24.5,3.15,10.1,50.5,19.87,7.88
2018,6,20,5,30,405.0,35.0,3.2,10.5,83.0,27.63,18.36
2018,6,20,5,45,444.5,41.0,3.3,10.9,116.5,30.82,21.85
2018,6,20,6,0,484.0,47.0,3.4,11.3,150.0,61.6,32.68
2018,6,20,6,15,242.0,68.5,3.4,11.7,120.0,84.43,56.43
2018,6,20,6,30,0.0,90.0,3.4,12.1,90.0,82.46,65.31
2018,6,20,6,45,10.0,114.0,3.45,12.55,118.0,106.67,85.28
2018,6,20,7,0,20.0,138.0,3.5,13.0,146.0,132.28,106.23
2018,6,20,7,15,33.5,163.5,3.45,13.4,179.0,161.88,130.25
2018,6,20,7,30,47.0,189.0,3.4,13.8,212.0,193.49,155.72
2018,6,20,7,45,59.5,212.5,3.4,14.25,245.0,224.51,180.44
2018,6,20,8,0,72.0,236.0,3.4,14.7,278.0,256.99,206.06
2018,6,20,8,15,82.0,261.5,3.4,15.1,313.0,291.31,232.83
2018,6,20,8,30,92.0,287.0,3.4,15.5,348.0,326.68,260.03
2018,6,20,8,45,163.0,303.0,3.35,15.95,419.0,397.76,315.62
2018,6,20,9,0,234.0,319.0,3.3,16.4,490.0,476.05,375.56
2018,6,20,9,15,477.0,250.5,3.35,16.75,623.5,607.18,478.39
2018,6,20,9,30,720.0,182.0,3.4,17.1,757.0,752.96,588.59
2018,6,20,9,45,803.0,154.0,3.4,17.5,820.0,818.56,633.26
2018,6,20,10,0,886.0,126.0,3.4,17.9,883.0,884.07,676.86
2018,6,20,10,15,911.5,118.0,3.5,18.15,918.0,925.44,704.05
2018,6,20,10,30,937.0,110.0,3.6,18.4,953.0,965.02,730.01
2018,6,20,10,45,942.5,110.0,3.65,18.7,974.5,991.89,746.74
2018,6,20,11,0,948.0,110.0,3.7,19.0,996.0,1015.57,761.38
2018,6,20,11,15,952.0,109.5,3.8,19.1,1010.0,1034.0,773.48
2018,6,20,11,30,956.0,109.0,3.9,19.2,1024.0,1048.97,783.38
2018,6,20,11,45,958.5,108.5,4.0,19.3,1031.0,1058.94,790.06
2018,6,20,12,0,961.0,108.0,4.1,19.4,1038.0,1065.29,794.47
2018,6,20,12,15,961.0,108.0,4.2,19.35,1037.0,1066.04,795.73
2018,6,20,12,30,961.0,108.0,4.3,19.3,1036.0,1063.13,794.69
2018,6,20,12,45,960.0,107.0,4.35,19.3,1027.5,1054.6,789.53
2018,6,20,13,0,959.0,106.0,4.4,19.3,1019.0,1042.45,782.0
2018,6,20,13,15,956.5,105.0,4.45,19.15,1003.0,1025.28,771.9
2018,6,20,13,30,954.0,104.0,4.5,19.0,987.0,1004.64,759.47
2018,6,20,13,45,950.0,103.0,4.55,18.9,964.5,979.22,743.61
2018,6,20,14,0,946.0,102.0,4.6,18.8,942.0,950.6,725.5
2018,6,20,14,15,940.5,100.5,4.65,18.6,912.5,917.12,704.16
2018,6,20,14,30,935.0,99.0,4.7,18.4,883.0,880.82,680.64
2018,6,20,14,45,927.0,97.5,4.7,18.25,847.5,839.88,653.12
2018,6,20,15,0,919.0,96.0,4.7,18.1,812.0,796.68,623.71
2018,6,20,15,15,908.5,93.5,4.7,18.1,771.0,748.64,590.08
2018,6,20,15,30,898.0,91.0,4.7,18.1,730.0,699.0,554.25
2018,6,20,15,45,885.5,89.0,4.6,17.6,685.5,647.25,515.07
2018,6,20,16,0,873.0,87.0,4.5,17.1,641.0,594.57,474.1
2018,6,20,16,15,856.5,84.0,4.45,16.75,593.0,538.14,428.91
2018,6,20,16,30,840.0,81.0,4.4,16.4,545.0,481.14,381.87
2018,6,20,16,45,818.5,77.5,4.35,16.05,494.5,422.04,331.74
2018,6,20,17,0,797.0,74.0,4.3,15.7,444.0,364.09,281.07
2018,6,20,17,15,767.0,70.5,4.25,15.25,393.0,304.94,228.52
2018,6,20,17,30,737.0,67.0,4.2,14.8,342.0,248.46,177.58
2018,6,20,17,45,695.5,62.5,4.1,14.35,291.0,191.74,127.49
2018,6,20,18,0,654.0,58.0,4.0,13.9,240.0,137.23,81.87
2018,6,20,18,15,592.0,52.0,3.9,13.45,192.0,86.61,45.9
2018,6,20,18,30,530.0,46.0,3.8,13.0,144.0,43.27,25.21
2018,6,20,18,45,432.5,38.0,3.65,12.55,102.5,29.46,20.14
2018,6,20,19,0,335.0,30.0,3.5,12.1,61.0,24.29,14.04
2018,6,20,19,15,200.0,19.5,3.5,11.8,35.0,16.28,0.0
2018,6,20,19,30,65.0,9.0,3.5,11.5,9.0,8.58,0.0
2018,6,20,19,45,32.5,4.5,3.5,11.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,7.0,2.95,9.1,9.0,0.0,0.0
2018,6,21,5,0,122.0,14.0,3.0,9.3,18.0,13.34,0.0
2018,6,21,5,15,261.5,25.0,3.05,9.7,50.5,20.4,8.09
2018,6,21,5,30,401.0,36.0,3.1,10.1,83.0,28.62,19.23
2018,6,21,5,45,456.0,44.5,3.1,10.5,122.0,34.0,24.71
2018,6,21,6,0,511.0,53.0,3.1,10.9,161.0,67.83,37.41
2018,6,21,6,15,367.0,82.0,3.1,11.4,170.0,109.23,72.2
2018,6,21,6,30,223.0,111.0,3.1,11.9,179.0,135.25,100.35
2018,6,21,6,45,241.0,129.0,3.05,12.4,214.5,170.56,130.33
2018,6,21,7,0,259.0,147.0,3.0,12.9,250.0,207.98,162.32
2018,6,21,7,15,406.5,138.5,2.95,13.4,326.0,268.55,210.59
2018,6,21,7,30,554.0,130.0,2.9,13.9,402.0,346.19,273.62
2018,6,21,7,45,647.5,122.5,2.85,14.4,472.0,413.65,328.93
2018,6,21,8,0,741.0,115.0,2.8,14.9,542.0,489.85,390.15
2018,6,21,8,15,816.5,100.0,2.75,15.45,607.0,557.49,443.48
2018,6,21,8,30,892.0,85.0,2.7,16.0,672.0,629.11,498.4
2018,6,21,8,45,905.0,86.0,2.65,16.5,715.5,681.16,536.73
2018,6,21,9,0,918.0,87.0,2.6,17.0,759.0,732.14,572.3
2018,6,21,9,15,928.5,88.5,2.55,17.5,799.0,780.46,603.78
2018,6,21,9,30,939.0,90.0,2.5,18.0,839.0,826.99,633.38
2018,6,21,9,45,948.0,90.0,2.45,18.5,873.0,868.76,659.14
2018,6,21,10,0,957.0,90.0,2.4,19.0,907.0,908.17,682.88
2018,6,21,10,15,962.5,91.0,2.35,19.4,935.0,942.93,703.41
2018,6,21,10,30,968.0,92.0,2.3,19.8,963.0,974.71,721.73
2018,6,21,10,45,972.0,92.5,2.3,20.25,984.0,1001.45,736.97
2018,6,21,11,0,976.0,93.0,2.3,20.7,1005.0,1024.85,750.01
2018,6,21,11,15,978.5,93.0,2.4,20.95,1018.5,1042.84,761.29
2018,6,21,11,30,981.0,93.0,2.5,21.2,1032.0,1057.23,770.37
2018,6,21,11,45,982.5,93.0,2.6,21.45,1038.5,1066.98,776.58
2018,6,21,12,0,984.0,93.0,2.7,21.7,1045.0,1073.02,780.54
2018,6,21,12,15,979.5,96.0,2.8,21.8,1043.0,1072.4,780.79
2018,6,21,12,30,975.0,99.0,2.9,21.9,1041.0,1068.05,778.79
2018,6,21,12,45,968.0,103.0,3.05,22.0,1031.5,1058.59,774.04
2018,6,21,13,0,961.0,107.0,3.2,22.1,1022.0,1045.57,767.02
2018,6,21,13,15,958.5,106.0,3.3,22.1,1006.0,1028.42,757.18
2018,6,21,13,30,956.0,105.0,3.4,22.1,990.0,1007.79,745.05
2018,6,21,13,45,952.0,104.0,3.5,22.05,967.5,982.38,729.85
2018,6,21,14,0,948.0,103.0,3.6,22.0,945.0,953.76,712.42
2018,6,21,14,15,942.5,101.5,3.65,21.9,915.5,920.26,691.38
2018,6,21,14,30,937.0,100.0,3.7,21.8,886.0,883.94,668.24
2018,6,21,14,45,929.5,98.5,3.7,21.65,851.0,843.37,641.81
2018,6,21,15,0,922.0,97.0,3.7,21.5,816.0,800.48,613.5
2018,6,21,15,15,911.5,95.0,3.7,21.5,775.0,752.85,581.13
2018,6,21,15,30,901.0,93.0,3.7,21.5,734.0,703.6,546.56
2018,6,21,15,45,888.0,91.0,3.65,21.15,689.5,651.41,508.06
2018,6,21,16,0,875.0,89.0,3.6,20.8,645.0,598.33,467.78
2018,6,21,16,15,858.0,86.0,3.6,20.5,596.5,541.54,423.49
2018,6,21,16,30,841.0,83.0,3.6,20.2,548.0,484.25,377.37
2018,6,21,16,45,818.0,80.0,3.6,19.9,497.5,424.94,328.21
2018,6,21,17,0,795.0,77.0,3.6,19.6,447.0,366.93,278.57
2018,6,21,17,15,764.5,73.0,3.55,19.05,395.0,307.22,226.74
2018,6,21,17,30,734.0,69.0,3.5,18.5,343.0,250.24,176.43
2018,6,21,17,45,690.5,64.5,3.45,17.95,292.0,193.27,127.12
2018,6,21,18,0,647.0,60.0,3.4,17.4,241.0,138.67,82.2
2018,6,21,18,15,581.5,54.5,3.2,16.65,192.5,88.57,47.21
2018,6,21,18,30,516.0,49.0,3.0,15.9,144.0,46.19,27.18
2018,6,21,18,45,414.0,40.5,2.85,15.2,102.5,31.72,21.87
2018,6,21,19,0,312.0,32.0,2.7,14.5,61.0,26.21,15.48
2018,6,21,19,15,183.5,20.0,2.7,14.05,34.5,16.75,0.0
2018,6,21,19,30,55.0,8.0,2.7,13.6,8.0,7.63,0.0
2018,6,21,19,45,27.5,4.0,2.65,13.2,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,22,4,45,52.0,7.0,1.7,10.35,8.5,0.0,0.0
2018,6,22,5,0,104.0,14.0,1.7,10.7,17.0,13.34,0.0
2018,6,22,5,15,237.0,26.0,1.75,11.3,49.0,21.42,8.5
2018,6,22,5,30,370.0,38.0,1.8,11.9,81.0,30.56,20.74
2018,6,22,5,45,458.5,45.5,1.8,12.5,124.5,34.95,25.36
2018,6,22,6,0,547.0,53.0,1.8,13.1,168.0,69.11,37.29
2018,6,22,6,15,605.0,58.5,1.75,13.7,217.0,114.66,65.83
2018,6,22,6,30,663.0,64.0,1.7,14.3,266.0,166.96,106.6
2018,6,22,6,45,703.0,68.5,1.6,14.95,317.5,222.86,154.46
2018,6,22,7,0,743.0,73.0,1.5,15.6,369.0,280.7,204.89
2018,6,22,7,15,772.0,76.5,1.45,16.45,420.5,337.79,254.41
2018,6,22,7,30,801.0,80.0,1.4,17.3,472.0,397.28,304.4
2018,6,22,7,45,823.0,82.5,1.35,18.2,522.0,454.75,351.03
2018,6,22,8,0,845.0,85.0,1.3,19.1,572.0,513.57,396.69
2018,6,22,8,15,861.5,87.5,1.25,19.9,619.5,569.33,438.32
2018,6,22,8,30,878.0,90.0,1.2,20.7,667.0,624.96,478.06
2018,6,22,8,45,890.5,92.5,1.2,21.5,711.0,677.56,514.45
2018,6,22,9,0,903.0,95.0,1.2,22.3,755.0,729.09,548.33
2018,6,22,9,15,911.5,97.5,1.2,23.0,794.0,776.35,577.09
2018,6,22,9,30,920.0,100.0,1.2,23.7,833.0,821.71,604.0
2018,6,22,9,45,925.5,102.5,1.25,24.4,866.0,862.5,628.1
2018,6,22,10,0,931.0,105.0,1.3,25.1,899.0,900.74,650.26
2018,6,22,10,15,937.0,106.0,1.35,25.6,927.0,935.21,670.3
2018,6,22,10,30,943.0,107.0,1.4,26.1,955.0,966.8,688.42
2018,6,22,10,45,947.5,107.5,1.5,26.65,976.0,993.47,703.98
2018,6,22,11,0,952.0,108.0,1.6,27.2,997.0,1016.91,717.54
2018,6,22,11,15,955.0,108.0,1.7,27.4,1011.0,1035.03,728.86
2018,6,22,11,30,958.0,108.0,1.8,27.6,1025.0,1049.67,738.14
2018,6,22,11,45,959.0,108.5,1.9,27.75,1031.5,1059.27,744.57
2018,6,22,12,0,960.0,109.0,2.0,27.9,1038.0,1065.24,748.9
2018,6,22,12,15,958.0,109.5,2.15,27.95,1035.5,1064.61,750.19
2018,6,22,12,30,956.0,110.0,2.3,28.0,1033.0,1060.34,749.29
2018,6,22,12,45,952.5,111.0,2.45,28.0,1024.0,1051.48,745.71
