Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,0,949.0,112.0,2.6,28.0,1015.0,1039.08,739.9
2018,6,22,13,15,945.5,111.5,2.7,27.95,999.0,1021.7,730.58
2018,6,22,13,30,942.0,111.0,2.8,27.9,983.0,1000.92,719.08
2018,6,22,13,45,937.5,109.5,2.95,27.85,960.0,974.91,704.57
2018,6,22,14,0,933.0,108.0,3.1,27.8,937.0,945.76,687.84
2018,6,22,14,15,926.5,107.5,3.15,27.6,908.0,912.87,668.15
2018,6,22,14,30,920.0,107.0,3.2,27.4,879.0,877.26,646.47
2018,6,22,14,45,911.5,104.5,3.3,27.25,843.0,835.52,620.57
2018,6,22,15,0,903.0,102.0,3.4,27.1,807.0,791.6,592.78
2018,6,22,15,15,892.0,100.0,3.4,27.1,766.5,744.4,561.49
2018,6,22,15,30,881.0,98.0,3.4,27.1,726.0,695.68,527.92
2018,6,22,15,45,867.0,96.0,3.45,26.6,681.5,643.78,491.2
2018,6,22,16,0,853.0,94.0,3.5,26.1,637.0,591.13,452.7
2018,6,22,16,15,835.5,91.0,3.5,25.65,589.0,535.14,410.21
2018,6,22,16,30,818.0,88.0,3.5,25.2,541.0,478.89,366.1
2018,6,22,16,45,794.5,84.5,3.45,24.75,490.5,420.08,318.51
2018,6,22,17,0,771.0,81.0,3.4,24.3,440.0,362.67,270.55
2018,6,22,17,15,738.5,77.0,3.35,23.55,388.5,303.65,220.61
2018,6,22,17,30,706.0,73.0,3.3,22.8,337.0,247.62,172.34
2018,6,22,17,45,660.5,68.5,3.25,22.05,286.5,189.59,123.34
2018,6,22,18,0,615.0,64.0,3.2,21.3,236.0,138.52,82.18
2018,6,22,18,15,548.5,57.5,3.1,20.4,188.0,89.24,48.15
2018,6,22,18,30,482.0,51.0,3.0,19.5,140.0,47.84,28.23
2018,6,22,18,45,380.0,42.0,2.9,18.6,99.5,33.06,22.68
2018,6,22,19,0,278.0,33.0,2.8,17.7,59.0,27.15,16.03
2018,6,22,19,15,161.0,20.5,2.75,17.25,33.5,16.35,0.0
2018,6,22,19,30,44.0,8.0,2.7,16.8,8.0,7.63,0.0
2018,6,22,19,45,22.0,4.0,2.7,16.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,23,4,45,56.0,6.5,1.65,13.85,8.0,0.0,0.0
2018,6,23,5,0,112.0,13.0,1.6,14.2,16.0,12.39,0.0
2018,6,23,5,15,249.0,24.0,1.7,14.9,48.0,19.49,6.83
2018,6,23,5,30,386.0,35.0,1.8,15.6,80.0,27.73,17.97
2018,6,23,5,45,474.0,42.0,1.85,16.3,123.5,31.85,22.22
2018,6,23,6,0,562.0,49.0,1.9,17.0,167.0,65.75,33.64
2018,6,23,6,15,619.0,53.5,1.95,17.55,215.5,111.11,61.36
2018,6,23,6,30,676.0,58.0,2.0,18.1,264.0,165.13,103.03
2018,6,23,6,45,715.5,62.0,2.0,18.7,315.0,218.85,148.74
2018,6,23,7,0,755.0,66.0,2.0,19.3,366.0,276.72,199.01
2018,6,23,7,15,783.0,69.0,2.0,20.05,417.0,333.61,248.37
2018,6,23,7,30,811.0,72.0,2.0,20.8,468.0,392.76,298.26
2018,6,23,7,45,832.0,74.5,2.05,21.55,518.0,451.1,346.09
2018,6,23,8,0,853.0,77.0,2.1,22.3,568.0,509.13,391.98
2018,6,23,8,15,869.0,79.0,2.15,23.0,615.0,564.49,434.35
2018,6,23,8,30,885.0,81.0,2.2,23.7,662.0,619.65,475.09
2018,6,23,8,45,897.5,82.5,2.2,24.45,705.5,671.57,511.77
2018,6,23,9,0,910.0,84.0,2.2,25.2,749.0,722.41,545.64
2018,6,23,9,15,919.0,86.0,2.25,25.85,788.0,769.85,575.62
2018,6,23,9,30,928.0,88.0,2.3,26.5,827.0,815.41,603.85
2018,6,23,9,45,934.5,89.5,2.3,27.15,860.5,856.33,628.16
2018,6,23,10,0,941.0,91.0,2.3,27.8,894.0,894.77,650.48
2018,6,23,10,15,946.5,92.0,2.3,28.3,921.5,929.13,670.26
2018,6,23,10,30,952.0,93.0,2.3,28.8,949.0,960.58,687.99
2018,6,23,10,45,956.5,94.0,2.35,29.3,970.5,988.02,703.54
2018,6,23,11,0,961.0,95.0,2.4,29.8,992.0,1012.2,717.0
2018,6,23,11,15,964.0,95.5,2.45,30.05,1006.5,1031.03,727.87
2018,6,23,11,30,967.0,96.0,2.5,30.3,1021.0,1046.35,736.65
2018,6,23,11,45,968.5,96.5,2.55,30.5,1028.0,1056.58,742.52
2018,6,23,12,0,970.0,97.0,2.6,30.7,1035.0,1063.17,746.28
2018,6,23,12,15,970.0,97.0,2.65,30.8,1034.5,1064.08,746.96
2018,6,23,12,30,970.0,97.0,2.7,30.9,1034.0,1061.3,745.52
2018,6,23,12,45,968.0,97.5,2.8,30.95,1026.0,1053.38,741.64
2018,6,23,13,0,966.0,98.0,2.9,31.0,1018.0,1041.82,735.58
2018,6,23,13,15,964.0,97.5,2.9,31.0,1003.0,1025.67,725.97
2018,6,23,13,30,962.0,97.0,2.9,31.0,988.0,1006.0,714.23
2018,6,23,13,45,958.5,96.5,2.95,30.95,966.0,981.51,700.03
2018,6,23,14,0,955.0,96.0,3.0,30.9,944.0,953.76,683.72
2018,6,23,14,15,949.5,94.5,3.0,30.8,915.0,920.15,663.3
2018,6,23,14,30,944.0,93.0,3.0,30.7,886.0,883.68,640.91
2018,6,23,14,45,936.5,92.0,3.0,30.6,851.0,843.45,615.85
2018,6,23,15,0,929.0,91.0,3.0,30.5,816.0,800.87,588.98
2018,6,23,15,15,919.0,89.0,3.0,30.5,775.5,753.38,558.21
2018,6,23,15,30,909.0,87.0,3.0,30.5,735.0,704.21,525.56
2018,6,23,15,45,896.0,85.0,2.9,30.1,690.0,651.71,488.45
2018,6,23,16,0,883.0,83.0,2.8,29.7,645.0,598.31,449.63
2018,6,23,16,15,864.5,81.0,2.75,29.3,596.5,541.36,407.16
2018,6,23,16,30,846.0,79.0,2.7,28.9,548.0,484.59,363.42
2018,6,23,16,45,820.5,77.0,2.65,28.45,496.5,424.36,315.74
2018,6,23,17,0,795.0,75.0,2.6,28.0,445.0,366.28,268.18
2018,6,23,17,15,757.5,72.5,2.45,27.05,392.0,305.83,218.19
2018,6,23,17,30,720.0,70.0,2.3,26.1,339.0,248.88,170.21
2018,6,23,17,45,667.5,66.5,2.2,25.1,287.0,189.68,121.4
2018,6,23,18,0,615.0,63.0,2.1,24.1,235.0,138.13,80.79
2018,6,23,18,15,540.5,57.0,2.1,23.05,186.5,88.63,47.28
2018,6,23,18,30,466.0,51.0,2.1,22.0,138.0,47.95,27.94
2018,6,23,18,45,359.0,41.5,2.05,20.9,97.0,32.53,22.01
2018,6,23,19,0,252.0,32.0,2.0,19.8,56.0,26.09,15.07
2018,6,23,19,15,147.0,19.5,2.1,19.2,31.5,15.5,0.0
2018,6,23,19,30,42.0,7.0,2.2,18.6,7.0,6.67,0.0
2018,6,23,19,45,21.0,3.5,2.3,18.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.75,12.55,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,2.8,12.7,12.0,9.53,0.0
2018,6,24,5,15,140.0,25.0,2.85,13.1,39.0,19.68,6.77
2018,6,24,5,30,224.0,40.0,2.9,13.5,66.0,31.04,20.93
2018,6,24,5,45,279.0,54.0,3.0,13.9,102.0,41.12,30.57
2018,6,24,6,0,334.0,68.0,3.1,14.3,138.0,70.15,44.42
2018,6,24,6,15,288.5,88.5,3.1,14.8,160.5,105.33,71.41
2018,6,24,6,30,243.0,109.0,3.1,15.3,183.0,136.15,98.91
2018,6,24,6,45,290.0,124.0,3.15,15.8,228.0,176.42,131.63
2018,6,24,7,0,337.0,139.0,3.2,16.3,273.0,222.06,169.5
2018,6,24,7,15,351.0,157.5,3.25,16.75,313.5,264.9,206.0
2018,6,24,7,30,365.0,176.0,3.3,17.2,354.0,309.12,242.98
2018,6,24,7,45,393.5,189.5,3.3,17.7,400.0,358.62,283.17
2018,6,24,8,0,422.0,203.0,3.3,18.2,446.0,409.05,323.23
2018,6,24,8,15,531.0,187.5,3.4,18.6,519.0,479.03,378.46
2018,6,24,8,30,640.0,172.0,3.5,19.0,592.0,560.8,441.75
2018,6,24,8,45,693.5,164.5,3.55,19.35,647.0,620.59,487.0
2018,6,24,9,0,747.0,157.0,3.6,19.7,702.0,683.32,533.57
2018,6,24,9,15,785.5,148.5,3.65,19.95,749.0,735.46,571.68
2018,6,24,9,30,824.0,140.0,3.7,20.2,796.0,789.11,608.63
2018,6,24,9,45,849.0,134.0,3.8,20.45,834.5,834.51,639.17
2018,6,24,10,0,874.0,128.0,3.9,20.7,873.0,874.3,665.57
2018,6,24,10,15,881.5,129.0,3.9,20.85,901.0,908.47,687.65
2018,6,24,10,30,889.0,130.0,3.9,21.0,929.0,940.03,707.85
2018,6,24,10,45,895.5,130.0,3.95,21.1,950.5,966.9,725.21
2018,6,24,11,0,902.0,130.0,4.0,21.2,972.0,990.8,740.59
2018,6,24,11,15,905.0,131.5,4.0,21.25,986.5,1009.68,752.47
2018,6,24,11,30,908.0,133.0,4.0,21.3,1001.0,1025.25,762.22
2018,6,24,11,45,910.5,133.0,4.0,21.35,1008.5,1035.49,768.52
2018,6,24,12,0,913.0,133.0,4.0,21.4,1016.0,1042.31,772.68
2018,6,24,12,15,915.0,131.5,4.0,21.4,1016.0,1043.74,773.54
2018,6,24,12,30,917.0,130.0,4.0,21.4,1016.0,1041.7,772.26
2018,6,24,12,45,918.5,128.0,4.0,21.4,1009.0,1035.18,768.14
2018,6,24,13,0,920.0,126.0,4.0,21.4,1002.0,1025.16,761.82
2018,6,24,13,15,915.5,126.0,3.95,21.35,986.0,1007.84,750.57
2018,6,24,13,30,911.0,126.0,3.9,21.3,970.0,987.24,737.24
2018,6,24,13,45,884.5,136.0,3.9,21.25,939.0,953.04,715.05
2018,6,24,14,0,858.0,146.0,3.9,21.2,908.0,916.77,691.43
2018,6,24,14,15,870.5,135.0,3.9,21.1,887.0,892.37,675.99
2018,6,24,14,30,883.0,124.0,3.9,21.0,866.0,864.18,657.8
2018,6,24,14,45,872.5,123.0,3.9,20.85,830.5,823.67,631.01
2018,6,24,15,0,862.0,122.0,3.9,20.7,795.0,781.2,602.63
2018,6,24,15,15,850.0,119.0,3.9,20.7,754.5,736.48,571.98
2018,6,24,15,30,838.0,116.0,3.9,20.7,714.0,687.34,536.19
2018,6,24,15,45,820.0,114.0,4.0,20.15,668.5,634.34,497.68
2018,6,24,16,0,802.0,112.0,4.1,19.6,623.0,581.08,457.71
2018,6,24,16,15,779.0,109.5,4.1,19.2,574.5,524.69,413.6
2018,6,24,16,30,756.0,107.0,4.1,18.8,526.0,469.13,368.78
2018,6,24,16,45,728.0,103.0,4.1,18.4,475.5,409.74,319.69
2018,6,24,17,0,700.0,99.0,4.1,18.0,425.0,353.44,271.71
2018,6,24,17,15,663.0,93.5,4.05,17.5,374.0,295.17,221.37
2018,6,24,17,30,626.0,88.0,4.0,17.0,323.0,240.48,173.46
2018,6,24,17,45,577.5,81.5,3.95,16.5,273.5,186.45,127.04
2018,6,24,18,0,529.0,75.0,3.9,16.0,224.0,137.86,87.21
2018,6,24,18,15,440.5,66.0,3.7,15.5,173.5,89.51,53.29
2018,6,24,18,30,352.0,57.0,3.5,15.0,123.0,50.6,32.32
2018,6,24,18,45,235.5,42.5,3.35,14.5,81.0,32.49,22.63
2018,6,24,19,0,119.0,28.0,3.2,14.0,39.0,21.69,11.98
2018,6,24,19,15,78.5,17.5,3.15,13.7,23.0,13.81,0.0
2018,6,24,19,30,38.0,7.0,3.1,13.4,7.0,6.67,0.0
2018,6,24,19,45,19.0,3.5,3.0,13.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,25,4,45,23.0,4.5,3.2,11.1,5.0,0.0,0.0
2018,6,25,5,0,46.0,9.0,3.3,11.3,10.0,8.58,0.0
2018,6,25,5,15,145.5,22.5,3.35,11.65,37.0,17.65,5.28
2018,6,25,5,30,245.0,36.0,3.4,12.0,64.0,27.85,18.3
2018,6,25,5,45,315.0,43.5,3.45,12.3,97.5,33.05,23.65
2018,6,25,6,0,385.0,51.0,3.5,12.6,131.0,58.25,33.3
2018,6,25,6,15,192.5,47.5,3.45,12.95,87.5,60.21,37.74
2018,6,25,6,30,0.0,44.0,3.4,13.3,44.0,40.87,29.53
2018,6,25,6,45,0.0,76.5,3.3,13.65,76.5,70.97,55.13
2018,6,25,7,0,0.0,109.0,3.2,14.0,109.0,100.62,79.91
2018,6,25,7,15,0.0,125.0,3.15,14.4,125.0,115.57,91.98
2018,6,25,7,30,0.0,141.0,3.1,14.8,141.0,130.59,103.94
2018,6,25,7,45,1.0,149.0,3.05,15.15,149.5,138.77,110.14
2018,6,25,8,0,2.0,157.0,3.0,15.5,158.0,147.03,116.37
2018,6,25,8,15,11.5,190.0,3.0,15.9,197.5,183.34,145.33
2018,6,25,8,30,21.0,223.0,3.0,16.3,237.0,220.8,174.77
2018,6,25,8,45,40.5,263.0,3.0,16.7,292.0,275.55,217.59
2018,6,25,9,0,60.0,303.0,3.0,17.1,347.0,330.08,259.45
2018,6,25,9,15,85.5,338.5,3.0,17.5,404.5,386.64,302.3
2018,6,25,9,30,111.0,374.0,3.0,17.9,462.0,450.83,350.06
2018,6,25,9,45,145.5,389.0,3.05,18.25,509.5,499.24,385.88
2018,6,25,10,0,180.0,404.0,3.1,18.6,557.0,549.63,422.75
2018,6,25,10,15,307.0,362.0,3.15,18.85,633.5,633.39,486.66
2018,6,25,10,30,434.0,320.0,3.2,19.1,710.0,723.95,553.91
2018,6,25,10,45,588.5,248.5,3.25,19.4,790.0,810.21,617.91
2018,6,25,11,0,743.0,177.0,3.3,19.7,870.0,893.68,675.56
2018,6,25,11,15,735.0,188.0,3.35,19.85,882.0,909.26,685.04
2018,6,25,11,30,727.0,199.0,3.4,20.0,894.0,921.69,692.98
2018,6,25,11,45,780.5,180.5,3.45,20.15,931.5,962.83,720.43
2018,6,25,12,0,834.0,162.0,3.5,20.3,969.0,1001.29,745.69
2018,6,25,12,15,889.0,134.5,3.6,20.35,994.0,1020.97,759.03
2018,6,25,12,30,944.0,107.0,3.7,20.4,1019.0,1045.89,776.09
2018,6,25,12,45,945.0,104.5,3.75,20.4,1011.0,1038.2,771.33
2018,6,25,13,0,946.0,102.0,3.8,20.4,1003.0,1026.89,764.54
2018,6,25,13,15,943.5,101.5,3.85,20.35,988.0,1010.65,754.67
2018,6,25,13,30,941.0,101.0,3.9,20.3,973.0,990.97,742.57
2018,6,25,13,45,937.5,100.0,3.95,20.25,951.0,966.52,727.25
2018,6,25,14,0,934.0,99.0,4.0,20.2,929.0,938.88,709.73
2018,6,25,14,15,928.5,98.0,4.05,20.05,900.5,906.45,689.1
2018,6,25,14,30,923.0,97.0,4.1,19.9,872.0,871.22,666.38
2018,6,25,14,45,916.0,95.0,4.15,19.8,837.5,831.18,639.93
2018,6,25,15,0,909.0,93.0,4.2,19.7,803.0,788.82,611.55
2018,6,25,15,15,898.5,91.0,4.2,19.7,763.0,741.83,579.07
2018,6,25,15,30,888.0,89.0,4.2,19.7,723.0,693.25,544.63
2018,6,25,15,45,876.5,87.0,4.25,19.1,679.5,642.69,507.55
2018,6,25,16,0,865.0,85.0,4.3,18.5,636.0,591.11,468.52
2018,6,25,16,15,850.0,82.5,4.3,18.05,589.5,536.43,425.36
2018,6,25,16,30,835.0,80.0,4.3,17.6,543.0,481.6,380.61
2018,6,25,16,45,813.5,76.5,4.35,17.2,493.0,422.19,330.85
2018,6,25,17,0,792.0,73.0,4.4,16.8,443.0,364.5,280.86
2018,6,25,17,15,762.0,70.0,4.4,16.25,392.5,306.05,229.24
2018,6,25,17,30,732.0,67.0,4.4,15.7,342.0,250.24,179.11
2018,6,25,17,45,689.5,63.0,4.4,15.15,291.5,193.93,129.52
2018,6,25,18,0,647.0,59.0,4.4,14.6,241.0,139.93,84.25
2018,6,25,18,15,585.5,53.0,4.3,14.15,193.0,89.48,47.93
2018,6,25,18,30,524.0,47.0,4.2,13.7,145.0,46.27,26.28
2018,6,25,18,45,425.5,39.5,4.1,13.2,104.0,30.7,21.2
2018,6,25,19,0,327.0,32.0,4.0,12.7,63.0,26.11,15.68
2018,6,25,19,15,194.5,20.0,3.95,12.45,36.0,16.66,0.0
2018,6,25,19,30,62.0,8.0,3.9,12.2,9.0,7.63,0.0
2018,6,25,19,45,31.0,4.0,3.85,11.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,45,36.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,6,26,5,0,73.0,13.0,2.8,9.8,15.0,12.39,0.0
2018,6,26,5,15,185.5,26.5,2.8,10.25,44.5,20.98,7.06
2018,6,26,5,30,298.0,40.0,2.8,10.7,74.0,31.17,21.24
2018,6,26,5,45,379.0,50.5,2.85,11.1,115.0,39.75,29.7
2018,6,26,6,0,460.0,61.0,2.9,11.5,156.0,70.39,41.87
2018,6,26,6,15,521.0,69.5,2.85,12.0,204.5,113.62,69.27
2018,6,26,6,30,582.0,78.0,2.8,12.5,253.0,164.1,108.55
2018,6,26,6,45,631.5,83.0,2.75,13.0,305.0,215.83,152.7
2018,6,26,7,0,681.0,88.0,2.7,13.5,357.0,272.96,202.69
2018,6,26,7,15,714.0,92.5,2.65,13.95,408.5,329.18,252.39
2018,6,26,7,30,747.0,97.0,2.6,14.4,460.0,388.34,303.49
2018,6,26,7,45,772.0,100.0,2.6,14.9,510.0,446.38,352.41
2018,6,26,8,0,797.0,103.0,2.6,15.4,560.0,504.35,399.74
2018,6,26,8,15,817.0,105.5,2.6,15.85,608.0,560.22,444.01
2018,6,26,8,30,837.0,108.0,2.6,16.3,656.0,616.42,487.1
2018,6,26,8,45,852.5,109.5,2.65,16.75,700.0,668.74,526.21
2018,6,26,9,0,868.0,111.0,2.7,17.2,744.0,718.39,562.37
2018,6,26,9,15,880.0,113.0,2.7,17.65,784.0,766.45,594.61
2018,6,26,9,30,892.0,115.0,2.7,18.1,824.0,812.97,624.93
2018,6,26,9,45,902.0,115.0,2.75,18.5,858.0,854.12,651.51
2018,6,26,10,0,912.0,115.0,2.8,18.9,892.0,893.11,676.35
2018,6,26,10,15,920.0,115.5,2.9,19.2,920.5,928.45,699.15
2018,6,26,10,30,928.0,116.0,3.0,19.5,949.0,961.1,720.04
2018,6,26,10,45,934.0,116.0,3.05,19.75,971.0,988.52,737.12
2018,6,26,11,0,940.0,116.0,3.1,20.0,993.0,1012.81,752.12
2018,6,26,11,15,944.5,115.5,3.2,20.15,1007.5,1031.9,764.44
2018,6,26,11,30,949.0,115.0,3.3,20.3,1022.0,1047.59,774.62
2018,6,26,11,45,952.0,114.5,3.35,20.4,1029.5,1058.3,781.38
2018,6,26,12,0,955.0,114.0,3.4,20.5,1037.0,1065.44,785.94
2018,6,26,12,15,958.5,111.5,3.5,20.5,1037.5,1067.48,788.01
2018,6,26,12,30,962.0,109.0,3.6,20.5,1038.0,1065.88,787.82
2018,6,26,12,45,965.5,105.0,3.65,20.5,1031.0,1059.08,783.94
2018,6,26,13,0,969.0,101.0,3.7,20.5,1024.0,1048.54,777.73
2018,6,26,13,15,967.5,99.5,3.8,20.4,1008.5,1031.96,768.26
2018,6,26,13,30,966.0,98.0,3.9,20.3,993.0,1011.83,756.44
2018,6,26,13,45,963.5,96.5,3.95,20.25,971.0,987.3,741.18
2018,6,26,14,0,961.0,95.0,4.0,20.2,949.0,959.43,723.63
2018,6,26,14,15,956.0,93.5,4.05,20.0,920.0,926.19,702.72
2018,6,26,14,30,951.0,92.0,4.1,19.8,891.0,890.04,679.64
2018,6,26,14,45,945.0,89.5,4.15,19.6,856.0,849.33,653.13
2018,6,26,15,0,939.0,87.0,4.2,19.4,821.0,806.15,624.55
2018,6,26,15,15,929.0,85.5,4.2,19.4,780.5,758.83,591.96
2018,6,26,15,30,919.0,84.0,4.2,19.4,740.0,709.79,557.63
2018,6,26,15,45,907.0,82.0,4.25,18.75,695.5,657.52,519.45
2018,6,26,16,0,895.0,80.0,4.3,18.1,651.0,604.22,479.27
2018,6,26,16,15,880.0,77.5,4.25,17.7,603.0,548.06,434.73
2018,6,26,16,30,865.0,75.0,4.2,17.3,555.0,491.7,388.58
2018,6,26,16,45,844.0,72.0,4.2,16.9,504.0,432.36,338.72
2018,6,26,17,0,823.0,69.0,4.2,16.5,453.0,372.66,287.0
2018,6,26,17,15,794.0,66.0,4.2,16.05,401.5,312.78,233.98
2018,6,26,17,30,765.0,63.0,4.2,15.6,350.0,255.4,182.28
2018,6,26,17,45,724.5,58.5,4.15,15.1,298.5,197.08,130.72
2018,6,26,18,0,684.0,54.0,4.1,14.6,247.0,143.15,85.28
2018,6,26,18,15,623.0,49.5,4.0,14.1,198.5,92.2,48.69
2018,6,26,18,30,562.0,45.0,3.9,13.6,150.0,45.68,25.02
2018,6,26,18,45,451.5,38.0,3.8,13.15,106.5,29.34,20.02
2018,6,26,19,0,341.0,31.0,3.7,12.7,63.0,25.11,14.9
2018,6,26,19,15,193.5,18.5,3.65,12.4,34.5,15.14,0.0
2018,6,26,19,30,46.0,6.0,3.6,12.1,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,3.55,11.8,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,4,45,11.5,3.0,3.2,10.05,3.5,0.0,0.0
2018,6,27,5,0,23.0,6.0,3.3,10.2,7.0,5.72,0.0
2018,6,27,5,15,140.0,21.0,3.4,10.6,36.0,16.45,3.97
2018,6,27,5,30,257.0,36.0,3.5,11.0,65.0,27.91,18.37
2018,6,27,5,45,298.5,43.0,3.55,11.4,92.5,32.55,23.27
2018,6,27,6,0,340.0,50.0,3.6,11.8,120.0,54.58,31.82
2018,6,27,6,15,170.0,54.5,3.6,12.2,89.5,65.21,43.15
2018,6,27,6,30,0.0,59.0,3.6,12.6,59.0,54.86,41.63
2018,6,27,6,45,0.5,79.5,3.55,13.05,79.5,73.77,57.63
2018,6,27,7,0,1.0,100.0,3.5,13.5,100.0,92.78,73.44
2018,6,27,7,15,6.5,130.0,3.5,13.9,133.0,122.27,97.68
2018,6,27,7,30,12.0,160.0,3.5,14.3,166.0,152.61,122.28
2018,6,27,7,45,22.0,186.0,3.5,14.75,198.0,182.12,145.86
2018,6,27,8,0,32.0,212.0,3.5,15.2,230.0,214.31,171.34
2018,6,27,8,15,38.5,237.5,3.5,15.55,261.0,244.39,194.86
2018,6,27,8,30,45.0,263.0,3.5,15.9,292.0,275.28,218.73
2018,6,27,8,45,49.5,285.5,3.5,16.25,319.5,302.75,239.58
2018,6,27,9,0,54.0,308.0,3.5,16.6,347.0,330.65,260.55
2018,6,27,9,15,59.0,325.0,3.55,16.9,370.0,354.02,277.91
2018,6,27,9,30,64.0,342.0,3.6,17.2,393.0,377.68,295.39
2018,6,27,9,45,142.0,371.0,3.6,17.5,490.0,478.78,373.18
2018,6,27,10,0,220.0,400.0,3.6,17.8,587.0,579.5,448.47
2018,6,27,10,15,246.5,410.5,3.65,18.0,626.5,627.97,483.25
2018,6,27,10,30,273.0,421.0,3.7,18.2,666.0,670.74,513.87
2018,6,27,10,45,266.0,434.5,3.75,18.35,677.5,685.67,523.49
2018,6,27,11,0,259.0,448.0,3.8,18.5,689.0,699.23,532.26
2018,6,27,11,15,294.0,440.0,3.9,18.55,717.5,730.52,555.57
2018,6,27,11,30,329.0,432.0,4.0,18.6,746.0,761.43,578.42
2018,6,27,11,45,486.5,355.0,4.05,18.65,823.5,851.42,646.58
2018,6,27,12,0,644.0,278.0,4.1,18.7,901.0,934.55,708.52
2018,6,27,12,15,645.0,278.0,4.15,18.6,901.5,936.37,709.7
2018,6,27,12,30,646.0,278.0,4.2,18.5,902.0,935.46,709.65
2018,6,27,12,45,522.0,336.5,4.25,18.4,838.0,866.29,658.52
2018,6,27,13,0,398.0,395.0,4.3,18.3,774.0,796.8,606.73
2018,6,27,13,15,264.5,423.0,4.35,18.15,673.0,683.07,523.05
2018,6,27,13,30,131.0,451.0,4.4,18.0,572.0,571.69,438.89
2018,6,27,13,45,279.5,384.0,4.45,17.85,634.5,645.05,499.23
2018,6,27,14,0,428.0,317.0,4.5,17.7,697.0,710.37,551.97
2018,6,27,14,15,663.0,215.5,4.55,17.5,783.0,802.34,625.72
2018,6,27,14,30,898.0,114.0,4.6,17.3,869.0,868.34,674.65
2018,6,27,14,45,834.0,131.0,4.65,17.1,809.5,806.17,631.35
2018,6,27,15,0,770.0,148.0,4.7,16.9,750.0,741.8,586.43
2018,6,27,15,15,814.5,125.5,4.7,16.9,733.0,719.11,571.09
2018,6,27,15,30,859.0,103.0,4.7,16.9,716.0,688.68,548.83
2018,6,27,15,45,635.0,166.5,4.8,16.35,604.0,570.86,457.04
2018,6,27,16,0,411.0,230.0,4.9,15.8,492.0,465.69,373.5
2018,6,27,16,15,384.5,220.5,4.95,15.4,451.0,416.31,334.74
2018,6,27,16,30,358.0,211.0,5.0,15.0,410.0,372.51,299.43
2018,6,27,16,45,397.0,181.0,5.0,14.65,382.5,341.83,273.61
2018,6,27,17,0,436.0,151.0,5.0,14.3,355.0,304.12,240.68
2018,6,27,17,15,478.5,125.5,5.0,13.9,325.5,267.0,206.61
2018,6,27,17,30,521.0,100.0,5.0,13.5,296.0,226.29,168.13
2018,6,27,17,45,559.5,82.0,4.95,13.1,264.5,184.73,128.37
2018,6,27,18,0,598.0,64.0,4.9,12.7,233.0,138.62,86.01
2018,6,27,18,15,513.0,59.0,4.8,12.3,183.5,89.94,51.34
2018,6,27,18,30,428.0,54.0,4.7,11.9,134.0,51.35,31.8
2018,6,27,18,45,358.0,44.0,4.6,11.55,97.5,34.83,24.98
2018,6,27,19,0,288.0,34.0,4.5,11.2,61.0,28.05,17.42
2018,6,27,19,15,168.5,21.5,4.45,11.05,35.0,17.16,0.0
2018,6,27,19,30,49.0,9.0,4.4,10.9,9.0,8.58,0.0
2018,6,27,19,45,24.5,4.5,4.35,10.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.5,3.7,10.4,7.0,0.0,0.0
2018,6,28,5,0,58.0,13.0,3.8,10.6,14.0,12.39,0.0
2018,6,28,5,15,170.5,26.0,3.85,11.0,42.5,20.6,5.9
2018,6,28,5,30,283.0,39.0,3.9,11.4,71.0,30.39,20.41
2018,6,28,5,45,378.5,48.0,4.0,11.8,112.5,37.51,27.59
2018,6,28,6,0,474.0,57.0,4.1,12.2,154.0,66.38,38.34
2018,6,28,6,15,537.0,63.5,4.05,12.7,202.0,108.74,64.42
2018,6,28,6,30,600.0,70.0,4.0,13.2,250.0,158.55,102.91
2018,6,28,6,45,645.0,74.5,4.0,13.7,300.0,209.77,146.98
2018,6,28,7,0,690.0,79.0,4.0,14.2,350.0,265.83,196.59
2018,6,28,7,15,722.5,82.5,3.95,14.6,401.0,323.03,247.6
2018,6,28,7,30,755.0,86.0,3.9,15.0,452.0,381.16,298.52
2018,6,28,7,45,780.5,89.0,3.9,15.45,502.0,438.27,347.45
2018,6,28,8,0,806.0,92.0,3.9,15.9,552.0,496.88,396.09
2018,6,28,8,15,824.0,94.0,3.8,16.3,599.0,551.57,440.11
2018,6,28,8,30,842.0,96.0,3.7,16.7,646.0,605.7,482.27
2018,6,28,8,45,857.0,97.5,3.65,17.1,689.5,657.44,521.44
2018,6,28,9,0,872.0,99.0,3.6,17.5,733.0,708.44,558.84
2018,6,28,9,15,882.5,100.5,3.55,17.85,772.0,755.1,590.36
2018,6,28,9,30,893.0,102.0,3.5,18.2,811.0,800.12,620.19
2018,6,28,9,45,901.0,103.5,3.5,18.6,844.5,841.22,646.94
2018,6,28,10,0,909.0,105.0,3.5,19.0,878.0,880.04,671.79
2018,6,28,10,15,914.5,106.0,3.5,19.25,905.0,913.69,693.2
2018,6,28,10,30,920.0,107.0,3.5,19.5,932.0,944.52,712.57
2018,6,28,10,45,924.0,107.5,3.55,19.75,952.5,970.49,728.9
2018,6,28,11,0,928.0,108.0,3.6,20.0,973.0,993.29,743.1
2018,6,28,11,15,930.5,109.0,3.65,20.1,987.0,1011.86,754.94
2018,6,28,11,30,933.0,110.0,3.7,20.2,1001.0,1027.01,764.59
2018,6,28,11,45,934.0,110.0,3.75,20.3,1007.5,1036.21,770.39
2018,6,28,12,0,935.0,110.0,3.8,20.4,1014.0,1041.88,774.0
2018,6,28,12,15,936.5,108.5,3.9,20.45,1013.5,1043.0,775.22
2018,6,28,12,30,938.0,107.0,4.0,20.5,1013.0,1040.56,774.2
2018,6,28,12,45,939.5,105.0,4.05,20.5,1006.0,1034.04,770.4
2018,6,28,13,0,941.0,103.0,4.1,20.5,999.0,1023.92,764.3
2018,6,28,13,15,937.5,103.0,4.2,20.45,983.5,1007.42,754.47
2018,6,28,13,30,934.0,103.0,4.3,20.4,968.0,987.53,742.39
2018,6,28,13,45,929.5,102.5,4.35,20.3,946.0,962.94,726.96
2018,6,28,14,0,925.0,102.0,4.4,20.2,924.0,935.21,709.34
2018,6,28,14,15,919.0,101.0,4.4,20.05,895.5,902.7,688.28
2018,6,28,14,30,913.0,100.0,4.4,19.9,867.0,867.44,665.18
2018,6,28,14,45,905.0,98.5,4.45,19.7,832.5,827.52,639.06
2018,6,28,15,0,897.0,97.0,4.5,19.5,798.0,785.38,611.02
2018,6,28,15,15,886.5,94.5,4.5,19.5,758.0,738.42,578.37
2018,6,28,15,30,876.0,92.0,4.5,19.5,718.0,689.9,543.74
2018,6,28,15,45,862.5,90.0,4.55,18.95,674.0,638.64,505.95
2018,6,28,16,0,849.0,88.0,4.6,18.4,630.0,586.58,466.3
2018,6,28,16,15,831.5,86.0,4.6,18.0,583.0,531.85,422.85
2018,6,28,16,30,814.0,84.0,4.6,17.6,536.0,476.76,377.74
2018,6,28,16,45,791.0,81.0,4.6,17.2,486.5,418.84,329.0
2018,6,28,17,0,768.0,78.0,4.6,16.8,437.0,362.24,279.89
2018,6,28,17,15,736.5,74.0,4.6,16.25,386.0,303.6,228.26
2018,6,28,17,30,705.0,70.0,4.6,15.7,335.0,247.81,178.32
2018,6,28,17,45,661.5,66.0,4.6,15.2,285.5,190.62,128.08
2018,6,28,18,0,618.0,62.0,4.6,14.7,236.0,140.02,85.6
2018,6,28,18,15,553.5,55.5,4.5,14.2,188.5,90.4,49.7
2018,6,28,18,30,489.0,49.0,4.4,13.7,141.0,48.41,27.99
2018,6,28,18,45,390.0,40.5,4.35,13.2,100.5,31.55,21.94
2018,6,28,19,0,291.0,32.0,4.3,12.7,60.0,26.04,15.67
2018,6,28,19,15,170.5,20.5,4.2,12.4,34.5,16.32,0.0
2018,6,28,19,30,50.0,9.0,4.1,12.1,9.0,8.58,0.0
2018,6,28,19,45,25.0,4.5,4.0,11.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,1.25,10.6,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,1.3,10.9,14.0,11.44,0.0
2018,6,29,5,15,238.0,22.5,1.4,11.45,44.0,18.32,4.14
2018,6,29,5,30,373.0,33.0,1.5,12.0,74.0,26.15,16.74
2018,6,29,5,45,462.5,39.5,1.6,12.55,116.5,29.91,20.83
2018,6,29,6,0,552.0,46.0,1.7,13.1,159.0,59.34,30.38
2018,6,29,6,15,610.0,51.5,1.7,13.75,207.5,107.11,59.66
2018,6,29,6,30,668.0,57.0,1.7,14.4,256.0,159.1,99.6
2018,6,29,6,45,708.0,60.5,1.7,15.0,306.5,211.87,144.83
2018,6,29,7,0,748.0,64.0,1.7,15.6,357.0,268.86,194.93
2018,6,29,7,15,777.0,67.0,1.75,16.45,408.5,325.65,244.81
2018,6,29,7,30,806.0,70.0,1.8,17.3,460.0,384.86,295.41
2018,6,29,7,45,828.0,72.0,1.8,18.1,509.5,442.98,343.56
2018,6,29,8,0,850.0,74.0,1.8,18.9,559.0,500.87,389.74
2018,6,29,8,15,866.0,76.5,1.85,19.55,606.5,556.7,433.07
2018,6,29,8,30,882.0,79.0,1.9,20.2,654.0,612.37,474.75
2018,6,29,8,45,894.5,80.5,2.0,20.85,697.5,664.34,512.68
2018,6,29,9,0,907.0,82.0,2.1,21.5,741.0,715.25,548.04
2018,6,29,9,15,914.0,85.0,2.15,22.0,779.5,762.34,578.59
2018,6,29,9,30,921.0,88.0,2.2,22.5,818.0,807.42,607.33
2018,6,29,9,45,924.5,92.0,2.3,23.0,851.0,848.46,633.33
2018,6,29,10,0,928.0,96.0,2.4,23.5,884.0,886.83,657.31
2018,6,29,10,15,933.5,97.0,2.45,23.85,911.5,921.1,678.35
2018,6,29,10,30,939.0,98.0,2.5,24.2,939.0,952.51,697.39
2018,6,29,10,45,942.5,98.5,2.6,24.55,959.5,978.52,713.32
2018,6,29,11,0,946.0,99.0,2.7,24.9,980.0,1001.28,727.17
2018,6,29,11,15,948.0,99.5,2.8,25.05,993.5,1019.23,738.54
2018,6,29,11,30,950.0,100.0,2.9,25.2,1007.0,1033.68,747.77
2018,6,29,11,45,951.0,100.0,3.0,25.4,1013.5,1043.09,753.73
2018,6,29,12,0,952.0,100.0,3.1,25.6,1020.0,1048.89,757.51
2018,6,29,12,15,950.5,101.0,3.2,25.6,1019.0,1049.61,758.74
2018,6,29,12,30,949.0,102.0,3.3,25.6,1018.0,1046.7,757.77
2018,6,29,12,45,946.0,102.5,3.35,25.6,1009.5,1038.22,752.92
2018,6,29,13,0,943.0,103.0,3.4,25.6,1001.0,1026.2,745.89
2018,6,29,13,15,940.5,102.5,3.5,25.55,986.0,1010.17,736.86
2018,6,29,13,30,938.0,102.0,3.6,25.5,971.0,990.71,725.59
2018,6,29,13,45,934.5,100.5,3.65,25.4,949.0,965.97,710.64
2018,6,29,14,0,931.0,99.0,3.7,25.3,927.0,938.05,693.54
2018,6,29,14,15,925.5,98.0,3.75,25.15,898.5,905.82,673.6
2018,6,29,14,30,920.0,97.0,3.8,25.0,870.0,870.8,651.6
2018,6,29,14,45,913.0,94.5,3.85,24.8,835.5,830.46,625.85
2018,6,29,15,0,906.0,92.0,3.9,24.6,801.0,787.79,598.17
2018,6,29,15,15,895.5,90.5,3.9,24.6,761.0,741.49,566.92
2018,6,29,15,30,885.0,89.0,3.9,24.6,721.0,693.59,533.86
2018,6,29,15,45,872.0,87.0,3.9,24.05,677.0,642.25,496.86
2018,6,29,16,0,859.0,85.0,3.9,23.5,633.0,590.04,458.04
2018,6,29,16,15,842.5,82.0,3.9,23.1,585.5,534.37,415.09
2018,6,29,16,30,826.0,79.0,3.9,22.7,538.0,478.71,370.73
2018,6,29,16,45,803.5,76.5,3.9,22.3,488.5,420.32,322.82
2018,6,29,17,0,781.0,74.0,3.9,21.9,439.0,363.72,274.82
2018,6,29,17,15,750.0,71.0,3.85,21.25,388.5,305.47,224.67
2018,6,29,17,30,719.0,68.0,3.8,20.6,338.0,249.98,176.02
2018,6,29,17,45,676.5,63.0,3.75,20.0,287.5,193.32,127.18
2018,6,29,18,0,634.0,58.0,3.7,19.4,237.0,139.05,82.46
2018,6,29,18,15,572.0,52.0,3.6,18.6,189.5,89.14,46.96
2018,6,29,18,30,510.0,46.0,3.5,17.8,142.0,46.5,25.42
2018,6,29,18,45,414.0,38.5,3.45,17.05,101.5,29.73,20.01
2018,6,29,19,0,318.0,31.0,3.4,16.3,61.0,25.08,14.62
2018,6,29,19,15,189.0,19.5,3.35,15.85,35.0,16.13,0.0
2018,6,29,19,30,60.0,8.0,3.3,15.4,9.0,7.63,0.0
2018,6,29,19,45,30.0,4.0,3.3,14.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,30,4,45,66.5,6.0,1.1,14.55,7.5,0.0,0.0
2018,6,30,5,0,133.0,12.0,1.1,14.8,15.0,11.44,0.0
2018,6,30,5,15,278.0,21.5,1.1,15.4,46.0,17.43,2.99
2018,6,30,5,30,423.0,31.0,1.1,16.0,77.0,24.39,14.9
2018,6,30,5,45,508.5,37.0,1.15,16.6,120.0,27.83,18.63
2018,6,30,6,0,594.0,43.0,1.2,17.2,163.0,60.28,29.82
2018,6,30,6,15,648.0,47.5,1.15,17.75,212.0,106.55,56.7
2018,6,30,6,30,702.0,52.0,1.1,18.3,261.0,159.15,96.48
2018,6,30,6,45,739.5,55.5,1.05,18.9,312.0,213.32,142.17
2018,6,30,7,0,777.0,59.0,1.0,19.5,363.0,271.39,192.26
2018,6,30,7,15,803.5,62.0,1.05,20.2,414.0,330.57,243.2
2018,6,30,7,30,830.0,65.0,1.1,20.9,465.0,389.93,293.02
2018,6,30,7,45,850.0,67.5,1.1,21.65,515.0,447.7,339.8
2018,6,30,8,0,870.0,70.0,1.1,22.4,565.0,506.26,385.27
2018,6,30,8,15,884.5,72.0,1.2,23.1,612.0,561.81,427.47
2018,6,30,8,30,899.0,74.0,1.3,23.8,659.0,617.01,467.97
2018,6,30,8,45,910.0,76.0,1.4,24.5,702.5,669.33,505.11
2018,6,30,9,0,921.0,78.0,1.5,25.2,746.0,720.44,539.41
2018,6,30,9,15,929.0,79.5,1.55,25.75,784.5,767.38,568.83
2018,6,30,9,30,937.0,81.0,1.6,26.3,823.0,812.36,596.5
2018,6,30,9,45,942.5,83.0,1.65,26.85,856.5,853.64,621.35
2018,6,30,10,0,948.0,85.0,1.7,27.4,890.0,892.35,644.24
2018,6,30,10,15,952.5,86.5,1.8,27.8,917.5,926.92,665.22
2018,6,30,10,30,957.0,88.0,1.9,28.2,945.0,958.5,684.22
2018,6,30,10,45,961.0,88.5,1.95,28.55,966.0,985.47,699.82
2018,6,30,11,0,965.0,89.0,2.0,28.9,987.0,1009.14,713.36
2018,6,30,11,15,966.5,89.5,2.05,29.1,1000.5,1026.98,723.76
2018,6,30,11,30,968.0,90.0,2.1,29.3,1014.0,1041.24,732.05
2018,6,30,11,45,968.5,90.5,2.2,29.45,1020.5,1050.89,738.36
2018,6,30,12,0,969.0,91.0,2.3,29.6,1027.0,1056.85,742.51
2018,6,30,12,15,965.5,93.5,2.35,29.65,1025.5,1057.18,743.03
2018,6,30,12,30,962.0,96.0,2.4,29.7,1024.0,1053.82,741.43
2018,6,30,12,45,957.0,98.0,2.45,29.7,1015.0,1044.84,736.62
2018,6,30,13,0,952.0,100.0,2.5,29.7,1006.0,1032.31,729.71
2018,6,30,13,15,948.5,100.0,2.55,29.65,990.5,1015.73,720.49
2018,6,30,13,30,945.0,100.0,2.6,29.6,975.0,995.72,709.15
2018,6,30,13,45,940.5,99.0,2.65,29.55,952.5,970.45,694.46
2018,6,30,14,0,936.0,98.0,2.7,29.5,930.0,942.01,677.7
2018,6,30,14,15,930.0,96.5,2.75,29.35,901.0,908.73,657.96
2018,6,30,14,30,924.0,95.0,2.8,29.2,872.0,872.67,636.21
2018,6,30,14,45,916.0,94.0,2.9,29.05,837.5,832.91,612.07
2018,6,30,15,0,908.0,93.0,3.0,28.9,803.0,790.89,586.01
2018,6,30,15,15,897.5,91.0,3.0,28.9,763.0,744.02,555.36
2018,6,30,15,30,887.0,89.0,3.0,28.9,723.0,695.53,522.96
2018,6,30,15,45,871.5,87.5,3.1,28.2,678.0,643.02,486.88
2018,6,30,16,0,856.0,86.0,3.2,27.5,633.0,589.86,448.99
2018,6,30,16,15,833.0,85.5,3.25,26.9,584.0,533.31,406.81
2018,6,30,16,30,810.0,85.0,3.3,26.3,535.0,476.97,363.3
2018,6,30,16,45,781.0,83.0,3.35,25.7,484.0,417.64,316.04
2018,6,30,17,0,752.0,81.0,3.4,25.1,433.0,360.27,268.78
2018,6,30,17,15,713.0,78.5,3.45,24.15,381.0,301.53,219.72
2018,6,30,17,30,674.0,76.0,3.5,23.2,329.0,244.49,171.25
2018,6,30,17,45,619.0,72.0,3.55,22.25,278.0,188.55,124.47
2018,6,30,18,0,564.0,68.0,3.6,21.3,227.0,138.69,84.56
2018,6,30,18,15,494.0,60.5,3.55,20.35,180.0,90.76,50.88
2018,6,30,18,30,424.0,53.0,3.5,19.4,133.0,51.15,30.27
2018,6,30,18,45,321.0,42.5,3.45,18.45,93.0,33.35,22.96
2018,6,30,19,0,218.0,32.0,3.4,17.5,53.0,25.01,14.46
2018,6,30,19,15,129.0,19.5,3.35,17.05,30.0,15.48,0.0
2018,6,30,19,30,40.0,7.0,3.3,16.6,7.0,6.67,0.0
2018,6,30,19,45,20.0,3.5,3.3,16.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.5,2.95,12.6,6.0,0.0,0.0
2018,7,1,5,0,66.0,11.0,3.0,12.7,12.0,10.48,0.0
2018,7,1,5,15,169.0,24.0,3.0,13.15,39.0,19.01,3.18
2018,7,1,5,30,272.0,37.0,3.0,13.6,66.0,28.84,18.75
2018,7,1,5,45,337.0,48.0,3.05,14.0,103.0,36.65,26.54
2018,7,1,6,0,402.0,59.0,3.1,14.4,140.0,63.87,38.33
2018,7,1,6,15,339.5,81.0,3.1,14.8,162.5,101.87,66.55
2018,7,1,6,30,277.0,103.0,3.1,15.2,185.0,134.65,96.13
2018,7,1,6,45,300.5,120.5,3.05,15.65,224.5,173.66,128.8
2018,7,1,7,0,324.0,138.0,3.0,16.1,264.0,215.41,164.27
2018,7,1,7,15,316.0,161.0,2.95,16.6,298.0,254.26,197.88
2018,7,1,7,30,308.0,184.0,2.9,17.1,332.0,292.14,229.76
2018,7,1,7,45,298.5,208.5,2.85,17.6,364.5,329.69,260.34
2018,7,1,8,0,289.0,233.0,2.8,18.1,397.0,365.98,288.92
2018,7,1,8,15,283.0,256.5,2.8,18.5,428.5,401.97,316.55
2018,7,1,8,30,277.0,280.0,2.8,18.9,460.0,436.95,342.67
2018,7,1,8,45,258.0,305.0,2.8,19.35,481.5,463.91,361.84
2018,7,1,9,0,239.0,330.0,2.8,19.8,503.0,484.2,375.6
2018,7,1,9,15,233.0,351.0,2.85,20.2,527.5,511.96,395.0
2018,7,1,9,30,227.0,372.0,2.9,20.6,552.0,538.66,413.28
2018,7,1,9,45,254.0,384.0,2.9,21.0,593.0,588.23,448.5
2018,7,1,10,0,281.0,396.0,2.9,21.4,634.0,633.44,479.98
2018,7,1,10,15,285.0,408.5,3.0,21.65,657.0,659.75,497.82
2018,7,1,10,30,289.0,421.0,3.1,21.9,680.0,685.26,515.09
2018,7,1,10,45,241.5,441.0,3.15,22.15,661.0,669.53,501.71
2018,7,1,11,0,194.0,461.0,3.2,22.4,642.0,643.01,481.04
2018,7,1,11,15,170.5,470.5,3.3,22.5,631.0,634.1,473.98
2018,7,1,11,30,147.0,480.0,3.4,22.6,620.0,623.71,465.76
2018,7,1,11,45,308.5,407.5,3.5,22.7,704.5,720.68,539.77
2018,7,1,12,0,470.0,335.0,3.6,22.8,789.0,818.69,612.3
2018,7,1,12,15,581.0,279.0,3.7,22.75,840.0,874.62,654.01
2018,7,1,12,30,692.0,223.0,3.8,22.7,891.0,927.34,692.02
2018,7,1,12,45,687.0,224.5,3.85,22.65,883.0,919.24,686.72
2018,7,1,13,0,682.0,226.0,3.9,22.6,875.0,908.4,680.08
2018,7,1,13,15,676.0,221.0,3.95,22.45,855.5,887.43,666.84
2018,7,1,13,30,670.0,216.0,4.0,22.3,836.0,863.98,651.93
2018,7,1,13,45,636.5,232.5,4.05,22.1,810.5,834.27,632.37
2018,7,1,14,0,603.0,249.0,4.1,21.9,785.0,803.32,610.93
2018,7,1,14,15,726.5,192.0,4.1,21.65,817.5,835.77,636.94
2018,7,1,14,30,850.0,135.0,4.1,21.4,850.0,850.85,648.8
2018,7,1,14,45,841.0,133.0,4.1,21.15,816.0,815.93,625.76
2018,7,1,15,0,832.0,131.0,4.1,20.9,782.0,774.33,598.08
2018,7,1,15,15,819.5,128.5,4.1,20.9,742.0,727.94,566.05
2018,7,1,15,30,807.0,126.0,4.1,20.9,702.0,680.3,531.01
2018,7,1,15,45,792.0,122.5,4.05,20.25,658.5,629.09,493.64
2018,7,1,16,0,777.0,119.0,4.0,19.6,615.0,577.39,454.79
2018,7,1,16,15,758.0,114.5,4.0,19.15,568.0,522.35,411.96
2018,7,1,16,30,739.0,110.0,4.0,18.7,521.0,466.7,367.34
2018,7,1,16,45,712.5,105.5,3.95,18.25,471.5,409.35,319.97
2018,7,1,17,0,686.0,101.0,3.9,17.8,422.0,353.82,272.74
2018,7,1,17,15,650.5,95.5,3.9,17.25,371.5,296.59,223.41
2018,7,1,17,30,615.0,90.0,3.9,16.7,321.0,242.76,176.26
2018,7,1,17,45,567.5,82.5,3.85,16.15,271.5,188.35,129.44
2018,7,1,18,0,520.0,75.0,3.8,15.6,222.0,139.26,88.91
2018,7,1,18,15,429.0,67.5,3.7,15.1,172.5,92.15,55.65
2018,7,1,18,30,338.0,60.0,3.6,14.6,123.0,54.46,34.94
2018,7,1,18,45,256.0,46.5,3.55,14.1,86.0,35.7,25.46
2018,7,1,19,0,174.0,33.0,3.5,13.6,49.0,25.79,15.37
2018,7,1,19,15,102.0,20.0,3.45,13.35,28.0,15.88,0.0
2018,7,1,19,30,30.0,7.0,3.4,13.1,7.0,6.67,0.0
2018,7,1,19,45,15.0,3.5,3.35,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.5,1.85,11.95,3.5,0.0,0.0
2018,7,2,5,0,26.0,7.0,1.9,12.1,7.0,6.67,0.0
2018,7,2,5,15,89.0,21.0,1.95,12.5,29.0,17.52,1.81
2018,7,2,5,30,152.0,35.0,2.0,12.9,51.0,27.12,17.32
2018,7,2,5,45,157.0,47.5,2.05,13.25,71.5,38.43,28.18
2018,7,2,6,0,162.0,60.0,2.1,13.6,92.0,56.2,38.15
2018,7,2,6,15,81.0,73.5,2.05,14.0,89.5,73.04,53.31
2018,7,2,6,30,0.0,87.0,2.0,14.4,87.0,79.66,62.34
2018,7,2,6,45,11.5,111.5,1.95,14.85,116.0,104.5,82.61
2018,7,2,7,0,23.0,136.0,1.9,15.3,145.0,130.96,103.98
2018,7,2,7,15,54.0,167.0,1.9,15.75,192.0,171.28,136.11
2018,7,2,7,30,85.0,198.0,1.9,16.2,239.0,215.74,171.39
2018,7,2,7,45,111.0,223.0,1.9,16.65,282.5,257.97,204.58
