Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,8,0,137.0,248.0,1.9,17.1,326.0,301.91,238.69
2018,7,2,8,15,147.0,270.0,1.9,17.55,360.0,336.99,265.32
2018,7,2,8,30,157.0,292.0,1.9,18.0,394.0,372.93,292.17
2018,7,2,8,45,134.0,312.5,1.9,18.5,403.5,386.89,301.31
2018,7,2,9,0,111.0,333.0,1.9,19.0,413.0,394.05,305.17
2018,7,2,9,15,129.5,354.5,2.0,19.35,453.0,439.27,338.53
2018,7,2,9,30,148.0,376.0,2.1,19.7,493.0,481.33,368.95
2018,7,2,9,45,201.0,388.0,2.15,20.05,554.0,543.2,414.2
2018,7,2,10,0,254.0,400.0,2.2,20.4,615.0,614.54,465.18
2018,7,2,10,15,283.5,407.5,2.25,20.7,655.0,657.48,494.91
2018,7,2,10,30,313.0,415.0,2.3,21.0,695.0,701.07,524.93
2018,7,2,10,45,278.5,435.0,2.4,21.25,688.5,697.99,520.99
2018,7,2,11,0,244.0,455.0,2.5,21.5,682.0,692.3,515.56
2018,7,2,11,15,253.5,456.5,2.6,21.65,695.5,708.33,526.91
2018,7,2,11,30,263.0,458.0,2.7,21.8,709.0,723.45,537.47
2018,7,2,11,45,299.0,442.0,2.85,21.95,729.0,746.1,554.55
2018,7,2,12,0,335.0,426.0,3.0,22.1,749.0,767.77,570.87
2018,7,2,12,15,326.5,428.5,3.1,22.05,743.5,762.43,567.37
2018,7,2,12,30,318.0,431.0,3.2,22.0,738.0,755.53,562.99
2018,7,2,12,45,317.5,432.5,3.3,21.95,737.0,754.03,562.61
2018,7,2,13,0,317.0,434.0,3.4,21.9,736.0,751.03,561.18
2018,7,2,13,15,298.0,439.5,3.5,21.7,719.5,732.81,548.95
2018,7,2,13,30,279.0,445.0,3.6,21.5,703.0,713.79,536.18
2018,7,2,13,45,372.5,391.0,3.7,21.25,727.0,738.9,558.47
2018,7,2,14,0,466.0,337.0,3.8,21.0,751.0,765.57,581.3
2018,7,2,14,15,575.0,278.0,3.85,20.65,772.5,787.47,601.2
2018,7,2,14,30,684.0,219.0,3.9,20.3,794.0,803.1,616.45
2018,7,2,14,45,675.5,213.5,4.0,20.0,762.0,765.45,590.88
2018,7,2,15,0,667.0,208.0,4.1,19.7,730.0,726.27,564.03
2018,7,2,15,15,652.0,202.5,4.1,19.7,691.0,681.04,531.17
2018,7,2,15,30,637.0,197.0,4.1,19.7,652.0,635.22,497.32
2018,7,2,15,45,624.5,188.5,4.1,18.85,611.5,587.79,463.15
2018,7,2,16,0,612.0,180.0,4.1,18.0,571.0,540.05,427.72
2018,7,2,16,15,600.5,169.5,4.05,17.6,528.5,490.87,389.34
2018,7,2,16,30,589.0,159.0,4.0,17.2,486.0,441.73,349.91
2018,7,2,16,45,569.5,148.0,4.0,16.75,440.0,386.83,304.99
2018,7,2,17,0,550.0,137.0,4.0,16.3,394.0,335.49,261.68
2018,7,2,17,15,521.5,126.0,3.95,15.85,347.0,282.86,216.5
2018,7,2,17,30,493.0,115.0,3.9,15.4,300.0,233.01,173.09
2018,7,2,17,45,456.5,103.0,3.9,14.9,254.5,183.64,130.64
2018,7,2,18,0,420.0,91.0,3.9,14.4,209.0,138.37,93.02
2018,7,2,18,15,362.5,78.0,3.8,14.0,165.5,94.74,60.65
2018,7,2,18,30,305.0,65.0,3.7,13.6,122.0,57.91,38.45
2018,7,2,18,45,227.0,49.5,3.65,13.2,85.0,38.08,27.63
2018,7,2,19,0,149.0,34.0,3.6,12.8,48.0,26.59,16.07
2018,7,2,19,15,87.0,20.0,3.55,12.55,27.0,16.64,0.0
2018,7,2,19,30,25.0,6.0,3.5,12.3,6.0,5.72,0.0
2018,7,2,19,45,12.5,3.0,3.45,12.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,3,4,45,23.0,5.0,2.1,10.75,5.5,0.0,0.0
2018,7,3,5,0,46.0,10.0,2.1,11.0,11.0,9.53,0.0
2018,7,3,5,15,146.0,24.5,2.1,11.45,38.0,19.46,1.76
2018,7,3,5,30,246.0,39.0,2.1,11.9,65.0,30.51,20.2
2018,7,3,5,45,305.0,50.0,2.05,12.3,99.0,38.27,28.13
2018,7,3,6,0,364.0,61.0,2.0,12.7,133.0,62.24,38.53
2018,7,3,6,15,230.0,86.5,1.9,13.15,136.5,96.47,67.06
2018,7,3,6,30,96.0,112.0,1.8,13.6,140.0,114.22,87.4
2018,7,3,6,45,127.0,133.5,1.75,14.05,178.0,147.35,114.12
2018,7,3,7,0,158.0,155.0,1.7,14.5,216.0,184.31,144.18
2018,7,3,7,15,175.0,176.5,1.65,14.95,253.0,220.32,173.74
2018,7,3,7,30,192.0,198.0,1.6,15.4,290.0,258.28,204.44
2018,7,3,7,45,251.0,212.5,1.6,15.85,346.0,311.96,246.88
2018,7,3,8,0,310.0,227.0,1.6,16.3,402.0,370.47,292.54
2018,7,3,8,15,501.0,190.0,1.65,16.8,501.5,461.81,363.68
2018,7,3,8,30,692.0,153.0,1.7,17.3,601.0,570.06,446.13
2018,7,3,8,45,761.0,137.5,1.7,17.75,661.5,634.01,493.11
2018,7,3,9,0,830.0,122.0,1.7,18.2,722.0,702.13,542.16
2018,7,3,9,15,836.5,127.0,1.8,18.55,760.0,748.42,574.07
2018,7,3,9,30,843.0,132.0,1.9,18.9,798.0,792.89,603.48
2018,7,3,9,45,845.0,138.5,1.95,19.3,830.0,833.19,629.17
2018,7,3,10,0,847.0,145.0,2.0,19.7,862.0,870.95,652.89
2018,7,3,10,15,855.0,145.0,2.1,19.95,889.0,904.75,674.65
2018,7,3,10,30,863.0,145.0,2.2,20.2,916.0,929.75,690.5
2018,7,3,10,45,869.5,145.5,2.3,20.5,938.0,956.96,707.76
2018,7,3,11,0,876.0,146.0,2.4,20.8,960.0,981.28,723.07
2018,7,3,11,15,879.5,146.0,2.55,20.95,974.0,999.2,735.16
2018,7,3,11,30,883.0,146.0,2.7,21.1,988.0,1013.92,745.26
2018,7,3,11,45,885.0,146.0,2.8,21.25,995.0,1023.89,751.87
2018,7,3,12,0,887.0,146.0,2.9,21.4,1002.0,1030.52,756.44
2018,7,3,12,15,886.0,147.0,3.0,21.45,1001.5,1031.77,757.92
2018,7,3,12,30,885.0,148.0,3.1,21.5,1001.0,1029.66,757.32
2018,7,3,12,45,881.5,148.5,3.2,21.55,992.5,1021.25,752.7
2018,7,3,13,0,878.0,149.0,3.3,21.6,984.0,1009.55,746.02
2018,7,3,13,15,875.0,147.5,3.35,21.5,968.5,993.16,736.32
2018,7,3,13,30,872.0,146.0,3.4,21.4,953.0,973.57,724.56
2018,7,3,13,45,867.5,144.0,3.45,21.35,931.0,949.0,709.31
2018,7,3,14,0,863.0,142.0,3.5,21.3,909.0,921.48,692.05
2018,7,3,14,15,856.0,139.5,3.55,21.1,880.0,888.5,671.35
2018,7,3,14,30,849.0,137.0,3.6,20.9,851.0,857.8,652.08
2018,7,3,14,45,840.0,134.5,3.6,20.75,816.5,817.74,625.68
2018,7,3,15,0,831.0,132.0,3.6,20.6,782.0,775.69,597.66
2018,7,3,15,15,818.0,130.0,3.6,20.6,742.5,729.47,565.95
2018,7,3,15,30,805.0,128.0,3.6,20.6,703.0,682.03,531.25
2018,7,3,15,45,790.5,124.0,3.6,20.05,659.0,630.72,493.97
2018,7,3,16,0,776.0,120.0,3.6,19.5,615.0,578.86,455.16
2018,7,3,16,15,757.0,115.5,3.6,19.1,568.0,523.83,412.45
2018,7,3,16,30,738.0,111.0,3.6,18.7,521.0,468.22,367.97
2018,7,3,16,45,712.5,106.0,3.55,18.3,471.5,410.8,320.67
2018,7,3,17,0,687.0,101.0,3.5,17.9,422.0,355.1,273.4
2018,7,3,17,15,652.5,95.5,3.5,17.4,372.0,298.07,224.29
2018,7,3,17,30,618.0,90.0,3.5,16.9,322.0,244.31,177.24
2018,7,3,17,45,570.5,83.5,3.5,16.4,273.0,190.56,131.01
2018,7,3,18,0,523.0,77.0,3.5,15.9,224.0,142.13,91.05
2018,7,3,18,15,457.0,68.0,3.4,15.4,178.0,95.42,57.14
2018,7,3,18,30,391.0,59.0,3.3,14.9,132.0,55.29,34.54
2018,7,3,18,45,299.0,47.0,3.25,14.4,93.0,36.17,25.83
2018,7,3,19,0,207.0,35.0,3.2,13.9,54.0,27.47,16.67
2018,7,3,19,15,118.0,21.0,3.15,13.55,30.5,16.73,0.0
2018,7,3,19,30,29.0,7.0,3.1,13.2,7.0,6.67,0.0
2018,7,3,19,45,14.5,3.5,3.1,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,4,4,45,26.0,4.5,2.55,10.6,5.0,0.0,0.0
2018,7,4,5,0,52.0,9.0,2.7,10.8,10.0,8.58,0.0
2018,7,4,5,15,169.0,23.0,2.8,11.2,38.5,18.25,0.29
2018,7,4,5,30,286.0,37.0,2.9,11.6,67.0,30.42,20.06
2018,7,4,5,45,343.0,44.5,3.0,12.0,99.0,34.67,24.96
2018,7,4,6,0,400.0,52.0,3.1,12.4,131.0,56.11,32.67
2018,7,4,6,15,240.0,72.5,3.1,12.8,123.5,84.01,56.22
2018,7,4,6,30,80.0,93.0,3.1,13.2,116.0,95.82,72.8
2018,7,4,6,45,68.0,109.0,3.05,13.55,131.5,113.93,88.82
2018,7,4,7,0,56.0,125.0,3.0,13.9,147.0,129.97,102.86
2018,7,4,7,15,34.5,135.0,2.95,14.3,149.0,136.15,108.47
2018,7,4,7,30,13.0,145.0,2.9,14.7,151.0,139.24,111.02
2018,7,4,7,45,11.0,158.0,2.9,15.05,163.5,151.45,120.62
2018,7,4,8,0,9.0,171.0,2.9,15.4,176.0,163.45,129.88
2018,7,4,8,15,9.5,184.5,2.95,15.8,190.0,177.08,140.35
2018,7,4,8,30,10.0,198.0,3.0,16.2,204.0,190.78,150.76
2018,7,4,8,45,15.0,224.0,3.0,16.55,234.0,219.18,172.88
2018,7,4,9,0,20.0,250.0,3.0,16.9,264.0,248.16,195.17
2018,7,4,9,15,74.5,302.0,3.05,17.25,360.0,343.22,269.73
2018,7,4,9,30,129.0,354.0,3.1,17.6,456.0,445.34,347.5
2018,7,4,9,45,230.5,363.0,3.15,17.9,554.5,548.7,425.87
2018,7,4,10,0,332.0,372.0,3.2,18.2,653.0,653.05,503.0
2018,7,4,10,15,312.5,394.5,3.25,18.45,666.0,670.19,513.19
2018,7,4,10,30,293.0,417.0,3.3,18.7,679.0,685.13,522.25
2018,7,4,10,45,532.0,307.0,3.35,18.95,796.0,813.91,619.92
2018,7,4,11,0,771.0,197.0,3.4,19.2,913.0,939.86,709.22
2018,7,4,11,15,851.5,156.5,3.45,19.35,958.5,982.4,736.43
2018,7,4,11,30,932.0,116.0,3.5,19.5,1004.0,1032.66,769.28
2018,7,4,11,45,935.5,114.5,3.55,19.65,1011.5,1043.13,775.46
2018,7,4,12,0,939.0,113.0,3.6,19.8,1019.0,1050.09,779.76
2018,7,4,12,15,941.0,111.5,3.6,19.8,1019.0,1051.99,780.92
2018,7,4,12,30,943.0,110.0,3.6,19.8,1019.0,1050.3,779.85
2018,7,4,12,45,944.0,108.5,3.65,19.85,1012.0,1044.01,776.11
2018,7,4,13,0,945.0,107.0,3.7,19.9,1005.0,1034.1,770.1
2018,7,4,13,15,943.5,105.5,3.65,19.85,990.5,1018.18,759.75
2018,7,4,13,30,942.0,104.0,3.6,19.8,976.0,998.77,747.19
2018,7,4,13,45,917.0,113.5,3.6,19.8,945.5,965.26,725.38
2018,7,4,14,0,892.0,123.0,3.6,19.8,915.0,929.49,702.03
2018,7,4,14,15,910.0,110.0,3.55,19.7,896.0,907.02,687.68
2018,7,4,14,30,928.0,97.0,3.5,19.6,877.0,880.25,670.26
2018,7,4,14,45,921.0,95.0,3.5,19.5,842.5,840.2,643.81
2018,7,4,15,0,914.0,93.0,3.5,19.4,808.0,797.78,615.53
2018,7,4,15,15,904.0,91.5,3.5,19.4,768.0,751.54,583.96
2018,7,4,15,30,894.0,90.0,3.5,19.4,728.0,703.61,550.64
2018,7,4,15,45,882.0,87.5,3.5,19.0,684.0,651.97,512.69
2018,7,4,16,0,870.0,85.0,3.5,18.6,640.0,599.33,472.82
2018,7,4,16,15,854.5,82.5,3.5,18.25,593.0,544.06,429.56
2018,7,4,16,30,839.0,80.0,3.5,17.9,546.0,488.66,384.73
2018,7,4,16,45,817.0,76.5,3.5,17.55,495.5,428.76,334.94
2018,7,4,17,0,795.0,73.0,3.5,17.2,445.0,370.49,284.88
2018,7,4,17,15,765.0,70.0,3.45,16.75,394.0,311.62,233.21
2018,7,4,17,30,735.0,67.0,3.4,16.3,343.0,255.35,182.93
2018,7,4,17,45,692.5,62.5,3.4,15.8,292.0,198.04,132.63
2018,7,4,18,0,650.0,58.0,3.4,15.3,241.0,143.12,86.48
2018,7,4,18,15,588.0,52.5,3.25,14.8,193.0,92.46,49.58
2018,7,4,18,30,526.0,47.0,3.1,14.3,145.0,49.08,27.06
2018,7,4,18,45,429.5,39.0,2.95,13.75,103.5,30.27,20.77
2018,7,4,19,0,333.0,31.0,2.8,13.2,62.0,25.17,14.83
2018,7,4,19,15,199.5,20.0,2.75,12.9,35.5,16.72,0.0
2018,7,4,19,30,66.0,9.0,2.7,12.6,9.0,8.58,0.0
2018,7,4,19,45,33.0,4.5,2.6,12.25,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,5,4,45,15.0,2.5,1.7,9.4,2.5,0.0,0.0
2018,7,5,5,0,30.0,5.0,1.8,9.7,5.0,4.77,0.0
2018,7,5,5,15,85.0,13.5,1.95,10.3,20.5,10.48,0.0
2018,7,5,5,30,140.0,22.0,2.1,10.9,36.0,16.82,8.57
2018,7,5,5,45,138.5,27.5,2.25,11.45,48.0,20.53,12.54
2018,7,5,6,0,137.0,33.0,2.4,12.0,60.0,30.68,17.43
2018,7,5,6,15,80.0,41.0,2.35,12.5,58.0,43.65,28.59
2018,7,5,6,30,23.0,49.0,2.3,13.0,56.0,49.3,35.79
2018,7,5,6,45,11.5,68.0,2.3,13.5,71.5,65.68,50.24
2018,7,5,7,0,0.0,87.0,2.3,14.0,87.0,80.69,63.15
2018,7,5,7,15,18.5,129.5,2.25,14.5,138.5,125.68,100.03
2018,7,5,7,30,37.0,172.0,2.2,15.0,190.0,173.58,138.73
2018,7,5,7,45,262.5,169.0,2.1,15.5,315.5,276.46,220.31
2018,7,5,8,0,488.0,166.0,2.0,16.0,441.0,403.85,320.49
2018,7,5,8,15,690.5,120.0,1.95,16.5,546.0,499.93,395.42
2018,7,5,8,30,893.0,74.0,1.9,17.0,651.0,610.9,480.03
2018,7,5,8,45,905.0,76.0,1.8,17.5,695.0,663.81,517.81
2018,7,5,9,0,917.0,78.0,1.7,18.0,739.0,715.63,552.99
2018,7,5,9,15,927.0,79.0,1.65,18.55,778.5,763.61,583.32
2018,7,5,9,30,937.0,80.0,1.6,19.1,818.0,809.81,611.75
2018,7,5,9,45,945.0,80.5,1.55,19.6,852.0,851.86,636.87
2018,7,5,10,0,953.0,81.0,1.5,20.1,886.0,891.51,659.94
2018,7,5,10,15,958.0,82.0,1.5,20.6,914.0,926.44,680.19
2018,7,5,10,30,963.0,83.0,1.5,21.1,942.0,958.4,698.32
2018,7,5,10,45,966.5,83.5,1.5,21.6,963.0,985.33,713.1
2018,7,5,11,0,970.0,84.0,1.5,22.1,984.0,1008.92,725.72
2018,7,5,11,15,972.5,84.0,1.55,22.45,998.0,1027.58,736.45
2018,7,5,11,30,975.0,84.0,1.6,22.8,1012.0,1042.67,745.05
2018,7,5,11,45,976.0,84.0,1.65,23.15,1019.0,1052.62,750.55
2018,7,5,12,0,977.0,84.0,1.7,23.5,1026.0,1058.87,753.9
2018,7,5,12,15,972.0,87.5,1.8,23.7,1024.5,1058.98,754.75
2018,7,5,12,30,967.0,91.0,1.9,23.9,1023.0,1055.36,753.39
2018,7,5,12,45,960.0,94.5,2.0,24.1,1013.5,1046.11,748.57
2018,7,5,13,0,953.0,98.0,2.1,24.3,1004.0,1033.3,741.59
2018,7,5,13,15,950.5,97.5,2.15,24.35,989.0,1017.33,732.47
2018,7,5,13,30,948.0,97.0,2.2,24.4,974.0,997.87,721.17
2018,7,5,13,45,945.0,95.0,2.3,24.45,952.0,973.04,706.94
2018,7,5,14,0,942.0,93.0,2.4,24.5,930.0,944.93,690.49
2018,7,5,14,15,937.0,91.5,2.45,24.45,901.5,912.45,670.82
2018,7,5,14,30,932.0,90.0,2.5,24.4,873.0,877.08,649.08
2018,7,5,14,45,926.0,88.0,2.55,24.3,839.0,837.7,624.53
2018,7,5,15,0,920.0,86.0,2.6,24.2,805.0,795.87,597.99
2018,7,5,15,15,910.0,84.5,2.6,24.2,765.0,749.4,567.34
2018,7,5,15,30,900.0,83.0,2.6,24.2,725.0,701.22,535.11
2018,7,5,15,45,888.5,80.0,2.6,23.9,681.0,649.14,497.99
2018,7,5,16,0,877.0,77.0,2.6,23.6,637.0,595.99,458.82
2018,7,5,16,15,859.0,75.0,2.6,23.3,588.5,539.55,415.87
2018,7,5,16,30,841.0,73.0,2.6,23.0,540.0,483.24,371.55
2018,7,5,16,45,817.5,71.0,2.55,22.7,490.0,424.94,324.12
2018,7,5,17,0,794.0,69.0,2.5,22.4,440.0,366.65,275.25
2018,7,5,17,15,770.0,64.5,2.45,21.85,390.0,308.28,225.27
2018,7,5,17,30,746.0,60.0,2.4,21.3,340.0,251.87,175.9
2018,7,5,17,45,705.0,56.0,2.35,20.8,289.5,194.71,126.66
2018,7,5,18,0,664.0,52.0,2.3,20.3,239.0,141.96,83.11
2018,7,5,18,15,440.0,41.5,2.25,19.45,155.0,70.63,36.23
2018,7,5,18,30,216.0,31.0,2.2,18.6,71.0,27.97,14.1
2018,7,5,18,45,133.0,21.5,2.1,17.8,44.0,16.06,8.18
2018,7,5,19,0,50.0,12.0,2.0,17.0,17.0,9.06,1.61
2018,7,5,19,15,38.0,8.0,2.15,16.65,10.5,6.16,0.0
2018,7,5,19,30,26.0,4.0,2.3,16.3,4.0,3.81,0.0
2018,7,5,19,45,13.0,2.0,2.45,15.95,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,4,45,0.5,2.0,2.1,13.95,2.0,0.0,0.0
2018,7,6,5,0,1.0,4.0,2.1,14.0,4.0,3.81,0.0
2018,7,6,5,15,3.0,7.0,2.1,14.2,7.5,6.57,0.0
2018,7,6,5,30,5.0,10.0,2.1,14.4,11.0,9.39,2.16
2018,7,6,5,45,2.5,9.5,2.15,14.6,10.0,8.92,2.16
2018,7,6,6,0,0.0,9.0,2.2,14.8,9.0,8.33,1.43
2018,7,6,6,15,0.0,23.5,2.2,15.05,23.5,21.79,13.0
2018,7,6,6,30,0.0,38.0,2.2,15.3,38.0,35.28,24.55
2018,7,6,6,45,64.0,85.0,2.2,15.6,109.5,91.65,69.66
2018,7,6,7,0,128.0,132.0,2.2,15.9,181.0,155.69,121.12
2018,7,6,7,15,91.0,135.0,2.2,16.25,172.5,155.3,122.13
2018,7,6,7,30,54.0,138.0,2.2,16.6,164.0,149.15,117.79
2018,7,6,7,45,62.5,179.0,2.2,16.9,212.0,194.36,154.24
2018,7,6,8,0,71.0,220.0,2.2,17.2,260.0,240.89,190.96
2018,7,6,8,15,67.5,236.0,2.15,17.65,276.5,258.75,204.28
2018,7,6,8,30,64.0,252.0,2.1,18.1,293.0,276.17,217.08
2018,7,6,8,45,35.0,208.0,2.05,18.55,230.5,219.64,171.77
2018,7,6,9,0,6.0,164.0,2.0,19.0,168.0,157.49,121.7
2018,7,6,9,15,5.0,158.5,2.0,19.55,162.0,151.97,116.94
2018,7,6,9,30,4.0,153.0,2.0,20.1,156.0,146.32,111.99
2018,7,6,9,45,6.0,173.5,2.0,20.65,178.5,167.55,128.26
2018,7,6,10,0,8.0,194.0,2.0,21.2,201.0,188.98,144.45
2018,7,6,10,15,12.0,215.5,2.05,21.8,226.0,213.29,162.74
2018,7,6,10,30,16.0,237.0,2.1,22.4,251.0,237.89,181.03
2018,7,6,10,45,190.0,296.0,2.15,23.05,472.0,477.52,363.78
2018,7,6,11,0,364.0,355.0,2.2,23.7,693.0,714.55,531.47
2018,7,6,11,15,488.5,307.5,2.3,24.05,768.0,795.06,587.54
2018,7,6,11,30,613.0,260.0,2.4,24.4,843.0,878.18,645.44
2018,7,6,11,45,626.0,273.5,2.5,24.75,873.0,910.56,665.6
2018,7,6,12,0,639.0,287.0,2.6,25.1,903.0,940.42,684.47
2018,7,6,12,15,715.0,236.5,2.7,25.2,925.5,967.21,703.44
2018,7,6,12,30,791.0,186.0,2.8,25.3,948.0,984.31,714.95
2018,7,6,12,45,844.5,151.0,2.9,25.45,958.5,988.37,718.02
2018,7,6,13,0,898.0,116.0,3.0,25.6,969.0,998.09,724.97
2018,7,6,13,15,885.0,120.5,3.1,25.55,950.0,977.78,712.99
2018,7,6,13,30,872.0,125.0,3.2,25.5,931.0,954.53,699.29
2018,7,6,13,45,821.5,150.0,3.35,25.5,895.5,920.77,678.71
2018,7,6,14,0,771.0,175.0,3.5,25.5,860.0,879.42,652.79
2018,7,6,14,15,770.0,171.0,3.55,25.3,836.5,852.12,636.11
2018,7,6,14,30,769.0,167.0,3.6,25.1,813.0,822.2,617.4
2018,7,6,14,45,813.0,135.5,3.7,24.95,793.5,798.7,603.11
2018,7,6,15,0,857.0,104.0,3.8,24.8,774.0,766.24,582.39
2018,7,6,15,15,866.0,93.0,3.8,24.8,740.0,726.59,555.67
2018,7,6,15,30,875.0,82.0,3.8,24.8,706.0,683.71,526.41
2018,7,6,15,45,817.5,96.5,3.85,24.2,651.0,620.95,480.75
2018,7,6,16,0,760.0,111.0,3.9,23.6,596.0,562.14,436.76
2018,7,6,16,15,777.0,95.5,3.85,23.2,558.5,516.38,401.59
2018,7,6,16,30,794.0,80.0,3.8,22.8,521.0,467.36,362.44
2018,7,6,16,45,776.0,76.0,3.75,22.4,473.5,411.54,316.52
2018,7,6,17,0,758.0,72.0,3.7,22.0,426.0,356.5,269.8
2018,7,6,17,15,728.0,68.5,3.6,21.5,376.5,299.18,220.35
2018,7,6,17,30,698.0,65.0,3.5,21.0,327.0,244.51,172.35
2018,7,6,17,45,592.0,68.5,3.4,20.5,267.5,181.92,121.18
2018,7,6,18,0,486.0,72.0,3.3,20.0,208.0,132.98,83.69
2018,7,6,18,15,494.0,58.0,3.25,19.55,172.5,89.96,50.14
2018,7,6,18,30,502.0,44.0,3.2,19.1,137.0,46.18,24.33
2018,7,6,18,45,415.0,36.5,3.1,18.6,98.0,28.02,18.37
2018,7,6,19,0,328.0,29.0,3.0,18.1,59.0,23.28,12.86
2018,7,6,19,15,198.5,18.5,2.95,17.85,33.5,15.27,0.0
2018,7,6,19,30,69.0,8.0,2.9,17.6,8.0,7.63,0.0
2018,7,6,19,45,34.5,4.0,2.9,17.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.45,12.7,5.0,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.6,12.9,10.0,8.58,0.0
2018,7,7,5,15,248.0,19.0,2.65,13.3,39.5,15.46,0.0
2018,7,7,5,30,399.0,29.0,2.7,13.7,69.0,22.99,13.41
2018,7,7,5,45,489.0,35.5,2.75,14.1,111.5,26.91,17.91
2018,7,7,6,0,579.0,42.0,2.8,14.5,154.0,54.49,27.65
2018,7,7,6,15,636.0,47.0,2.75,15.1,202.5,100.39,53.3
2018,7,7,6,30,693.0,52.0,2.7,15.7,251.0,153.04,92.93
2018,7,7,6,45,731.5,55.0,2.7,16.3,301.5,206.39,138.54
2018,7,7,7,0,770.0,58.0,2.7,16.9,352.0,263.81,189.3
2018,7,7,7,15,798.0,61.0,2.75,17.55,403.5,323.15,241.91
2018,7,7,7,30,826.0,64.0,2.8,18.2,455.0,382.92,293.81
2018,7,7,7,45,846.0,66.5,2.85,18.85,505.0,440.68,342.74
2018,7,7,8,0,866.0,69.0,2.9,19.5,555.0,499.26,390.61
2018,7,7,8,15,881.5,71.0,2.95,20.05,602.5,555.42,435.16
2018,7,7,8,30,897.0,73.0,3.0,20.6,650.0,611.37,478.03
2018,7,7,8,45,908.5,74.5,3.1,21.1,693.5,663.74,517.19
2018,7,7,9,0,920.0,76.0,3.2,21.6,737.0,714.97,553.59
2018,7,7,9,15,928.5,78.0,3.25,22.0,776.5,763.11,585.69
2018,7,7,9,30,937.0,80.0,3.3,22.4,816.0,809.34,616.0
2018,7,7,9,45,943.5,81.0,3.35,22.8,849.5,850.8,642.62
2018,7,7,10,0,950.0,82.0,3.4,23.2,883.0,889.76,667.27
2018,7,7,10,15,955.5,82.5,3.45,23.4,911.0,924.64,689.47
2018,7,7,10,30,961.0,83.0,3.5,23.6,939.0,956.59,709.61
2018,7,7,10,45,959.0,87.0,3.55,23.85,958.5,982.07,725.25
2018,7,7,11,0,957.0,91.0,3.6,24.1,978.0,1003.96,738.55
2018,7,7,11,15,965.0,87.5,3.65,24.2,993.5,1024.25,751.28
2018,7,7,11,30,973.0,84.0,3.7,24.3,1009.0,1041.14,761.85
2018,7,7,11,45,974.5,83.5,3.75,24.4,1016.0,1051.16,768.04
2018,7,7,12,0,976.0,83.0,3.8,24.5,1023.0,1057.47,771.97
2018,7,7,12,15,951.0,100.0,3.85,24.55,1015.5,1051.46,768.16
2018,7,7,12,30,926.0,117.0,3.9,24.6,1008.0,1041.56,762.0
2018,7,7,12,45,788.0,199.0,3.95,24.65,953.0,989.58,728.19
2018,7,7,13,0,650.0,281.0,4.0,24.7,898.0,934.0,690.8
2018,7,7,13,15,534.0,328.0,4.05,24.7,829.5,858.26,637.27
2018,7,7,13,30,418.0,375.0,4.1,24.7,761.0,784.08,583.93
2018,7,7,13,45,430.0,363.5,4.2,24.65,752.5,773.46,578.29
2018,7,7,14,0,442.0,352.0,4.3,24.6,744.0,760.58,570.64
2018,7,7,14,15,369.0,360.0,4.35,24.4,680.0,683.98,516.19
2018,7,7,14,30,296.0,368.0,4.4,24.2,616.0,617.21,467.94
2018,7,7,14,45,276.5,355.0,4.5,24.05,579.5,576.58,439.56
2018,7,7,15,0,257.0,342.0,4.6,23.9,543.0,536.49,411.01
2018,7,7,15,15,503.5,242.0,4.6,23.9,610.0,611.57,472.26
2018,7,7,15,30,750.0,142.0,4.6,23.9,677.0,660.41,512.07
2018,7,7,15,45,806.5,111.0,4.7,23.25,653.5,630.11,491.41
2018,7,7,16,0,863.0,80.0,4.8,22.6,630.0,591.79,463.94
2018,7,7,16,15,849.5,76.5,4.8,22.15,583.5,536.92,421.11
2018,7,7,16,30,836.0,73.0,4.8,21.7,537.0,481.73,376.64
2018,7,7,16,45,816.5,69.5,4.8,21.3,487.5,423.9,328.58
2018,7,7,17,0,797.0,66.0,4.8,20.9,438.0,365.65,278.69
2018,7,7,17,15,765.0,63.5,4.7,20.3,386.5,306.47,227.1
2018,7,7,17,30,733.0,61.0,4.6,19.7,335.0,250.11,177.12
2018,7,7,17,45,697.0,56.0,4.55,19.15,285.5,193.67,127.56
2018,7,7,18,0,661.0,51.0,4.5,18.6,236.0,141.08,83.33
2018,7,7,18,15,606.5,46.5,4.35,18.0,190.0,91.49,47.34
2018,7,7,18,30,552.0,42.0,4.2,17.4,144.0,45.83,23.31
2018,7,7,18,45,461.0,35.0,4.05,16.8,103.0,26.76,17.42
2018,7,7,19,0,370.0,28.0,3.9,16.2,62.0,22.39,12.22
2018,7,7,19,15,226.0,18.5,3.9,15.85,35.5,15.32,0.0
2018,7,7,19,30,82.0,9.0,3.9,15.5,9.0,8.58,0.0
2018,7,7,19,45,41.0,4.5,3.85,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,3.2,11.15,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,3.3,11.3,10.0,8.58,0.0
2018,7,8,5,15,240.0,19.0,3.3,11.75,38.5,15.54,0.0
2018,7,8,5,30,388.0,29.0,3.3,12.2,67.0,23.06,13.46
2018,7,8,5,45,477.0,36.0,3.3,12.65,109.0,27.41,18.44
2018,7,8,6,0,566.0,43.0,3.3,13.1,151.0,54.41,28.35
2018,7,8,6,15,622.0,47.5,3.35,13.7,198.5,98.93,53.05
2018,7,8,6,30,678.0,52.0,3.4,14.3,246.0,150.11,91.69
2018,7,8,6,45,716.0,56.0,3.4,14.95,296.5,203.43,137.52
2018,7,8,7,0,754.0,60.0,3.4,15.6,347.0,260.78,188.52
2018,7,8,7,15,781.0,63.5,3.45,16.2,397.5,317.84,239.75
2018,7,8,7,30,808.0,67.0,3.5,16.8,448.0,378.35,292.76
2018,7,8,7,45,828.0,69.5,3.5,17.4,497.5,435.18,341.45
2018,7,8,8,0,848.0,72.0,3.5,18.0,547.0,492.85,389.16
2018,7,8,8,15,863.5,74.0,3.55,18.55,594.0,548.15,433.61
2018,7,8,8,30,879.0,76.0,3.6,19.1,641.0,603.26,476.44
2018,7,8,8,45,890.5,78.5,3.6,19.65,684.5,655.84,515.86
2018,7,8,9,0,902.0,81.0,3.6,20.2,728.0,707.33,552.69
2018,7,8,9,15,909.5,83.0,3.65,20.65,766.5,754.03,584.08
2018,7,8,9,30,917.0,85.0,3.7,21.1,805.0,798.79,613.67
2018,7,8,9,45,921.0,89.0,3.75,21.55,838.5,840.59,640.81
2018,7,8,10,0,925.0,93.0,3.8,22.0,872.0,879.78,665.84
2018,7,8,10,15,931.5,93.5,3.85,22.3,900.5,914.83,688.2
2018,7,8,10,30,938.0,94.0,3.9,22.6,929.0,947.08,708.53
2018,7,8,10,45,943.5,94.0,3.9,22.9,951.0,974.91,725.51
2018,7,8,11,0,949.0,94.0,3.9,23.2,973.0,999.58,740.32
2018,7,8,11,15,952.5,94.0,4.0,23.35,988.0,1019.0,752.74
2018,7,8,11,30,956.0,94.0,4.1,23.5,1003.0,1034.95,762.96
2018,7,8,11,45,958.0,94.0,4.15,23.6,1010.5,1045.85,769.78
2018,7,8,12,0,960.0,94.0,4.2,23.7,1018.0,1053.12,774.35
2018,7,8,12,15,959.0,94.5,4.25,23.75,1017.5,1054.25,775.15
2018,7,8,12,30,958.0,95.0,4.3,23.8,1017.0,1051.69,773.69
2018,7,8,12,45,955.5,95.5,4.35,23.8,1009.0,1043.98,769.11
2018,7,8,13,0,953.0,96.0,4.4,23.8,1001.0,1032.67,762.27
2018,7,8,13,15,950.5,95.5,4.4,23.75,986.0,1016.77,752.34
2018,7,8,13,30,948.0,95.0,4.4,23.7,971.0,997.38,740.16
2018,7,8,13,45,944.5,93.5,4.45,23.65,949.0,972.64,724.7
2018,7,8,14,0,941.0,92.0,4.5,23.6,927.0,944.65,707.06
2018,7,8,14,15,935.0,91.0,4.5,23.5,898.5,911.86,685.97
2018,7,8,14,30,929.0,90.0,4.5,23.4,870.0,876.24,662.84
2018,7,8,14,45,922.0,88.5,4.55,23.25,835.5,836.67,637.23
2018,7,8,15,0,915.0,87.0,4.6,23.1,801.0,794.73,609.64
2018,7,8,15,15,905.0,85.5,4.6,23.1,761.5,748.43,577.96
2018,7,8,15,30,895.0,84.0,4.6,23.1,722.0,700.44,544.71
2018,7,8,15,45,882.5,82.0,4.6,22.55,678.0,648.9,507.3
2018,7,8,16,0,870.0,80.0,4.6,22.0,634.0,596.39,467.83
2018,7,8,16,15,855.0,76.5,4.6,21.65,586.5,540.33,424.04
2018,7,8,16,30,840.0,73.0,4.6,21.3,539.0,484.1,378.67
2018,7,8,16,45,819.0,70.5,4.65,20.9,489.5,426.36,330.77
2018,7,8,17,0,798.0,68.0,4.7,20.5,440.0,368.37,281.16
2018,7,8,17,15,769.5,64.5,4.65,19.9,389.0,309.21,229.53
2018,7,8,17,30,741.0,61.0,4.6,19.3,338.0,252.49,179.1
2018,7,8,17,45,702.0,57.0,4.55,18.7,288.0,195.88,129.42
2018,7,8,18,0,663.0,53.0,4.5,18.1,238.0,143.46,85.37
2018,7,8,18,15,604.5,47.5,4.4,17.45,190.5,92.42,48.28
2018,7,8,18,30,546.0,42.0,4.3,16.8,143.0,45.8,23.4
2018,7,8,18,45,453.5,35.0,4.2,16.15,102.0,26.78,17.49
2018,7,8,19,0,361.0,28.0,4.1,15.5,61.0,22.42,12.22
2018,7,8,19,15,220.0,18.0,4.1,15.1,34.5,14.85,0.0
2018,7,8,19,30,79.0,8.0,4.1,14.7,8.0,7.63,0.0
2018,7,8,19,45,39.5,4.0,4.1,14.3,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.2,11.05,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.3,11.2,10.0,8.58,0.0
2018,7,9,5,15,233.0,19.0,3.3,11.7,37.5,15.62,0.0
2018,7,9,5,30,378.0,29.0,3.3,12.2,65.0,23.14,13.42
2018,7,9,5,45,468.5,35.5,3.3,12.65,106.5,27.03,18.08
2018,7,9,6,0,559.0,42.0,3.3,13.1,148.0,52.65,27.3
2018,7,9,6,15,616.5,47.0,3.3,13.75,196.0,97.34,52.01
2018,7,9,6,30,674.0,52.0,3.3,14.4,244.0,148.86,90.76
2018,7,9,6,45,713.0,56.0,3.25,15.05,294.5,202.16,136.43
2018,7,9,7,0,752.0,60.0,3.2,15.7,345.0,259.62,187.4
2018,7,9,7,15,779.5,63.0,3.2,16.4,395.5,316.27,238.1
2018,7,9,7,30,807.0,66.0,3.2,17.1,446.0,376.41,290.56
2018,7,9,7,45,827.5,68.5,3.15,17.85,495.5,433.44,339.01
2018,7,9,8,0,848.0,71.0,3.1,18.6,545.0,491.37,386.39
2018,7,9,8,15,863.0,73.5,3.05,19.3,592.0,546.93,430.28
2018,7,9,8,30,878.0,76.0,3.0,20.0,639.0,602.26,472.34
2018,7,9,8,45,889.5,77.5,2.9,20.75,682.0,653.85,509.84
2018,7,9,9,0,901.0,79.0,2.8,21.5,725.0,704.33,544.53
2018,7,9,9,15,908.5,82.0,2.8,22.15,764.0,752.05,575.46
2018,7,9,9,30,916.0,85.0,2.8,22.8,803.0,797.84,604.46
2018,7,9,9,45,921.0,87.5,2.75,23.5,836.0,838.95,629.3
2018,7,9,10,0,926.0,90.0,2.7,24.2,869.0,877.53,652.0
2018,7,9,10,15,931.5,91.0,2.7,24.7,897.0,912.29,672.69
2018,7,9,10,30,937.0,92.0,2.7,25.2,925.0,944.2,691.3
2018,7,9,10,45,940.5,93.5,2.75,25.75,946.5,971.74,707.21
2018,7,9,11,0,944.0,95.0,2.8,26.3,968.0,996.02,720.97
2018,7,9,11,15,946.5,95.0,2.9,26.6,982.0,1014.44,732.13
2018,7,9,11,30,949.0,95.0,3.0,26.9,996.0,1029.38,741.15
2018,7,9,11,45,950.5,95.0,3.1,27.2,1003.5,1039.77,747.36
2018,7,9,12,0,952.0,95.0,3.2,27.5,1011.0,1046.55,751.38
2018,7,9,12,15,951.5,96.0,3.3,27.55,1011.0,1048.7,753.32
2018,7,9,12,30,951.0,97.0,3.4,27.6,1011.0,1047.19,753.06
2018,7,9,12,45,949.5,97.0,3.55,27.65,1003.5,1040.04,749.66
2018,7,9,13,0,948.0,97.0,3.7,27.7,996.0,1029.28,744.0
2018,7,9,13,15,945.5,96.0,3.8,27.6,981.0,1012.97,734.88
2018,7,9,13,30,943.0,95.0,3.9,27.5,966.0,993.18,723.52
2018,7,9,13,45,939.5,94.0,4.05,27.4,944.5,969.06,709.58
2018,7,9,14,0,936.0,93.0,4.2,27.3,923.0,941.71,693.39
2018,7,9,14,15,931.0,91.5,4.3,27.15,895.0,909.43,673.62
2018,7,9,14,30,926.0,90.0,4.4,27.0,867.0,874.28,651.72
2018,7,9,14,45,919.0,88.5,4.5,26.8,833.0,834.81,626.74
2018,7,9,15,0,912.0,87.0,4.6,26.6,799.0,792.96,599.96
2018,7,9,15,15,902.0,85.0,4.6,26.6,759.0,746.27,568.44
2018,7,9,15,30,892.0,83.0,4.6,26.6,719.0,697.89,535.37
2018,7,9,15,45,880.5,81.0,4.75,26.0,675.5,647.11,499.75
2018,7,9,16,0,869.0,79.0,4.9,25.4,632.0,595.26,461.77
2018,7,9,16,15,854.5,76.0,4.9,24.95,585.0,540.0,419.15
2018,7,9,16,30,840.0,73.0,4.9,24.5,538.0,484.51,374.92
2018,7,9,16,45,820.0,70.0,4.95,24.05,488.5,426.66,327.47
2018,7,9,17,0,800.0,67.0,5.0,23.6,439.0,368.48,278.23
2018,7,9,17,15,772.0,63.0,4.9,22.9,388.0,308.85,226.77
2018,7,9,17,30,744.0,59.0,4.8,22.2,337.0,251.61,176.43
2018,7,9,17,45,704.5,55.5,4.75,21.55,287.0,195.17,127.39
2018,7,9,18,0,665.0,52.0,4.7,20.9,237.0,142.97,83.96
2018,7,9,18,15,606.5,46.5,4.55,20.2,189.5,91.77,47.1
2018,7,9,18,30,548.0,41.0,4.4,19.5,142.0,47.54,24.5
2018,7,9,18,45,456.0,34.0,4.25,18.8,101.0,25.93,16.52
2018,7,9,19,0,364.0,27.0,4.1,18.1,60.0,21.51,11.26
2018,7,9,19,15,212.5,16.5,4.05,17.75,33.0,13.41,0.0
2018,7,9,19,30,61.0,6.0,4.0,17.4,6.0,5.72,0.0
2018,7,9,19,45,30.5,3.0,3.95,17.0,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,2.4,12.0,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.6,12.2,10.0,8.58,0.0
2018,7,10,5,15,255.5,18.0,2.75,12.65,38.0,14.73,0.0
2018,7,10,5,30,410.0,27.0,2.9,13.1,66.0,21.37,11.78
2018,7,10,5,45,499.5,34.0,3.0,13.5,108.5,28.17,18.98
2018,7,10,6,0,589.0,41.0,3.1,13.9,151.0,52.04,26.39
2018,7,10,6,15,645.5,45.5,3.05,14.55,199.5,97.93,51.25
2018,7,10,6,30,702.0,50.0,3.0,15.2,248.0,150.53,90.59
2018,7,10,6,45,740.0,53.5,3.0,15.85,299.0,204.78,136.99
2018,7,10,7,0,778.0,57.0,3.0,16.5,350.0,263.06,188.65
2018,7,10,7,15,805.5,59.5,2.95,17.4,401.5,322.27,241.14
2018,7,10,7,30,833.0,62.0,2.9,18.3,453.0,381.86,292.75
2018,7,10,7,45,853.5,64.5,2.85,19.15,503.5,440.33,341.94
2018,7,10,8,0,874.0,67.0,2.8,20.0,554.0,499.67,389.9
2018,7,10,8,15,889.5,69.0,2.8,20.65,602.0,556.38,434.48
2018,7,10,8,30,905.0,71.0,2.8,21.3,650.0,612.87,477.25
2018,7,10,8,45,916.0,73.5,2.75,21.95,694.5,666.48,516.17
2018,7,10,9,0,927.0,76.0,2.7,22.6,739.0,718.9,552.07
2018,7,10,9,15,933.5,78.5,2.7,23.15,778.0,766.56,582.78
2018,7,10,9,30,940.0,81.0,2.7,23.7,817.0,812.14,611.52
2018,7,10,9,45,943.5,84.5,2.75,24.25,850.5,854.02,637.62
2018,7,10,10,0,947.0,88.0,2.8,24.8,884.0,893.18,661.59
2018,7,10,10,15,952.5,89.0,2.85,25.15,912.5,928.66,683.4
2018,7,10,10,30,958.0,90.0,2.9,25.5,941.0,961.21,703.15
2018,7,10,10,45,962.0,91.0,3.0,25.85,963.0,989.27,720.29
2018,7,10,11,0,966.0,92.0,3.1,26.2,985.0,1014.02,735.29
2018,7,10,11,15,968.0,92.0,3.2,26.3,999.0,1032.39,746.95
2018,7,10,11,30,970.0,92.0,3.3,26.4,1013.0,1047.18,756.43
2018,7,10,11,45,971.0,92.5,3.45,26.5,1020.0,1057.83,763.77
2018,7,10,12,0,972.0,93.0,3.6,26.6,1027.0,1064.77,768.84
2018,7,10,12,15,971.0,93.5,3.7,26.5,1026.5,1065.99,770.58
2018,7,10,12,30,970.0,94.0,3.8,26.4,1026.0,1063.48,770.05
2018,7,10,12,45,967.5,94.5,3.95,26.3,1018.0,1055.76,766.62
2018,7,10,13,0,965.0,95.0,4.1,26.2,1010.0,1044.37,760.87
2018,7,10,13,15,962.5,94.5,4.2,26.0,995.0,1028.35,752.11
2018,7,10,13,30,960.0,94.0,4.3,25.8,980.0,1008.78,741.04
2018,7,10,13,45,956.0,93.0,4.4,25.55,958.0,983.86,726.52
2018,7,10,14,0,952.0,92.0,4.5,25.3,936.0,955.66,709.74
2018,7,10,14,15,946.5,91.0,4.6,24.95,907.5,923.0,690.3
2018,7,10,14,30,941.0,90.0,4.7,24.6,879.0,887.44,668.73
2018,7,10,14,45,934.0,88.5,4.75,24.3,844.5,847.44,643.3
2018,7,10,15,0,927.0,87.0,4.8,24.0,810.0,805.02,615.84
2018,7,10,15,15,917.0,85.5,4.8,24.0,770.0,758.21,583.89
2018,7,10,15,30,907.0,84.0,4.8,24.0,730.0,709.66,550.33
2018,7,10,15,45,894.5,82.0,4.85,23.15,685.5,657.52,513.48
2018,7,10,16,0,882.0,80.0,4.9,22.3,641.0,604.38,474.27
2018,7,10,16,15,866.5,77.0,4.9,21.75,593.0,547.88,430.41
2018,7,10,16,30,851.0,74.0,4.9,21.2,545.0,491.23,384.91
2018,7,10,16,45,830.5,71.0,4.9,20.65,495.0,432.53,336.25
2018,7,10,17,0,810.0,68.0,4.9,20.1,445.0,373.55,285.8
2018,7,10,17,15,781.5,65.0,4.85,19.45,393.5,314.11,233.8
2018,7,10,17,30,753.0,62.0,4.8,18.8,342.0,257.09,182.94
2018,7,10,17,45,713.0,57.5,4.75,18.15,291.0,198.99,131.9
2018,7,10,18,0,673.0,53.0,4.7,17.5,240.0,145.22,86.61
2018,7,10,18,15,613.5,48.0,4.6,16.9,192.0,93.88,49.23
2018,7,10,18,30,554.0,43.0,4.5,16.3,144.0,47.03,24.29
2018,7,10,18,45,458.0,36.0,4.35,15.7,102.5,27.77,18.35
2018,7,10,19,0,362.0,29.0,4.2,15.1,61.0,23.49,12.92
2018,7,10,19,15,210.0,17.5,4.15,14.7,33.5,14.44,0.0
2018,7,10,19,30,58.0,6.0,4.1,14.3,6.0,5.72,0.0
2018,7,10,19,45,29.0,3.0,4.05,13.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,11,4,45,42.0,4.5,2.05,11.0,4.5,0.0,0.0
2018,7,11,5,0,84.0,9.0,2.1,11.2,9.0,8.58,0.0
2018,7,11,5,15,230.5,18.5,2.1,11.7,36.0,15.3,0.0
2018,7,11,5,30,377.0,28.0,2.1,12.2,63.0,22.37,12.53
2018,7,11,5,45,428.5,33.5,2.1,12.7,95.5,25.36,16.58
2018,7,11,6,0,480.0,39.0,2.1,13.2,128.0,44.03,22.21
2018,7,11,6,15,274.0,44.0,2.0,13.7,98.0,61.21,35.51
2018,7,11,6,30,68.0,49.0,1.9,14.2,68.0,55.27,38.67
2018,7,11,6,45,34.0,68.5,1.85,14.75,78.0,70.65,53.3
2018,7,11,7,0,0.0,88.0,1.8,15.3,88.0,81.57,63.58
2018,7,11,7,15,5.0,121.0,1.75,15.9,123.5,113.5,89.67
2018,7,11,7,30,10.0,154.0,1.7,16.5,159.0,146.24,115.93
2018,7,11,7,45,26.0,185.0,1.7,17.1,199.0,183.83,145.59
2018,7,11,8,0,42.0,216.0,1.7,17.7,239.0,222.89,175.97
2018,7,11,8,15,126.5,241.5,1.7,18.25,320.5,298.91,235.4
2018,7,11,8,30,211.0,267.0,1.7,18.8,402.0,381.22,298.44
2018,7,11,8,45,369.0,247.0,1.7,19.4,502.5,479.18,373.08
2018,7,11,9,0,527.0,227.0,1.7,20.0,603.0,592.5,456.7
2018,7,11,9,15,708.0,164.5,1.75,20.55,700.0,691.1,528.88
2018,7,11,9,30,889.0,102.0,1.8,21.1,797.0,793.89,599.12
2018,7,11,9,45,911.5,97.5,1.85,21.65,837.0,841.24,628.31
2018,7,11,10,0,934.0,93.0,1.9,22.2,877.0,887.29,656.73
2018,7,11,10,15,940.0,94.0,1.95,22.65,905.5,922.86,678.15
2018,7,11,10,30,946.0,95.0,2.0,23.1,934.0,955.57,697.64
2018,7,11,10,45,950.5,95.0,2.05,23.55,955.5,982.84,713.52
2018,7,11,11,0,955.0,95.0,2.1,24.0,977.0,1006.85,727.31
2018,7,11,11,15,957.5,96.0,2.2,24.3,992.0,1026.58,739.42
2018,7,11,11,30,960.0,97.0,2.3,24.6,1007.0,1042.78,749.37
2018,7,11,11,45,961.5,97.0,2.35,24.9,1014.5,1053.36,755.3
2018,7,11,12,0,963.0,97.0,2.4,25.2,1022.0,1060.28,759.07
2018,7,11,12,15,963.5,96.5,2.45,25.35,1022.0,1062.0,760.14
2018,7,11,12,30,964.0,96.0,2.5,25.5,1022.0,1060.01,759.03
2018,7,11,12,45,963.0,95.0,2.6,25.65,1014.0,1052.31,754.99
2018,7,11,13,0,962.0,94.0,2.7,25.8,1006.0,1040.93,748.7
2018,7,11,13,15,959.5,93.5,2.8,25.75,991.0,1024.97,740.11
2018,7,11,13,30,957.0,93.0,2.9,25.7,976.0,1005.47,729.26
2018,7,11,13,45,953.0,92.5,2.95,25.65,954.5,981.12,714.83
2018,7,11,14,0,949.0,92.0,3.0,25.6,933.0,953.51,698.22
2018,7,11,14,15,943.0,91.5,3.1,25.35,904.5,921.01,679.19
2018,7,11,14,30,937.0,91.0,3.2,25.1,876.0,885.64,658.01
2018,7,11,14,45,929.0,89.5,3.25,24.9,841.0,844.97,632.49
2018,7,11,15,0,921.0,88.0,3.3,24.7,806.0,801.95,605.05
2018,7,11,15,15,911.0,86.5,3.3,24.7,766.0,755.36,574.04
2018,7,11,15,30,901.0,85.0,3.3,24.7,726.0,707.05,541.42
2018,7,11,15,45,887.5,83.5,3.4,23.85,681.5,655.02,505.54
2018,7,11,16,0,874.0,82.0,3.5,23.0,637.0,602.09,467.38
2018,7,11,16,15,856.0,79.5,3.5,22.45,588.5,545.1,423.93
2018,7,11,16,30,838.0,77.0,3.5,21.9,540.0,488.22,379.04
2018,7,11,16,45,815.0,74.0,3.45,21.3,489.5,428.28,330.23
2018,7,11,17,0,792.0,71.0,3.4,20.7,439.0,370.01,281.11
2018,7,11,17,15,760.5,68.0,3.35,20.05,387.5,310.56,229.88
2018,7,11,17,30,729.0,65.0,3.3,19.4,336.0,253.89,180.05
2018,7,11,17,45,685.5,60.5,3.2,18.7,285.0,196.42,130.24
2018,7,11,18,0,642.0,56.0,3.1,18.0,234.0,143.71,86.38
2018,7,11,18,15,577.5,51.0,3.0,17.4,186.5,91.34,48.36
2018,7,11,18,30,513.0,46.0,2.9,16.8,139.0,48.69,26.33
2018,7,11,18,45,413.5,37.5,2.8,16.15,98.0,29.14,19.48
2018,7,11,19,0,314.0,29.0,2.7,15.5,57.0,23.51,12.81
2018,7,11,19,15,180.0,17.5,2.65,15.15,31.5,16.68,0.0
2018,7,11,19,30,46.0,6.0,2.6,14.8,6.0,5.72,0.0
2018,7,11,19,45,23.0,3.0,2.55,14.5,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,12,4,45,1.0,1.0,1.65,11.8,1.0,0.0,0.0
2018,7,12,5,0,2.0,2.0,1.7,12.0,2.0,1.91,0.0
2018,7,12,5,15,1.0,8.5,1.75,12.5,8.5,7.87,0.0
2018,7,12,5,30,0.0,15.0,1.8,13.0,15.0,13.9,5.52
2018,7,12,5,45,18.5,27.5,1.85,13.5,31.0,25.68,16.78
2018,7,12,6,0,37.0,40.0,1.9,14.0,47.0,36.55,24.67
