Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.25,13.55,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,13.7,1.0,0.0,0.0
2018,7,22,5,15,58.5,10.0,2.35,14.05,14.0,9.53,0.0
2018,7,22,5,30,114.0,19.0,2.4,14.4,27.0,14.79,3.37
2018,7,22,5,45,209.0,30.0,2.45,14.75,59.0,23.01,13.99
2018,7,22,6,0,304.0,41.0,2.5,15.1,91.0,37.27,21.7
2018,7,22,6,15,205.5,41.0,2.5,15.5,80.0,50.46,29.26
2018,7,22,6,30,107.0,41.0,2.5,15.9,69.0,51.97,33.82
2018,7,22,6,45,53.5,60.5,2.5,16.3,74.5,66.86,48.98
2018,7,22,7,0,0.0,80.0,2.5,16.7,80.0,74.24,57.17
2018,7,22,7,15,1.5,110.0,2.55,17.2,110.5,102.35,80.25
2018,7,22,7,30,3.0,140.0,2.6,17.7,141.0,130.85,103.23
2018,7,22,7,45,10.5,164.0,2.6,18.2,169.5,156.81,123.72
2018,7,22,8,0,18.0,188.0,2.6,18.7,198.0,183.75,144.76
2018,7,22,8,15,33.0,220.5,2.65,19.15,240.5,226.0,177.78
2018,7,22,8,30,48.0,253.0,2.7,19.6,283.0,268.38,210.4
2018,7,22,8,45,114.0,283.5,2.75,20.05,361.5,347.55,271.76
2018,7,22,9,0,180.0,314.0,2.8,20.5,440.0,429.22,333.69
2018,7,22,9,15,409.5,250.0,2.85,20.85,558.5,555.13,431.34
2018,7,22,9,30,639.0,186.0,2.9,21.2,677.0,690.8,533.14
2018,7,22,9,45,740.5,151.5,2.95,21.55,745.0,762.18,583.15
2018,7,22,10,0,842.0,117.0,3.0,21.9,813.0,835.25,632.05
2018,7,22,10,15,848.5,118.5,3.05,22.1,841.0,869.45,653.85
2018,7,22,10,30,855.0,120.0,3.1,22.3,869.0,901.09,674.09
2018,7,22,10,45,867.5,116.5,3.2,22.5,892.5,930.58,693.16
2018,7,22,11,0,880.0,113.0,3.3,22.7,916.0,957.43,710.44
2018,7,22,11,15,883.5,113.5,3.35,22.8,931.0,976.76,722.66
2018,7,22,11,30,887.0,114.0,3.4,22.9,946.0,992.82,732.83
2018,7,22,11,45,888.5,114.5,3.5,23.0,953.5,1003.55,739.95
2018,7,22,12,0,890.0,115.0,3.6,23.1,961.0,1010.85,744.94
2018,7,22,12,15,891.5,113.5,3.65,23.15,961.0,1012.68,746.23
2018,7,22,12,30,893.0,112.0,3.7,23.2,961.0,1011.02,745.38
2018,7,22,12,45,893.5,110.5,3.8,23.25,954.5,1004.87,742.02
2018,7,22,13,0,894.0,109.0,3.9,23.3,948.0,995.23,736.45
2018,7,22,13,15,891.5,108.0,3.95,23.25,933.5,979.72,727.01
2018,7,22,13,30,889.0,107.0,4.0,23.2,919.0,960.88,715.42
2018,7,22,13,45,884.5,106.0,4.05,23.15,897.5,936.92,700.4
2018,7,22,14,0,880.0,105.0,4.1,23.1,876.0,909.91,683.29
2018,7,22,14,15,874.0,103.0,4.1,22.95,848.0,877.64,662.52
2018,7,22,14,30,868.0,101.0,4.1,22.8,820.0,842.7,639.79
2018,7,22,14,45,860.0,99.0,4.15,22.6,786.5,803.64,614.32
2018,7,22,15,0,852.0,97.0,4.2,22.4,753.0,762.4,587.03
2018,7,22,15,15,840.5,96.0,4.2,22.4,714.5,717.66,556.26
2018,7,22,15,30,829.0,95.0,4.2,22.4,676.0,671.47,523.88
2018,7,22,15,45,815.5,91.5,4.2,21.85,632.5,620.29,486.49
2018,7,22,16,0,802.0,88.0,4.2,21.3,589.0,568.37,447.41
2018,7,22,16,15,784.0,85.5,4.15,20.95,543.0,514.86,405.42
2018,7,22,16,30,766.0,83.0,4.1,20.6,497.0,460.81,361.72
2018,7,22,16,45,742.0,79.5,4.1,20.25,448.5,403.69,314.38
2018,7,22,17,0,718.0,76.0,4.1,19.9,400.0,348.05,266.82
2018,7,22,17,15,685.5,72.0,4.05,19.5,350.5,290.97,217.13
2018,7,22,17,30,653.0,68.0,4.0,19.1,301.0,235.26,167.96
2018,7,22,17,45,608.0,62.5,3.95,18.7,252.5,180.33,120.25
2018,7,22,18,0,563.0,57.0,3.9,18.3,204.0,130.41,78.77
2018,7,22,18,15,497.0,50.5,3.8,17.85,159.5,83.08,44.79
2018,7,22,18,30,431.0,44.0,3.7,17.4,115.0,43.67,24.36
2018,7,22,18,45,331.5,34.5,3.65,16.95,78.0,27.15,17.35
2018,7,22,19,0,232.0,25.0,3.6,16.5,41.0,20.51,7.16
2018,7,22,19,15,124.0,13.5,3.55,16.25,21.5,12.87,0.0
2018,7,22,19,30,16.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.7,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.65,12.45,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.5,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.5,2.7,12.9,21.5,12.87,0.0
2018,7,23,5,30,252.0,24.0,2.7,13.3,41.0,19.72,5.58
2018,7,23,5,45,355.0,33.0,2.75,13.65,78.5,25.96,16.52
2018,7,23,6,0,458.0,42.0,2.8,14.0,116.0,40.65,22.92
2018,7,23,6,15,365.0,58.0,2.8,14.55,130.0,77.05,45.77
2018,7,23,6,30,272.0,74.0,2.8,15.1,144.0,102.72,69.43
2018,7,23,6,45,204.0,106.0,2.85,15.6,165.0,136.57,101.42
2018,7,23,7,0,136.0,138.0,2.9,16.1,186.0,161.63,125.62
2018,7,23,7,15,233.0,149.0,2.9,16.65,247.0,213.06,166.14
2018,7,23,7,30,330.0,160.0,2.9,17.2,308.0,275.04,215.85
2018,7,23,7,45,495.5,137.0,2.9,17.75,388.5,347.68,273.85
2018,7,23,8,0,661.0,114.0,2.9,18.3,469.0,437.31,345.26
2018,7,23,8,15,748.0,97.5,2.9,18.9,534.5,505.23,399.0
2018,7,23,8,30,835.0,81.0,2.9,19.5,600.0,578.58,455.7
2018,7,23,8,45,850.0,82.5,2.9,20.1,644.0,631.14,494.8
2018,7,23,9,0,865.0,84.0,2.9,20.7,688.0,683.03,532.09
2018,7,23,9,15,877.0,85.0,2.95,21.2,728.0,731.26,564.34
2018,7,23,9,30,889.0,86.0,3.0,21.7,768.0,778.01,595.05
2018,7,23,9,45,899.0,86.5,3.0,22.2,803.0,820.9,622.34
2018,7,23,10,0,909.0,87.0,3.0,22.7,838.0,861.66,647.79
2018,7,23,10,15,915.0,88.5,3.05,23.05,866.5,897.59,670.37
2018,7,23,10,30,921.0,90.0,3.1,23.4,895.0,930.71,690.94
2018,7,23,10,45,925.5,90.5,3.15,23.75,917.0,958.45,707.81
2018,7,23,11,0,930.0,91.0,3.2,24.1,939.0,982.99,722.57
2018,7,23,11,15,932.0,92.5,3.25,24.3,954.0,1002.81,734.68
2018,7,23,11,30,934.0,94.0,3.3,24.5,969.0,1019.14,744.59
2018,7,23,11,45,934.5,95.0,3.35,24.7,976.5,1029.9,750.96
2018,7,23,12,0,935.0,96.0,3.4,24.9,984.0,1037.02,755.12
2018,7,23,12,15,931.5,98.5,3.5,24.9,983.5,1038.02,756.42
2018,7,23,12,30,928.0,101.0,3.6,24.9,983.0,1035.36,755.49
2018,7,23,12,45,922.5,103.5,3.7,24.9,974.5,1027.1,751.01
2018,7,23,13,0,917.0,106.0,3.8,24.9,966.0,1015.33,744.33
2018,7,23,13,15,915.0,105.5,3.9,24.7,952.0,1000.48,736.27
2018,7,23,13,30,913.0,105.0,4.0,24.5,938.0,982.19,725.94
2018,7,23,13,45,909.0,104.0,4.05,24.35,916.5,958.17,711.33
2018,7,23,14,0,905.0,103.0,4.1,24.2,895.0,930.97,694.58
2018,7,23,14,15,900.0,101.0,4.15,24.0,867.0,898.84,674.51
2018,7,23,14,30,895.0,99.0,4.2,23.8,839.0,863.89,652.36
2018,7,23,14,45,888.0,96.5,4.25,23.6,805.0,824.14,626.65
2018,7,23,15,0,881.0,94.0,4.3,23.4,771.0,782.06,599.02
2018,7,23,15,15,870.5,92.0,4.3,23.4,731.5,735.81,567.43
2018,7,23,15,30,860.0,90.0,4.3,23.4,692.0,687.95,534.33
2018,7,23,15,45,847.0,88.0,4.3,22.85,648.5,637.12,497.46
2018,7,23,16,0,834.0,86.0,4.3,22.3,605.0,585.41,458.72
2018,7,23,16,15,816.5,82.5,4.2,21.9,557.5,529.14,414.86
2018,7,23,16,30,799.0,79.0,4.1,21.5,510.0,472.89,369.65
2018,7,23,16,45,769.5,77.0,4.05,21.1,459.0,413.05,320.34
2018,7,23,17,0,740.0,75.0,4.0,20.7,408.0,355.24,271.23
2018,7,23,17,15,706.5,71.0,3.95,20.2,357.0,296.54,220.43
2018,7,23,17,30,673.0,67.0,3.9,19.7,306.0,240.95,171.46
2018,7,23,17,45,604.5,64.0,3.8,19.2,253.0,180.8,120.47
2018,7,23,18,0,536.0,61.0,3.7,18.7,200.0,130.04,79.49
2018,7,23,18,15,471.0,53.0,3.6,18.15,155.5,83.0,45.71
2018,7,23,18,30,406.0,45.0,3.5,17.6,111.0,43.82,24.99
2018,7,23,18,45,287.5,34.5,3.45,17.05,73.5,27.22,17.34
2018,7,23,19,0,169.0,24.0,3.4,16.5,36.0,18.91,5.47
2018,7,23,19,15,93.0,13.0,3.4,16.15,19.0,12.39,0.0
2018,7,23,19,30,17.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.4,15.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.9,13.15,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,7,24,5,15,92.0,10.5,2.95,13.55,16.0,10.01,0.0
2018,7,24,5,30,174.0,20.0,3.0,13.9,31.0,15.89,2.56
2018,7,24,5,45,256.5,28.5,3.05,14.2,61.0,21.82,12.89
2018,7,24,6,0,339.0,37.0,3.1,14.5,91.0,33.81,18.82
2018,7,24,6,15,278.5,42.5,3.1,14.95,97.5,56.82,31.98
2018,7,24,6,30,218.0,48.0,3.1,15.4,104.0,72.32,46.16
2018,7,24,6,45,131.5,77.5,3.1,15.85,113.5,96.95,71.21
2018,7,24,7,0,45.0,107.0,3.1,16.3,123.0,110.33,86.01
2018,7,24,7,15,28.0,115.0,3.05,16.85,125.5,115.71,90.87
2018,7,24,7,30,11.0,123.0,3.0,17.4,128.0,118.25,92.94
2018,7,24,7,45,26.0,156.0,3.0,17.9,169.5,157.33,124.37
2018,7,24,8,0,41.0,189.0,3.0,18.4,211.0,197.68,156.36
2018,7,24,8,15,124.5,216.5,3.0,18.95,292.0,274.87,217.63
2018,7,24,8,30,208.0,244.0,3.0,19.5,373.0,358.18,282.64
2018,7,24,8,45,478.0,187.0,3.0,20.05,512.0,496.31,391.14
2018,7,24,9,0,748.0,130.0,3.0,20.6,651.0,651.37,508.66
2018,7,24,9,15,811.5,112.5,3.05,21.05,708.0,714.1,553.11
2018,7,24,9,30,875.0,95.0,3.1,21.5,765.0,776.58,595.2
2018,7,24,9,45,880.5,98.5,3.2,22.0,799.0,818.42,622.28
2018,7,24,10,0,886.0,102.0,3.3,22.5,833.0,857.85,647.56
2018,7,24,10,15,894.0,102.0,3.35,22.85,861.5,893.32,670.0
2018,7,24,10,30,902.0,102.0,3.4,23.2,890.0,926.17,690.52
2018,7,24,10,45,908.5,102.5,3.45,23.55,913.0,955.33,708.47
2018,7,24,11,0,915.0,103.0,3.5,23.9,936.0,981.45,724.35
2018,7,24,11,15,919.0,103.0,3.55,24.1,951.5,1001.43,736.61
2018,7,24,11,30,923.0,103.0,3.6,24.3,967.0,1018.03,746.74
2018,7,24,11,45,925.5,103.0,3.65,24.5,975.0,1029.65,753.7
2018,7,24,12,0,928.0,103.0,3.7,24.7,983.0,1037.7,758.46
2018,7,24,12,15,926.5,103.5,3.75,24.75,982.5,1038.64,759.15
2018,7,24,12,30,925.0,104.0,3.8,24.8,982.0,1035.95,757.64
2018,7,24,12,45,922.0,105.5,3.9,24.8,974.5,1029.17,754.08
2018,7,24,13,0,919.0,107.0,4.0,24.8,967.0,1018.83,748.27
2018,7,24,13,15,917.0,106.0,4.05,24.75,953.0,1003.43,739.03
2018,7,24,13,30,915.0,105.0,4.1,24.7,939.0,984.58,727.58
2018,7,24,13,45,911.5,103.5,4.15,24.6,917.5,960.44,712.75
2018,7,24,14,0,908.0,102.0,4.2,24.5,896.0,933.1,695.76
2018,7,24,14,15,902.0,100.5,4.25,24.3,867.5,900.48,675.36
2018,7,24,14,30,896.0,99.0,4.3,24.1,839.0,865.08,652.91
2018,7,24,14,45,889.0,97.5,4.3,23.95,805.5,826.27,627.54
2018,7,24,15,0,882.0,96.0,4.3,23.8,772.0,785.13,600.3
2018,7,24,15,15,871.0,94.0,4.3,23.8,732.5,738.41,568.45
2018,7,24,15,30,860.0,92.0,4.3,23.8,693.0,690.12,535.12
2018,7,24,15,45,847.0,89.5,4.35,23.15,649.0,638.73,498.19
2018,7,24,16,0,834.0,87.0,4.4,22.5,605.0,586.45,459.43
2018,7,24,16,15,818.0,83.5,4.4,22.1,558.0,531.3,416.6
2018,7,24,16,30,802.0,80.0,4.4,21.7,511.0,475.32,371.71
2018,7,24,16,45,779.5,76.5,4.35,21.3,461.5,416.78,323.28
2018,7,24,17,0,757.0,73.0,4.3,20.9,412.0,359.52,274.38
2018,7,24,17,15,726.0,69.0,4.25,20.35,361.5,300.59,223.23
2018,7,24,17,30,695.0,65.0,4.2,19.8,311.0,244.48,173.61
2018,7,24,17,45,651.0,60.0,4.15,19.3,261.0,187.89,124.4
2018,7,24,18,0,607.0,55.0,4.1,18.8,211.0,134.2,79.8
2018,7,24,18,15,540.5,48.5,4.05,18.25,164.5,84.18,44.08
2018,7,24,18,30,474.0,42.0,4.0,17.7,118.0,42.15,22.85
2018,7,24,18,45,370.5,33.0,3.9,17.2,80.0,26.01,16.24
2018,7,24,19,0,267.0,24.0,3.8,16.7,42.0,19.78,5.1
2018,7,24,19,15,142.5,13.5,3.8,16.45,22.0,12.87,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.2,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.75,15.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.7,13.0,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.7,13.1,2.0,0.0,0.0
2018,7,25,5,15,156.0,12.5,2.75,13.5,21.0,11.91,0.0
2018,7,25,5,30,291.0,22.0,2.8,13.9,40.0,18.01,2.55
2018,7,25,5,45,397.5,30.0,2.8,14.3,78.5,23.43,14.18
2018,7,25,6,0,504.0,38.0,2.8,14.7,117.0,37.03,19.89
2018,7,25,6,15,395.5,52.0,2.75,15.3,128.0,74.11,42.12
2018,7,25,6,30,287.0,66.0,2.7,15.9,139.0,97.43,64.1
2018,7,25,6,45,279.5,90.0,2.6,16.45,174.0,137.03,98.38
2018,7,25,7,0,272.0,114.0,2.5,17.0,209.0,175.34,132.02
2018,7,25,7,15,482.0,99.0,2.5,17.75,300.0,248.34,188.19
2018,7,25,7,30,692.0,84.0,2.5,18.5,391.0,342.01,262.56
2018,7,25,7,45,759.5,77.0,2.5,19.3,451.0,405.93,315.29
2018,7,25,8,0,827.0,70.0,2.5,20.1,511.0,474.82,370.62
2018,7,25,8,15,844.0,72.5,2.5,20.85,559.0,531.25,414.9
2018,7,25,8,30,861.0,75.0,2.5,21.6,607.0,587.71,457.58
2018,7,25,8,45,873.5,77.5,2.5,22.35,651.5,641.06,496.42
2018,7,25,9,0,886.0,80.0,2.5,23.1,696.0,693.45,532.84
2018,7,25,9,15,893.5,83.0,2.5,23.75,735.0,741.48,563.68
2018,7,25,9,30,901.0,86.0,2.5,24.4,774.0,787.61,592.64
2018,7,25,9,45,904.5,90.0,2.55,25.05,807.5,829.4,618.47
2018,7,25,10,0,908.0,94.0,2.6,25.7,841.0,868.56,642.21
2018,7,25,10,15,913.5,95.5,2.7,26.1,869.5,904.11,664.32
2018,7,25,10,30,919.0,97.0,2.8,26.5,898.0,936.83,684.45
2018,7,25,10,45,923.0,98.0,2.85,26.95,920.0,964.64,700.76
2018,7,25,11,0,927.0,99.0,2.9,27.4,942.0,989.23,714.96
2018,7,25,11,15,929.5,100.0,3.05,27.55,957.0,1009.02,727.79
2018,7,25,11,30,932.0,101.0,3.2,27.7,972.0,1025.34,738.47
2018,7,25,11,45,932.5,102.5,3.35,27.85,980.0,1036.61,746.02
2018,7,25,12,0,933.0,104.0,3.5,28.0,988.0,1044.25,751.36
2018,7,25,12,15,935.0,102.5,3.65,27.9,988.5,1046.67,754.2
2018,7,25,12,30,937.0,101.0,3.8,27.8,989.0,1045.42,754.81
2018,7,25,12,45,937.0,100.5,3.9,27.65,982.5,1039.5,752.31
2018,7,25,13,0,937.0,100.0,4.0,27.5,976.0,1029.92,747.53
2018,7,25,13,15,934.0,99.5,4.1,27.3,961.0,1013.79,738.7
2018,7,25,13,30,931.0,99.0,4.2,27.1,946.0,994.17,727.61
2018,7,25,13,45,926.0,98.5,4.3,26.85,924.0,969.28,713.16
2018,7,25,14,0,921.0,98.0,4.4,26.6,902.0,941.21,696.5
2018,7,25,14,15,891.0,110.0,4.45,26.25,867.0,900.83,671.38
2018,7,25,14,30,861.0,122.0,4.5,25.9,832.0,858.94,644.94
2018,7,25,14,45,876.0,108.0,4.6,25.55,804.0,826.64,625.37
2018,7,25,15,0,891.0,94.0,4.7,25.2,776.0,790.28,602.59
2018,7,25,15,15,868.5,97.0,4.7,25.2,732.5,739.79,568.06
2018,7,25,15,30,846.0,100.0,4.7,25.2,689.0,688.66,532.39
2018,7,25,15,45,838.0,94.5,4.7,24.15,646.0,638.04,496.87
2018,7,25,16,0,830.0,89.0,4.7,23.1,603.0,586.09,459.02
2018,7,25,16,15,795.0,89.0,4.7,22.4,549.5,524.4,411.58
2018,7,25,16,30,760.0,89.0,4.7,21.7,496.0,463.77,363.5
2018,7,25,16,45,728.0,85.0,4.65,21.0,443.5,402.81,313.62
2018,7,25,17,0,696.0,81.0,4.6,20.3,391.0,344.26,264.2
2018,7,25,17,15,650.5,78.0,4.55,19.6,339.5,283.62,212.23
2018,7,25,17,30,605.0,75.0,4.5,18.9,288.0,228.78,164.45
2018,7,25,17,45,551.5,69.0,4.4,18.2,239.0,174.36,117.81
2018,7,25,18,0,498.0,63.0,4.3,17.5,190.0,126.03,78.23
2018,7,25,18,15,435.0,53.5,4.2,17.1,146.5,80.05,44.94
2018,7,25,18,30,372.0,44.0,4.1,16.7,103.0,41.71,24.16
2018,7,25,18,45,283.0,34.0,4.0,16.25,69.5,27.0,17.07
2018,7,25,19,0,194.0,24.0,3.9,15.8,36.0,19.0,3.68
2018,7,25,19,15,103.5,13.0,3.8,15.6,19.0,12.39,0.0
2018,7,25,19,30,13.0,2.0,3.7,15.4,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,26,5,15,99.0,11.5,2.6,13.25,17.5,10.96,0.0
2018,7,26,5,30,198.0,23.0,2.6,13.6,35.0,19.09,1.62
2018,7,26,5,45,308.5,33.5,2.6,13.95,72.0,26.77,16.94
2018,7,26,6,0,419.0,44.0,2.6,14.3,109.0,40.82,24.28
2018,7,26,6,15,321.5,47.5,2.55,14.8,108.0,64.19,36.68
2018,7,26,6,30,224.0,51.0,2.5,15.3,107.0,75.53,48.61
2018,7,26,6,45,114.0,74.5,2.4,15.85,103.0,91.19,67.04
2018,7,26,7,0,4.0,98.0,2.3,16.4,99.0,91.57,71.61
2018,7,26,7,15,19.5,131.0,2.25,17.05,139.0,127.13,100.39
2018,7,26,7,30,35.0,164.0,2.2,17.7,179.0,165.71,131.22
2018,7,26,7,45,45.0,187.0,2.15,18.3,209.0,194.38,153.7
2018,7,26,8,0,55.0,210.0,2.1,18.9,239.0,224.3,176.85
2018,7,26,8,15,81.5,237.0,2.1,19.45,285.0,268.06,210.7
2018,7,26,8,30,108.0,264.0,2.1,20.0,331.0,318.62,249.21
2018,7,26,8,45,169.0,281.5,2.1,20.6,394.5,381.38,296.87
2018,7,26,9,0,230.0,299.0,2.1,21.2,458.0,449.67,347.7
2018,7,26,9,15,494.5,226.0,2.15,21.7,595.0,594.58,457.99
2018,7,26,9,30,759.0,153.0,2.2,22.2,732.0,749.47,570.53
2018,7,26,9,45,806.0,139.5,2.25,22.7,779.5,804.27,605.17
2018,7,26,10,0,853.0,126.0,2.3,23.2,827.0,854.67,637.08
2018,7,26,10,15,860.5,127.5,2.4,23.5,856.0,890.29,659.64
2018,7,26,10,30,868.0,129.0,2.5,23.8,885.0,923.35,680.5
2018,7,26,10,45,874.0,130.0,2.65,24.15,907.5,951.78,698.55
2018,7,26,11,0,880.0,131.0,2.8,24.5,930.0,977.25,714.66
2018,7,26,11,15,885.0,131.0,2.9,24.55,946.0,997.65,727.93
2018,7,26,11,30,890.0,131.0,3.0,24.6,962.0,1014.8,739.2
2018,7,26,11,45,893.5,130.5,3.15,24.7,970.5,1026.62,747.39
2018,7,26,12,0,897.0,130.0,3.3,24.8,979.0,1035.0,753.47
2018,7,26,12,15,895.0,131.5,3.4,24.7,978.5,1036.36,755.31
2018,7,26,12,30,893.0,133.0,3.5,24.6,978.0,1034.2,755.02
2018,7,26,12,45,881.5,139.0,3.6,24.5,967.5,1023.56,749.29
2018,7,26,13,0,870.0,145.0,3.7,24.4,957.0,1009.6,741.5
2018,7,26,13,15,720.0,229.5,3.8,24.2,894.5,951.33,704.5
2018,7,26,13,30,570.0,314.0,3.9,24.0,832.0,877.46,653.03
2018,7,26,13,45,554.0,317.5,3.95,23.75,811.0,852.49,637.3
2018,7,26,14,0,538.0,321.0,4.0,23.5,790.0,825.96,620.0
2018,7,26,14,15,560.5,296.0,4.05,23.15,770.5,803.8,607.2
2018,7,26,14,30,583.0,271.0,4.1,22.8,751.0,778.27,591.79
2018,7,26,14,45,587.5,253.5,4.15,22.45,719.5,742.11,568.09
2018,7,26,15,0,592.0,236.0,4.2,22.1,688.0,706.07,544.0
2018,7,26,15,15,675.5,186.0,4.2,22.1,676.0,692.11,536.31
2018,7,26,15,30,759.0,136.0,4.2,22.1,664.0,667.33,520.05
2018,7,26,15,45,784.5,117.0,4.2,21.3,631.5,628.06,492.58
2018,7,26,16,0,810.0,98.0,4.2,20.5,599.0,584.31,460.64
2018,7,26,16,15,796.0,93.5,4.2,20.05,552.5,529.43,417.88
2018,7,26,16,30,782.0,89.0,4.2,19.6,506.0,474.39,373.59
2018,7,26,16,45,760.5,84.0,4.15,19.1,456.5,415.71,324.98
2018,7,26,17,0,739.0,79.0,4.1,18.6,407.0,358.24,275.81
2018,7,26,17,15,706.5,74.0,4.05,18.1,356.0,298.75,223.93
2018,7,26,17,30,674.0,69.0,4.0,17.6,305.0,240.67,172.49
2018,7,26,17,45,629.0,63.5,4.0,17.05,255.5,184.34,123.33
2018,7,26,18,0,584.0,58.0,4.0,16.5,206.0,133.04,80.55
2018,7,26,18,15,515.5,50.5,3.9,16.1,159.5,83.3,44.84
2018,7,26,18,30,447.0,43.0,3.8,15.7,113.0,41.86,23.67
2018,7,26,18,45,335.5,33.0,3.75,15.25,75.0,26.23,16.42
2018,7,26,19,0,224.0,23.0,3.7,14.8,37.0,19.02,2.44
2018,7,26,19,15,113.5,11.5,3.7,14.6,18.5,10.96,0.0
2018,7,26,19,30,3.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,19,45,1.5,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,5,15,70.0,10.5,3.65,12.15,14.5,10.01,0.0
2018,7,27,5,30,140.0,21.0,3.7,12.5,29.0,16.59,0.0
2018,7,27,5,45,211.5,32.5,3.7,12.9,58.0,25.2,15.59
2018,7,27,6,0,283.0,44.0,3.7,13.3,87.0,38.04,23.6
2018,7,27,6,15,211.5,45.5,3.7,13.75,84.5,53.96,32.34
2018,7,27,6,30,140.0,47.0,3.7,14.2,82.0,61.43,40.61
2018,7,27,6,45,71.5,66.5,3.65,14.65,84.5,75.67,56.01
2018,7,27,7,0,3.0,86.0,3.6,15.1,87.0,80.44,62.7
2018,7,27,7,15,9.0,116.5,3.55,15.6,120.5,110.65,87.6
2018,7,27,7,30,15.0,147.0,3.5,16.1,154.0,141.81,112.91
2018,7,27,7,45,19.0,167.5,3.45,16.55,177.0,163.8,130.39
2018,7,27,8,0,23.0,188.0,3.4,17.0,200.0,186.32,148.08
2018,7,27,8,15,48.0,221.5,3.4,17.45,250.0,235.43,187.02
2018,7,27,8,30,73.0,255.0,3.4,17.9,300.0,285.56,226.18
2018,7,27,8,45,94.5,282.0,3.4,18.35,344.5,329.88,260.2
2018,7,27,9,0,116.0,309.0,3.4,18.8,389.0,381.44,299.25
2018,7,27,9,15,197.5,315.0,3.4,19.2,461.0,453.51,354.81
2018,7,27,9,30,279.0,321.0,3.4,19.6,533.0,538.22,418.6
2018,7,27,9,45,506.5,252.5,3.45,20.0,659.5,674.38,522.59
2018,7,27,10,0,734.0,184.0,3.5,20.4,786.0,820.86,629.26
2018,7,27,10,15,802.5,159.0,3.55,20.7,838.5,877.37,666.18
2018,7,27,10,30,871.0,134.0,3.6,21.0,891.0,931.45,701.54
2018,7,27,10,45,877.0,134.5,3.65,21.3,913.5,959.5,718.9
2018,7,27,11,0,883.0,135.0,3.7,21.6,936.0,984.56,734.4
2018,7,27,11,15,888.0,135.5,3.75,21.75,952.0,1005.54,747.61
2018,7,27,11,30,893.0,136.0,3.8,21.9,968.0,1023.25,758.72
2018,7,27,11,45,896.5,135.5,3.85,22.05,976.5,1035.12,766.05
2018,7,27,12,0,900.0,135.0,3.9,22.2,985.0,1043.53,771.24
2018,7,27,12,15,906.0,131.0,3.95,22.25,987.0,1047.44,773.9
2018,7,27,12,30,912.0,127.0,4.0,22.3,989.0,1047.78,774.34
2018,7,27,12,45,919.5,121.5,4.1,22.35,984.5,1044.45,772.83
2018,7,27,13,0,927.0,116.0,4.2,22.4,980.0,1037.37,768.95
2018,7,27,13,15,924.5,114.5,4.25,22.35,965.0,1020.81,758.83
2018,7,27,13,30,922.0,113.0,4.3,22.3,950.0,1000.76,746.49
2018,7,27,13,45,918.0,112.0,4.35,22.25,928.0,976.43,731.28
2018,7,27,14,0,914.0,111.0,4.4,22.2,906.0,948.87,713.87
2018,7,27,14,15,909.0,108.5,4.35,22.0,877.5,915.82,692.54
2018,7,27,14,30,904.0,106.0,4.3,21.8,849.0,879.89,669.14
2018,7,27,14,45,896.0,104.5,4.3,21.6,814.5,839.83,642.9
2018,7,27,15,0,888.0,103.0,4.3,21.4,780.0,797.48,614.79
2018,7,27,15,15,877.0,100.0,4.3,21.4,739.0,749.32,581.73
2018,7,27,15,30,866.0,97.0,4.3,21.4,698.0,699.57,546.99
2018,7,27,15,45,852.5,95.0,4.25,20.85,654.0,647.88,509.11
2018,7,27,16,0,839.0,93.0,4.2,20.3,610.0,596.37,470.19
2018,7,27,16,15,820.5,89.5,4.2,19.95,561.5,538.55,425.05
2018,7,27,16,30,802.0,86.0,4.2,19.6,513.0,480.98,378.63
2018,7,27,16,45,776.0,83.0,4.15,19.2,462.0,421.21,329.0
2018,7,27,17,0,750.0,80.0,4.1,18.8,411.0,363.08,279.21
2018,7,27,17,15,711.5,76.5,4.15,18.15,359.0,302.46,226.73
2018,7,27,17,30,673.0,73.0,4.2,17.5,307.0,243.87,175.2
2018,7,27,17,45,617.5,67.5,4.2,16.9,255.0,185.43,124.75
2018,7,27,18,0,562.0,62.0,4.2,16.3,203.0,133.31,81.81
2018,7,27,18,15,393.0,55.5,4.2,15.7,143.5,78.04,45.23
2018,7,27,18,30,224.0,49.0,4.2,15.1,84.0,42.13,26.89
2018,7,27,18,45,184.0,35.5,4.2,14.55,57.5,27.57,17.5
2018,7,27,19,0,144.0,22.0,4.2,14.0,31.0,17.4,0.29
2018,7,27,19,15,72.0,11.0,4.2,13.7,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.0,2.25,11.35,9.5,7.63,0.0
2018,7,28,5,30,53.0,16.0,2.3,11.7,19.0,13.51,0.0
2018,7,28,5,45,90.5,34.0,2.4,12.1,45.0,27.86,17.78
2018,7,28,6,0,128.0,52.0,2.5,12.5,71.0,44.03,30.28
2018,7,28,6,15,111.0,69.5,2.4,12.95,90.5,69.07,49.04
2018,7,28,6,30,94.0,87.0,2.3,13.4,110.0,90.63,67.55
2018,7,28,6,45,70.0,107.5,2.25,13.85,127.0,111.5,86.45
2018,7,28,7,0,46.0,128.0,2.2,14.3,144.0,129.23,102.38
2018,7,28,7,15,88.0,153.0,2.15,14.75,189.5,169.02,134.33
2018,7,28,7,30,130.0,178.0,2.1,15.2,235.0,215.58,171.8
2018,7,28,7,45,163.0,198.5,2.0,15.65,279.0,257.96,205.69
2018,7,28,8,0,196.0,219.0,1.9,16.1,323.0,303.95,241.99
2018,7,28,8,15,292.0,228.0,1.9,16.55,399.0,379.66,301.3
2018,7,28,8,30,388.0,237.0,1.9,17.0,475.0,461.95,364.49
2018,7,28,8,45,440.0,244.5,1.9,17.45,533.5,528.48,414.0
2018,7,28,9,0,492.0,252.0,1.9,17.9,592.0,594.6,462.17
2018,7,28,9,15,535.0,253.5,1.95,18.35,643.0,651.7,503.01
2018,7,28,9,30,578.0,255.0,2.0,18.8,694.0,710.82,544.49
2018,7,28,9,45,600.5,257.5,2.05,19.3,732.0,755.89,574.92
2018,7,28,10,0,623.0,260.0,2.1,19.8,770.0,802.5,605.92
2018,7,28,10,15,635.0,263.5,2.2,20.25,799.5,838.39,629.51
2018,7,28,10,30,647.0,267.0,2.3,20.7,829.0,872.67,651.82
2018,7,28,10,45,657.0,269.0,2.4,21.15,852.0,901.78,670.49
2018,7,28,11,0,667.0,271.0,2.5,21.6,875.0,928.75,687.63
2018,7,28,11,15,673.5,272.0,2.55,21.9,890.5,949.01,700.2
2018,7,28,11,30,680.0,273.0,2.6,22.2,906.0,966.67,711.08
2018,7,28,11,45,684.5,273.0,2.7,22.55,914.5,978.61,718.56
2018,7,28,12,0,689.0,273.0,2.8,22.9,923.0,987.67,724.24
2018,7,28,12,15,712.0,258.5,2.9,23.05,930.5,997.88,731.42
2018,7,28,12,30,735.0,244.0,3.0,23.2,938.0,1004.86,736.37
2018,7,28,12,45,763.0,224.0,3.1,23.4,939.5,1007.74,738.62
2018,7,28,13,0,791.0,204.0,3.2,23.6,941.0,1000.78,734.55
2018,7,28,13,15,792.0,199.5,3.3,23.5,927.5,986.09,726.39
2018,7,28,13,30,793.0,195.0,3.4,23.4,914.0,968.19,716.16
2018,7,28,13,45,781.5,195.0,3.5,23.35,889.0,939.91,698.83
2018,7,28,14,0,770.0,195.0,3.6,23.3,864.0,913.69,682.84
2018,7,28,14,15,778.5,184.0,3.65,23.1,841.0,882.98,663.76
2018,7,28,14,30,787.0,173.0,3.7,22.9,818.0,853.49,645.39
2018,7,28,14,45,783.5,166.5,3.75,22.65,785.5,815.4,620.98
2018,7,28,15,0,780.0,160.0,3.8,22.4,753.0,775.01,594.7
2018,7,28,15,15,765.5,156.5,3.8,22.4,713.0,728.96,562.28
2018,7,28,15,30,751.0,153.0,3.8,22.4,673.0,679.96,526.76
2018,7,28,15,45,738.5,146.0,3.85,21.75,629.0,628.01,489.76
2018,7,28,16,0,726.0,139.0,3.9,21.1,585.0,575.45,451.08
2018,7,28,16,15,691.5,134.5,3.85,20.65,531.5,513.08,403.08
2018,7,28,16,30,657.0,130.0,3.8,20.2,478.0,452.9,355.46
2018,7,28,16,45,639.5,121.0,3.8,19.75,432.0,398.26,310.82
2018,7,28,17,0,622.0,112.0,3.8,19.3,386.0,344.61,265.56
2018,7,28,17,15,585.5,103.5,3.75,18.7,335.5,286.67,216.19
2018,7,28,17,30,549.0,95.0,3.7,18.1,285.0,232.43,169.23
2018,7,28,17,45,500.5,86.0,3.7,17.5,237.0,179.32,123.97
2018,7,28,18,0,452.0,77.0,3.7,16.9,189.0,130.3,83.88
2018,7,28,18,15,379.5,64.5,3.65,16.35,144.0,83.61,50.31
2018,7,28,18,30,307.0,52.0,3.6,15.8,99.0,45.67,28.95
2018,7,28,18,45,213.5,36.5,3.55,15.2,63.5,28.48,18.07
2018,7,28,19,0,120.0,21.0,3.5,14.6,28.0,16.6,0.0
2018,7,28,19,15,60.0,10.5,3.5,14.3,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,29,5,15,13.5,9.0,2.65,12.1,9.5,8.58,0.0
2018,7,29,5,30,27.0,18.0,2.7,12.3,19.0,15.81,0.0
2018,7,29,5,45,88.0,35.5,2.7,12.5,47.0,28.98,18.52
2018,7,29,6,0,149.0,53.0,2.7,12.7,75.0,44.88,30.82
2018,7,29,6,15,153.0,68.0,2.7,13.05,98.0,69.66,47.96
2018,7,29,6,30,157.0,83.0,2.7,13.4,121.0,94.95,68.39
2018,7,29,6,45,105.5,105.5,2.7,13.75,133.5,116.67,89.39
2018,7,29,7,0,54.0,128.0,2.7,14.1,146.0,131.27,103.96
2018,7,29,7,15,81.5,152.5,2.7,14.55,185.5,166.55,132.67
2018,7,29,7,30,109.0,177.0,2.7,15.0,225.0,206.93,165.45
2018,7,29,7,45,145.5,198.0,2.65,15.45,270.0,250.09,200.11
2018,7,29,8,0,182.0,219.0,2.6,15.9,315.0,297.28,237.66
2018,7,29,8,15,204.5,239.5,2.6,16.35,357.0,340.28,271.36
2018,7,29,8,30,227.0,260.0,2.6,16.8,399.0,385.38,306.09
2018,7,29,8,45,315.5,261.0,2.6,17.25,469.5,460.27,363.99
2018,7,29,9,0,404.0,262.0,2.6,17.7,540.0,544.18,427.31
2018,7,29,9,15,556.5,224.0,2.6,17.95,631.5,638.73,499.01
2018,7,29,9,30,709.0,186.0,2.6,18.2,723.0,746.89,578.52
2018,7,29,9,45,730.0,184.5,2.65,18.45,760.0,791.45,609.03
2018,7,29,10,0,751.0,183.0,2.7,18.7,797.0,835.08,637.9
2018,7,29,10,15,764.0,183.5,2.75,18.75,827.0,872.51,662.69
2018,7,29,10,30,777.0,184.0,2.8,18.8,857.0,903.94,683.3
2018,7,29,10,45,788.5,182.5,2.85,18.85,880.5,933.51,702.63
2018,7,29,11,0,800.0,181.0,2.9,18.9,904.0,960.58,720.26
2018,7,29,11,15,809.0,180.0,2.95,18.9,921.5,983.03,734.95
2018,7,29,11,30,818.0,179.0,3.0,18.9,939.0,1002.53,747.77
2018,7,29,11,45,826.5,175.0,3.1,18.9,948.5,1015.41,756.71
2018,7,29,12,0,835.0,171.0,3.2,18.9,958.0,1025.03,763.64
2018,7,29,12,15,784.0,201.0,3.25,18.85,940.0,1005.75,751.2
2018,7,29,12,30,733.0,231.0,3.3,18.8,922.0,990.23,741.57
2018,7,29,12,45,763.0,212.0,3.35,18.75,926.0,995.96,746.25
2018,7,29,13,0,793.0,193.0,3.4,18.7,930.0,992.43,744.63
2018,7,29,13,15,662.5,263.5,3.45,18.6,872.5,931.15,703.54
2018,7,29,13,30,532.0,334.0,3.5,18.5,815.0,862.74,653.67
2018,7,29,13,45,465.5,350.5,3.55,18.4,764.0,804.1,612.42
2018,7,29,14,0,399.0,367.0,3.6,18.3,713.0,738.97,565.97
2018,7,29,14,15,294.0,377.0,3.65,18.15,627.5,643.65,496.04
2018,7,29,14,30,189.0,387.0,3.7,18.0,542.0,545.88,422.86
2018,7,29,14,45,146.5,368.0,3.75,17.8,485.0,484.27,377.24
2018,7,29,15,0,104.0,349.0,3.8,17.6,428.0,418.88,327.86
2018,7,29,15,15,97.5,327.0,3.8,17.6,398.0,387.17,304.26
2018,7,29,15,30,91.0,305.0,3.8,17.6,368.0,355.87,280.62
2018,7,29,15,45,87.5,277.0,3.9,17.3,334.0,321.16,254.53
2018,7,29,16,0,84.0,249.0,4.0,17.0,300.0,286.82,228.3
2018,7,29,16,15,101.0,234.5,4.05,16.75,291.0,276.82,221.13
2018,7,29,16,30,118.0,220.0,4.1,16.5,282.0,267.72,214.26
2018,7,29,16,45,301.0,167.5,4.1,16.2,304.5,291.27,232.63
2018,7,29,17,0,484.0,115.0,4.1,15.9,327.0,293.53,230.53
2018,7,29,17,15,513.0,102.0,4.1,15.5,301.0,262.08,200.83
2018,7,29,17,30,542.0,89.0,4.1,15.1,275.0,224.66,165.16
2018,7,29,17,45,500.5,77.5,4.05,14.75,227.0,171.01,118.4
2018,7,29,18,0,459.0,66.0,4.0,14.4,179.0,122.17,77.6
2018,7,29,18,15,393.5,57.0,3.9,14.1,138.0,78.87,46.33
2018,7,29,18,30,328.0,48.0,3.8,13.8,97.0,42.38,26.45
2018,7,29,18,45,222.0,34.5,3.7,13.5,62.0,26.91,16.77
2018,7,29,19,0,116.0,21.0,3.6,13.2,27.0,16.65,0.0
2018,7,29,19,15,58.0,10.5,3.55,13.05,13.5,10.01,0.0
2018,7,29,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,30,5,15,32.0,9.0,2.95,11.5,10.5,8.58,0.0
2018,7,30,5,30,64.0,18.0,3.0,11.8,21.0,15.08,0.0
2018,7,30,5,45,125.5,36.5,3.0,12.05,51.5,29.75,19.02
2018,7,30,6,0,187.0,55.0,3.0,12.3,82.0,46.65,32.09
2018,7,30,6,15,154.5,67.5,3.0,12.8,96.0,69.25,47.6
2018,7,30,6,30,122.0,80.0,3.0,13.3,110.0,88.33,64.37
2018,7,30,6,45,79.0,102.0,2.95,13.8,123.0,108.48,83.59
2018,7,30,7,0,36.0,124.0,2.9,14.3,136.0,123.17,97.73
2018,7,30,7,15,52.5,146.5,2.8,14.85,167.5,152.09,121.27
2018,7,30,7,30,69.0,169.0,2.7,15.4,199.0,183.12,146.34
2018,7,30,7,45,76.0,190.5,2.65,15.9,227.5,211.18,168.82
2018,7,30,8,0,83.0,212.0,2.6,16.4,256.0,240.06,191.59
2018,7,30,8,15,147.0,239.0,2.55,16.95,325.5,309.06,246.03
2018,7,30,8,30,211.0,266.0,2.5,17.5,395.0,381.89,302.37
2018,7,30,8,45,374.5,247.0,2.5,18.05,496.5,484.53,382.02
2018,7,30,9,0,538.0,228.0,2.5,18.6,598.0,603.4,471.45
2018,7,30,9,15,572.0,229.0,2.55,19.05,643.0,655.31,508.42
2018,7,30,9,30,606.0,230.0,2.6,19.5,688.0,710.91,547.64
2018,7,30,9,45,602.5,242.0,2.65,19.95,715.5,745.24,570.36
2018,7,30,10,0,599.0,254.0,2.7,20.4,743.0,777.32,591.26
2018,7,30,10,15,655.0,238.0,2.75,20.75,790.0,832.08,629.35
2018,7,30,10,30,711.0,222.0,2.8,21.1,837.0,887.34,666.48
2018,7,30,10,45,721.0,223.0,2.85,21.45,860.5,916.88,684.71
2018,7,30,11,0,731.0,224.0,2.9,21.8,884.0,944.07,701.5
2018,7,30,11,15,738.5,224.0,2.95,22.0,900.0,965.26,714.7
2018,7,30,11,30,746.0,224.0,3.0,22.2,916.0,983.67,726.14
2018,7,30,11,45,752.5,222.0,3.1,22.45,925.0,996.08,733.98
2018,7,30,12,0,759.0,220.0,3.2,22.7,934.0,1005.42,739.93
2018,7,30,12,15,742.0,231.0,3.2,22.8,929.0,1001.35,736.82
2018,7,30,12,30,725.0,242.0,3.2,22.9,924.0,994.02,731.8
2018,7,30,12,45,777.5,206.5,3.25,23.05,933.0,998.94,735.24
2018,7,30,13,0,830.0,171.0,3.3,23.2,942.0,1007.34,740.97
2018,7,30,13,15,813.0,178.0,3.35,23.15,923.0,986.11,727.81
2018,7,30,13,30,796.0,185.0,3.4,23.1,904.0,962.08,713.03
2018,7,30,13,45,807.5,173.0,3.4,23.0,887.0,943.2,701.5
2018,7,30,14,0,819.0,161.0,3.4,22.9,870.0,920.65,687.47
2018,7,30,14,15,810.5,159.0,3.45,22.7,841.0,886.94,666.42
2018,7,30,14,30,802.0,157.0,3.5,22.5,812.0,850.85,643.61
2018,7,30,14,45,788.0,155.5,3.5,22.3,776.0,808.6,616.0
2018,7,30,15,0,774.0,154.0,3.5,22.1,740.0,764.78,587.0
2018,7,30,15,15,763.0,149.5,3.5,22.1,701.0,720.3,555.94
2018,7,30,15,30,752.0,145.0,3.5,22.1,662.0,672.74,521.53
2018,7,30,15,45,728.5,142.5,3.55,21.45,616.0,618.14,482.38
2018,7,30,16,0,705.0,140.0,3.6,20.8,570.0,563.94,442.34
2018,7,30,16,15,668.5,138.5,3.6,20.3,519.5,504.41,396.58
2018,7,30,16,30,632.0,137.0,3.6,19.8,469.0,447.26,351.39
2018,7,30,16,45,589.5,132.5,3.6,19.35,417.5,387.39,302.89
2018,7,30,17,0,547.0,128.0,3.6,18.9,366.0,329.16,254.6
2018,7,30,17,15,498.0,119.5,3.6,18.2,315.0,271.58,206.35
2018,7,30,17,30,449.0,111.0,3.6,17.5,264.0,219.2,161.94
2018,7,30,17,45,387.0,99.0,3.6,16.8,215.0,166.56,118.25
2018,7,30,18,0,325.0,87.0,3.6,16.1,166.0,121.19,82.11
2018,7,30,18,15,261.5,69.5,3.6,15.55,123.5,78.39,50.62
2018,7,30,18,30,198.0,52.0,3.6,15.0,81.0,43.46,28.67
2018,7,30,18,45,130.5,33.5,3.55,14.4,49.5,27.49,16.99
2018,7,30,19,0,63.0,15.0,3.5,13.8,18.0,12.7,0.0
2018,7,30,19,15,31.5,7.5,3.5,13.55,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,7,31,5,15,29.0,7.5,2.45,11.0,9.0,7.15,0.0
2018,7,31,5,30,58.0,15.0,2.5,11.4,18.0,12.68,0.0
2018,7,31,5,45,115.0,33.5,2.55,11.8,47.5,27.45,16.95
2018,7,31,6,0,172.0,52.0,2.6,12.2,77.0,44.03,30.09
2018,7,31,6,15,163.0,68.5,2.55,12.65,99.5,70.57,48.43
2018,7,31,6,30,154.0,85.0,2.5,13.1,122.0,96.15,69.58
2018,7,31,6,45,104.0,106.5,2.45,13.6,134.0,117.2,89.91
2018,7,31,7,0,54.0,128.0,2.4,14.1,146.0,131.29,103.94
2018,7,31,7,15,76.0,152.0,2.35,14.6,182.0,164.43,130.97
2018,7,31,7,30,98.0,176.0,2.3,15.1,218.0,200.36,160.07
2018,7,31,7,45,111.5,199.5,2.25,15.6,253.0,237.14,189.57
2018,7,31,8,0,125.0,223.0,2.2,16.1,288.0,273.75,218.41
2018,7,31,8,15,142.0,245.0,2.2,16.7,326.0,312.25,248.21
2018,7,31,8,30,159.0,267.0,2.2,17.3,364.0,352.42,278.75
2018,7,31,8,45,227.0,277.0,2.2,17.85,426.5,415.03,326.82
2018,7,31,9,0,295.0,287.0,2.2,18.4,489.0,489.0,382.32
2018,7,31,9,15,468.5,252.0,2.25,18.9,595.0,602.67,468.21
2018,7,31,9,30,642.0,217.0,2.3,19.4,701.0,726.5,558.52
2018,7,31,9,45,689.0,204.5,2.3,19.95,746.0,779.09,593.95
2018,7,31,10,0,736.0,192.0,2.3,20.5,791.0,832.46,629.06
2018,7,31,10,15,748.5,192.5,2.35,20.85,820.5,869.1,652.14
2018,7,31,10,30,761.0,193.0,2.4,21.2,850.0,903.78,673.86
2018,7,31,10,45,772.0,192.0,2.5,21.6,873.5,928.58,689.19
2018,7,31,11,0,783.0,191.0,2.6,22.0,897.0,955.41,705.93
2018,7,31,11,15,790.0,190.5,2.65,22.25,912.5,976.19,718.61
2018,7,31,11,30,797.0,190.0,2.7,22.5,928.0,994.01,729.45
2018,7,31,11,45,803.0,188.0,2.8,22.7,937.0,1006.26,737.33
2018,7,31,12,0,809.0,186.0,2.9,22.9,946.0,1015.31,743.26
2018,7,31,12,15,813.5,182.5,2.95,22.95,947.0,1018.04,745.2
2018,7,31,12,30,818.0,179.0,3.0,23.0,948.0,1017.41,745.11
2018,7,31,12,45,822.0,174.5,3.1,23.05,942.0,1011.86,742.37
2018,7,31,13,0,826.0,170.0,3.2,23.1,936.0,1002.88,737.48
2018,7,31,13,15,825.5,167.0,3.25,23.0,922.0,987.61,728.57
2018,7,31,13,30,825.0,164.0,3.3,22.9,908.0,969.07,717.58
2018,7,31,13,45,823.5,159.5,3.4,22.8,886.5,944.88,703.17
2018,7,31,14,0,822.0,155.0,3.5,22.7,865.0,917.63,686.63
2018,7,31,14,15,817.5,151.0,3.5,22.5,837.5,885.29,666.19
2018,7,31,14,30,813.0,147.0,3.5,22.3,810.0,850.32,643.81
2018,7,31,14,45,808.0,141.5,3.55,22.05,776.5,810.94,618.55
2018,7,31,15,0,803.0,136.0,3.6,21.8,743.0,769.31,591.39
2018,7,31,15,15,789.5,133.5,3.6,21.8,703.0,722.4,559.26
2018,7,31,15,30,776.0,131.0,3.6,21.8,663.0,674.34,524.28
2018,7,31,15,45,764.0,124.5,3.65,21.1,619.5,622.36,487.17
2018,7,31,16,0,752.0,118.0,3.7,20.4,576.0,569.63,448.25
2018,7,31,16,15,737.0,111.0,3.7,19.9,529.0,513.94,405.26
2018,7,31,16,30,722.0,104.0,3.7,19.4,482.0,458.38,360.92
2018,7,31,16,45,697.0,98.5,3.7,18.85,433.0,400.37,313.23
2018,7,31,17,0,672.0,93.0,3.7,18.3,384.0,344.07,265.42
2018,7,31,17,15,637.0,86.0,3.7,17.65,333.5,285.18,214.61
2018,7,31,17,30,602.0,79.0,3.7,17.0,283.0,229.74,165.92
2018,7,31,17,45,552.5,71.5,3.7,16.4,234.0,174.73,118.47
2018,7,31,18,0,503.0,64.0,3.7,15.8,185.0,125.43,77.9
