Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,30,558.0,284.0,3.2,21.0,762.0,843.97,636.66
2018,8,20,13,45,515.0,292.0,3.25,20.9,724.0,798.06,604.93
2018,8,20,14,0,472.0,300.0,3.3,20.8,686.0,751.98,572.82
2018,8,20,14,15,591.5,238.5,3.35,20.55,704.0,780.55,598.06
2018,8,20,14,30,711.0,177.0,3.4,20.3,722.0,796.82,613.26
2018,8,20,14,45,744.0,159.0,3.45,20.05,705.0,776.65,600.75
2018,8,20,15,0,777.0,141.0,3.5,19.8,688.0,749.49,583.43
2018,8,20,15,15,654.5,168.5,3.5,19.8,610.0,656.42,514.34
2018,8,20,15,30,532.0,196.0,3.5,19.8,532.0,565.91,445.62
2018,8,20,15,45,402.5,209.0,3.55,19.05,452.0,469.89,372.65
2018,8,20,16,0,273.0,222.0,3.6,18.3,372.0,380.22,302.93
2018,8,20,16,15,347.5,187.0,3.6,17.8,359.5,367.8,294.18
2018,8,20,16,30,422.0,152.0,3.6,17.3,347.0,351.22,280.36
2018,8,20,16,45,446.0,130.0,3.6,16.75,314.5,313.05,247.96
2018,8,20,17,0,470.0,108.0,3.6,16.2,282.0,271.6,211.38
2018,8,20,17,15,442.5,94.0,3.6,15.6,237.5,219.88,166.22
2018,8,20,17,30,415.0,80.0,3.6,15.0,193.0,171.16,123.27
2018,8,20,17,45,424.0,65.5,3.55,14.35,159.0,132.58,87.96
2018,8,20,18,0,433.0,51.0,3.5,13.7,125.0,91.06,52.84
2018,8,20,18,15,307.5,39.0,3.4,13.3,82.5,45.72,24.66
2018,8,20,18,30,182.0,27.0,3.3,12.9,40.0,21.32,8.4
2018,8,20,18,45,98.5,14.5,3.25,12.5,21.0,13.82,0.0
2018,8,20,19,0,15.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.1,12.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.05,11.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,11.5,1.0,0.95,0.0
2018,8,21,5,45,0.0,7.0,2.35,11.85,7.0,6.67,0.0
2018,8,21,6,0,0.0,13.0,2.5,12.2,13.0,12.04,4.02
2018,8,21,6,15,0.0,23.0,2.55,12.5,23.0,21.33,12.27
2018,8,21,6,30,0.0,33.0,2.6,12.8,33.0,30.63,20.52
2018,8,21,6,45,0.0,42.5,2.6,13.15,42.5,39.48,28.28
2018,8,21,7,0,0.0,52.0,2.6,13.5,52.0,48.33,35.91
2018,8,21,7,15,0.0,68.0,2.55,13.85,68.0,63.26,48.56
2018,8,21,7,30,0.0,84.0,2.5,14.2,84.0,78.22,61.01
2018,8,21,7,45,0.5,103.5,2.4,14.6,103.5,96.76,76.25
2018,8,21,8,0,1.0,123.0,2.3,15.0,123.0,115.46,91.38
2018,8,21,8,15,1.5,139.5,2.3,15.45,140.0,131.48,104.06
2018,8,21,8,30,2.0,156.0,2.3,15.9,157.0,147.62,116.68
2018,8,21,8,45,3.5,168.0,2.25,16.3,170.0,160.2,126.32
2018,8,21,9,0,5.0,180.0,2.2,16.7,183.0,172.97,136.02
2018,8,21,9,15,6.5,190.5,2.2,17.1,195.0,184.45,144.65
2018,8,21,9,30,8.0,201.0,2.2,17.5,207.0,196.07,153.33
2018,8,21,9,45,8.0,201.0,2.2,17.85,207.0,196.45,153.1
2018,8,21,10,0,8.0,201.0,2.2,18.2,207.0,196.8,152.91
2018,8,21,10,15,10.0,219.5,2.25,18.5,227.5,216.82,168.24
2018,8,21,10,30,12.0,238.0,2.3,18.8,248.0,237.01,183.53
2018,8,21,10,45,15.0,260.5,2.4,19.1,273.5,262.19,202.62
2018,8,21,11,0,18.0,283.0,2.5,19.4,299.0,287.56,221.7
2018,8,21,11,15,17.0,278.5,2.55,19.6,293.5,282.55,217.48
2018,8,21,11,30,16.0,274.0,2.6,19.8,288.0,277.43,213.31
2018,8,21,11,45,16.5,283.5,2.65,20.0,298.0,287.48,220.77
2018,8,21,12,0,17.0,293.0,2.7,20.2,308.0,297.46,228.14
2018,8,21,12,15,17.5,294.0,2.75,20.25,309.5,298.98,229.27
2018,8,21,12,30,18.0,295.0,2.8,20.3,311.0,300.4,230.38
2018,8,21,12,45,18.5,297.5,2.9,20.35,314.0,303.2,232.62
2018,8,21,13,0,19.0,300.0,3.0,20.4,317.0,305.9,234.81
2018,8,21,13,15,22.0,308.5,3.0,20.35,327.5,316.86,243.4
2018,8,21,13,30,25.0,317.0,3.0,20.3,338.0,337.93,259.63
2018,8,21,13,45,63.5,318.0,3.05,20.2,370.0,373.86,288.61
2018,8,21,14,0,102.0,319.0,3.1,20.1,402.0,417.54,323.08
2018,8,21,14,15,340.5,288.5,3.15,19.9,551.0,599.57,465.38
2018,8,21,14,30,579.0,258.0,3.2,19.7,700.0,764.96,589.11
2018,8,21,14,45,572.5,251.0,3.25,19.5,670.5,729.08,563.4
2018,8,21,15,0,566.0,244.0,3.3,19.3,641.0,691.78,537.66
2018,8,21,15,15,498.0,242.5,3.3,19.3,576.0,614.56,480.64
2018,8,21,15,30,430.0,241.0,3.3,19.3,511.0,541.84,426.06
2018,8,21,15,45,426.0,227.5,3.3,18.6,478.0,502.38,397.6
2018,8,21,16,0,422.0,214.0,3.3,17.9,445.0,462.3,367.64
2018,8,21,16,15,418.5,200.0,3.25,17.45,410.5,421.49,335.78
2018,8,21,16,30,415.0,186.0,3.2,17.0,376.0,376.5,299.68
2018,8,21,16,45,380.0,169.0,3.2,16.55,327.0,320.07,253.67
2018,8,21,17,0,345.0,152.0,3.2,16.1,278.0,267.24,209.66
2018,8,21,17,15,257.5,130.5,3.1,15.65,216.0,199.07,153.89
2018,8,21,17,30,170.0,109.0,3.0,15.2,154.0,140.26,106.38
2018,8,21,17,45,95.0,83.5,2.95,14.7,107.5,92.64,68.6
2018,8,21,18,0,20.0,58.0,2.9,14.2,61.0,54.88,39.7
2018,8,21,18,15,11.5,38.5,2.8,13.95,40.0,35.12,22.84
2018,8,21,18,30,3.0,19.0,2.7,13.7,19.0,17.63,4.69
2018,8,21,18,45,3.0,10.0,2.6,13.45,10.0,9.53,0.0
2018,8,21,19,0,3.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.4,13.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,11.6,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,12.0,2.0,0.0,0.0
2018,8,22,5,45,8.0,10.5,1.2,12.4,11.0,10.01,0.0
2018,8,22,6,0,10.0,19.0,1.3,12.8,20.0,17.82,8.42
2018,8,22,6,15,5.0,34.0,1.35,13.15,34.5,31.82,20.81
2018,8,22,6,30,0.0,49.0,1.4,13.5,49.0,45.35,32.93
2018,8,22,6,45,0.0,66.0,1.45,13.85,66.0,61.14,46.63
2018,8,22,7,0,0.0,83.0,1.5,14.2,83.0,77.06,60.19
2018,8,22,7,15,0.0,86.0,1.5,14.6,86.0,80.03,62.55
2018,8,22,7,30,0.0,89.0,1.5,15.0,89.0,82.9,64.73
2018,8,22,7,45,0.0,100.0,1.45,15.35,100.0,93.27,73.07
2018,8,22,8,0,0.0,111.0,1.4,15.7,111.0,103.66,81.3
2018,8,22,8,15,0.5,128.5,1.45,16.1,129.0,120.52,94.73
2018,8,22,8,30,1.0,146.0,1.5,16.5,147.0,137.52,108.07
2018,8,22,8,45,3.5,166.5,1.5,16.9,169.0,158.81,124.74
2018,8,22,9,0,6.0,187.0,1.5,17.3,191.0,180.44,141.46
2018,8,22,9,15,9.5,209.0,1.55,17.7,215.5,204.59,160.01
2018,8,22,9,30,13.0,231.0,1.6,18.1,240.0,229.13,178.66
2018,8,22,9,45,22.5,266.5,1.65,18.5,283.5,272.16,211.54
2018,8,22,10,0,32.0,302.0,1.7,18.9,327.0,324.93,251.18
2018,8,22,10,15,61.0,338.5,1.8,19.3,388.0,389.52,299.69
2018,8,22,10,30,90.0,375.0,1.9,19.7,449.0,456.02,348.61
2018,8,22,10,45,101.5,390.5,1.95,20.05,476.0,485.66,369.44
2018,8,22,11,0,113.0,406.0,2.0,20.4,503.0,526.82,398.48
2018,8,22,11,15,101.0,411.5,2.1,20.65,499.5,511.83,386.8
2018,8,22,11,30,89.0,417.0,2.2,20.9,496.0,507.34,382.94
2018,8,22,11,45,108.0,427.5,2.3,21.1,524.0,538.48,405.81
2018,8,22,12,0,127.0,438.0,2.4,21.3,552.0,581.72,436.81
2018,8,22,12,15,153.0,440.5,2.45,21.4,577.5,610.78,457.94
2018,8,22,12,30,179.0,443.0,2.5,21.5,603.0,638.95,478.47
2018,8,22,12,45,210.5,435.0,2.6,21.6,621.5,660.36,494.75
2018,8,22,13,0,242.0,427.0,2.7,21.7,640.0,691.77,517.87
2018,8,22,13,15,261.5,412.5,2.75,21.65,638.5,690.89,518.41
2018,8,22,13,30,281.0,398.0,2.8,21.6,637.0,688.15,517.91
2018,8,22,13,45,448.5,320.5,2.85,21.55,690.0,765.47,578.01
2018,8,22,14,0,616.0,243.0,2.9,21.5,743.0,826.62,625.47
2018,8,22,14,15,713.0,195.5,2.95,21.25,753.0,842.65,639.4
2018,8,22,14,30,810.0,148.0,3.0,21.0,763.0,845.77,643.42
2018,8,22,14,45,801.0,143.5,3.05,20.8,727.0,802.63,615.24
2018,8,22,15,0,792.0,139.0,3.1,20.6,691.0,757.52,585.62
2018,8,22,15,15,776.0,135.0,3.1,20.6,648.5,706.17,549.57
2018,8,22,15,30,760.0,131.0,3.1,20.6,606.0,655.27,512.32
2018,8,22,15,45,741.0,126.0,3.15,19.85,559.5,599.3,471.92
2018,8,22,16,0,722.0,121.0,3.2,19.1,513.0,543.38,430.11
2018,8,22,16,15,696.5,115.5,3.2,18.55,464.0,483.94,383.64
2018,8,22,16,30,671.0,110.0,3.2,18.0,415.0,425.86,336.65
2018,8,22,16,45,635.5,102.5,3.2,17.5,363.5,363.45,284.75
2018,8,22,17,0,600.0,95.0,3.2,17.0,312.0,304.21,233.98
2018,8,22,17,15,548.5,86.5,3.1,16.35,260.5,242.99,181.1
2018,8,22,17,30,497.0,78.0,3.0,15.7,209.0,187.53,132.94
2018,8,22,17,45,425.0,66.5,2.95,15.1,161.0,130.5,85.64
2018,8,22,18,0,353.0,55.0,2.9,14.5,113.0,83.97,50.12
2018,8,22,18,15,252.5,40.0,2.8,14.05,74.0,42.24,23.31
2018,8,22,18,30,152.0,25.0,2.7,13.6,35.0,19.81,4.03
2018,8,22,18,45,76.0,12.5,2.6,13.2,17.5,11.91,0.0
2018,8,22,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,8,23,5,45,3.0,5.5,2.05,12.1,5.5,5.24,0.0
2018,8,23,6,0,0.0,9.0,2.2,12.6,9.0,8.33,0.8
2018,8,23,6,15,0.0,15.5,2.25,12.95,15.5,14.36,6.36
2018,8,23,6,30,0.0,22.0,2.3,13.3,22.0,20.39,11.74
2018,8,23,6,45,0.0,31.5,2.4,13.65,31.5,29.23,19.45
2018,8,23,7,0,0.0,41.0,2.5,14.0,41.0,38.07,27.07
2018,8,23,7,15,0.0,57.5,2.5,14.35,57.5,53.46,40.14
2018,8,23,7,30,0.0,74.0,2.5,14.7,74.0,68.87,53.03
2018,8,23,7,45,4.5,111.0,2.45,15.0,113.0,105.57,83.52
2018,8,23,8,0,9.0,148.0,2.4,15.3,152.0,143.15,114.19
2018,8,23,8,15,20.5,178.5,2.4,15.65,189.5,179.1,143.08
2018,8,23,8,30,32.0,209.0,2.4,16.0,227.0,220.86,176.23
2018,8,23,8,45,34.0,229.0,2.4,16.4,249.5,244.04,193.9
2018,8,23,9,0,36.0,249.0,2.4,16.8,272.0,267.47,211.58
2018,8,23,9,15,48.5,278.0,2.45,17.1,311.0,307.97,242.71
2018,8,23,9,30,61.0,307.0,2.5,17.4,350.0,349.68,274.3
2018,8,23,9,45,79.5,331.0,2.5,17.75,390.0,392.23,306.18
2018,8,23,10,0,98.0,355.0,2.5,18.1,430.0,436.08,338.57
2018,8,23,10,15,169.5,369.0,2.55,18.4,505.0,527.49,407.42
2018,8,23,10,30,241.0,383.0,2.6,18.7,580.0,623.72,477.75
2018,8,23,10,45,392.0,344.0,2.65,18.95,675.0,742.11,564.95
2018,8,23,11,0,543.0,305.0,2.7,19.2,770.0,857.37,647.35
2018,8,23,11,15,626.5,274.5,2.75,19.4,820.0,920.44,691.02
2018,8,23,11,30,710.0,244.0,2.8,19.6,870.0,981.77,732.64
2018,8,23,11,45,716.0,243.0,2.9,19.75,878.5,993.93,740.32
2018,8,23,12,0,722.0,242.0,3.0,19.9,887.0,1002.99,746.5
2018,8,23,12,15,722.5,242.0,3.05,19.95,886.5,1004.35,747.57
2018,8,23,12,30,723.0,242.0,3.1,20.0,886.0,1002.48,746.68
2018,8,23,12,45,721.0,240.5,3.15,20.05,877.5,993.34,741.1
2018,8,23,13,0,719.0,239.0,3.2,20.1,869.0,981.06,733.57
2018,8,23,13,15,715.5,236.0,3.25,20.0,853.0,962.72,722.47
2018,8,23,13,30,712.0,233.0,3.3,19.9,837.0,941.47,709.46
2018,8,23,13,45,706.5,228.0,3.35,19.85,813.5,913.51,691.74
2018,8,23,14,0,701.0,223.0,3.4,19.8,790.0,882.99,672.21
2018,8,23,14,15,692.0,218.0,3.45,19.6,760.0,847.02,648.82
2018,8,23,14,30,683.0,213.0,3.5,19.4,730.0,809.06,623.53
2018,8,23,14,45,671.5,206.5,3.55,19.2,694.0,765.8,594.03
2018,8,23,15,0,660.0,200.0,3.6,19.0,658.0,721.17,562.98
2018,8,23,15,15,641.5,194.0,3.6,19.0,616.5,670.89,526.43
2018,8,23,15,30,623.0,188.0,3.6,19.0,575.0,620.34,488.96
2018,8,23,15,45,602.0,179.5,3.65,18.35,529.5,562.97,446.83
2018,8,23,16,0,581.0,171.0,3.7,17.7,484.0,509.33,406.2
2018,8,23,16,15,554.0,160.0,3.7,17.25,435.5,451.04,360.31
2018,8,23,16,30,527.0,149.0,3.7,16.8,387.0,394.64,314.6
2018,8,23,16,45,491.0,137.0,3.75,16.3,337.0,335.84,265.87
2018,8,23,17,0,455.0,125.0,3.8,15.8,287.0,280.55,218.86
2018,8,23,17,15,407.0,110.5,3.75,15.3,238.0,223.31,169.81
2018,8,23,17,30,359.0,96.0,3.7,14.8,189.0,171.59,125.38
2018,8,23,17,45,297.5,77.5,3.65,14.25,143.0,119.85,82.54
2018,8,23,18,0,236.0,59.0,3.6,13.7,97.0,75.81,48.3
2018,8,23,18,15,162.0,40.0,3.5,13.4,61.5,38.78,22.49
2018,8,23,18,30,88.0,21.0,3.4,13.1,26.0,17.51,0.48
2018,8,23,18,45,44.0,10.5,3.35,12.8,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,2.2,10.8,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.45,11.45,10.0,9.53,0.0
2018,8,24,6,0,4.0,18.0,2.6,11.8,18.0,16.7,7.02
2018,8,24,6,15,2.0,33.0,2.6,12.1,33.0,30.71,19.95
2018,8,24,6,30,0.0,48.0,2.6,12.4,48.0,44.43,32.23
2018,8,24,6,45,0.0,66.0,2.65,12.75,66.0,61.15,46.81
2018,8,24,7,0,0.0,84.0,2.7,13.1,84.0,78.02,61.28
2018,8,24,7,15,0.0,91.5,2.6,13.5,91.5,85.19,67.24
2018,8,24,7,30,0.0,99.0,2.5,13.9,99.0,92.32,72.99
2018,8,24,7,45,0.0,113.0,2.45,14.3,113.0,105.56,83.73
2018,8,24,8,0,0.0,127.0,2.4,14.7,127.0,118.86,94.34
2018,8,24,8,15,1.5,145.5,2.35,15.15,146.5,137.31,109.03
2018,8,24,8,30,3.0,164.0,2.3,15.6,166.0,156.01,123.71
2018,8,24,8,45,6.0,181.0,2.25,16.0,185.0,174.46,138.08
2018,8,24,9,0,9.0,198.0,2.2,16.4,204.0,193.26,152.57
2018,8,24,9,15,15.0,224.5,2.2,16.8,235.0,223.85,176.33
2018,8,24,9,30,21.0,251.0,2.2,17.2,266.0,255.08,200.25
2018,8,24,9,45,24.0,270.0,2.2,17.6,288.0,277.05,216.61
2018,8,24,10,0,27.0,289.0,2.2,18.0,310.0,307.86,239.59
2018,8,24,10,15,34.0,313.5,2.25,18.35,341.0,340.4,263.83
2018,8,24,10,30,41.0,338.0,2.3,18.7,372.0,373.42,288.17
2018,8,24,10,45,61.0,369.5,2.4,19.0,421.0,426.35,327.66
2018,8,24,11,0,81.0,401.0,2.5,19.3,470.0,480.21,367.17
2018,8,24,11,15,100.5,414.5,2.55,19.55,501.5,515.24,392.59
2018,8,24,11,30,120.0,428.0,2.6,19.8,533.0,562.59,426.63
2018,8,24,11,45,197.5,418.5,2.65,20.0,593.5,631.7,478.19
2018,8,24,12,0,275.0,409.0,2.7,20.2,654.0,713.14,537.13
2018,8,24,12,15,460.5,338.5,2.75,20.3,748.0,837.63,628.53
2018,8,24,12,30,646.0,268.0,2.8,20.4,842.0,951.8,710.09
2018,8,24,12,45,677.0,254.0,2.85,20.5,850.5,963.38,717.95
2018,8,24,13,0,708.0,240.0,2.9,20.6,859.0,971.27,723.6
2018,8,24,13,15,703.0,238.0,2.95,20.55,842.5,952.59,712.05
2018,8,24,13,30,698.0,236.0,3.0,20.5,826.0,931.09,698.84
2018,8,24,13,45,690.5,232.5,3.05,20.45,802.5,903.04,681.18
2018,8,24,14,0,683.0,229.0,3.1,20.4,779.0,872.57,661.52
2018,8,24,14,15,671.5,225.0,3.15,20.25,748.5,835.88,637.44
2018,8,24,14,30,660.0,221.0,3.2,20.1,718.0,797.41,611.77
2018,8,24,14,45,646.0,215.0,3.25,19.9,681.5,753.39,581.86
2018,8,24,15,0,632.0,209.0,3.3,19.7,645.0,708.27,550.56
2018,8,24,15,15,613.0,202.5,3.3,19.7,604.0,658.24,514.37
2018,8,24,15,30,594.0,196.0,3.3,19.7,563.0,605.33,475.39
2018,8,24,15,45,570.0,187.5,3.35,19.1,517.0,550.53,435.19
2018,8,24,16,0,546.0,179.0,3.4,18.5,471.0,496.74,394.54
2018,8,24,16,15,516.0,168.0,3.4,18.0,422.5,438.72,349.18
2018,8,24,16,30,486.0,157.0,3.4,17.5,374.0,382.98,304.35
2018,8,24,16,45,448.0,143.5,3.4,17.0,324.5,324.23,256.02
2018,8,24,17,0,410.0,130.0,3.4,16.5,275.0,269.32,209.76
2018,8,24,17,15,363.5,113.5,3.3,15.9,226.5,213.31,162.23
2018,8,24,17,30,317.0,97.0,3.2,15.3,178.0,162.75,119.21
2018,8,24,17,45,259.5,77.0,3.15,14.7,133.0,112.12,77.49
2018,8,24,18,0,202.0,57.0,3.1,14.1,88.0,70.28,44.97
2018,8,24,18,15,136.5,37.5,3.0,13.7,55.0,36.17,20.82
2018,8,24,18,30,71.0,18.0,2.9,13.3,22.0,15.11,0.0
2018,8,24,18,45,35.5,9.0,2.8,12.9,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.65,9.45,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,8,25,5,45,58.5,14.0,1.75,10.5,18.5,13.34,0.0
2018,8,25,6,0,108.0,26.0,1.8,11.0,35.0,21.56,10.3
2018,8,25,6,15,114.5,40.0,1.85,11.5,55.5,42.84,26.34
2018,8,25,6,30,121.0,54.0,1.9,12.0,76.0,65.31,44.6
2018,8,25,6,45,71.0,73.5,1.95,12.5,87.5,82.52,62.0
2018,8,25,7,0,21.0,93.0,2.0,13.0,99.0,92.46,72.8
2018,8,25,7,15,11.5,105.5,1.9,13.5,109.0,101.87,81.02
2018,8,25,7,30,2.0,118.0,1.8,14.0,119.0,110.98,88.54
2018,8,25,7,45,3.0,133.5,1.75,14.5,135.0,126.3,100.84
2018,8,25,8,0,4.0,149.0,1.7,15.0,151.0,141.79,113.05
2018,8,25,8,15,10.0,171.0,1.65,15.55,176.5,166.38,132.5
2018,8,25,8,30,16.0,193.0,1.6,16.1,202.0,191.72,152.24
2018,8,25,8,45,24.5,220.0,1.55,16.65,235.0,224.23,177.41
2018,8,25,9,0,33.0,247.0,1.5,17.2,268.0,263.83,207.64
2018,8,25,9,15,69.0,283.0,1.5,17.7,330.5,328.68,257.5
2018,8,25,9,30,105.0,319.0,1.5,18.2,393.0,396.89,308.57
2018,8,25,9,45,246.0,315.5,1.45,18.75,500.5,530.86,409.17
2018,8,25,10,0,387.0,312.0,1.4,19.3,608.0,657.99,500.22
2018,8,25,10,15,533.5,273.0,1.45,19.7,698.0,771.56,580.09
2018,8,25,10,30,680.0,234.0,1.5,20.1,788.0,885.83,657.98
2018,8,25,10,45,699.5,232.0,1.5,20.55,815.0,920.6,677.88
2018,8,25,11,0,719.0,230.0,1.5,21.0,842.0,953.33,696.9
2018,8,25,11,15,725.5,230.5,1.6,21.35,857.0,973.59,709.48
2018,8,25,11,30,732.0,231.0,1.7,21.7,872.0,990.92,720.37
2018,8,25,11,45,737.0,230.0,1.75,22.05,880.0,1002.13,726.76
2018,8,25,12,0,742.0,229.0,1.8,22.4,888.0,1010.14,731.28
2018,8,25,12,15,754.5,222.0,1.9,22.6,891.0,1016.15,735.75
2018,8,25,12,30,767.0,215.0,2.0,22.8,894.0,1018.75,738.15
2018,8,25,12,45,781.5,204.0,2.1,23.0,890.0,1015.56,736.98
2018,8,25,13,0,796.0,193.0,2.2,23.2,886.0,1002.46,729.56
2018,8,25,13,15,793.5,190.0,2.35,23.15,870.0,984.18,720.11
2018,8,25,13,30,791.0,187.0,2.5,23.1,854.0,962.69,708.48
2018,8,25,13,45,785.5,183.5,2.65,23.05,830.0,939.96,695.89
2018,8,25,14,0,780.0,180.0,2.8,23.0,806.0,908.88,677.54
2018,8,25,14,15,771.0,176.5,2.9,22.75,775.0,872.11,655.25
2018,8,25,14,30,762.0,173.0,3.0,22.5,744.0,833.08,631.11
2018,8,25,14,45,750.0,168.0,3.1,22.25,707.0,788.06,602.39
2018,8,25,15,0,738.0,163.0,3.2,22.0,670.0,741.48,571.31
2018,8,25,15,15,720.5,158.5,3.2,22.0,627.5,690.18,534.67
2018,8,25,15,30,703.0,154.0,3.2,22.0,585.0,638.32,496.83
2018,8,25,15,45,681.0,148.0,3.3,21.15,538.5,581.91,456.48
2018,8,25,16,0,659.0,142.0,3.4,20.3,492.0,526.0,415.01
2018,8,25,16,15,630.5,133.5,3.45,19.65,442.0,465.12,367.82
2018,8,25,16,30,602.0,125.0,3.5,19.0,392.0,406.11,320.5
2018,8,25,16,45,557.5,116.5,3.55,18.35,339.5,342.97,268.53
2018,8,25,17,0,513.0,108.0,3.6,17.7,287.0,282.05,217.1
2018,8,25,17,15,446.5,97.0,3.55,17.0,234.0,219.83,164.43
2018,8,25,17,30,380.0,86.0,3.5,16.3,181.0,165.31,118.39
2018,8,25,17,45,287.5,69.5,3.45,15.55,131.5,109.73,73.95
2018,8,25,18,0,195.0,53.0,3.4,14.8,82.0,65.65,41.27
2018,8,25,18,15,131.5,36.0,3.3,14.3,52.0,34.37,19.3
2018,8,25,18,30,68.0,19.0,3.2,13.8,22.0,15.86,0.0
2018,8,25,18,45,34.0,9.5,3.1,13.3,11.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.4,10.6,3.5,3.34,0.0
2018,8,26,6,0,0.0,7.0,2.5,11.1,7.0,6.48,0.0
2018,8,26,6,15,0.0,12.5,2.55,11.55,12.5,11.57,4.02
2018,8,26,6,30,0.0,18.0,2.6,12.0,18.0,16.68,8.61
2018,8,26,6,45,0.0,25.0,2.65,12.45,25.0,23.18,14.33
2018,8,26,7,0,0.0,32.0,2.7,12.9,32.0,29.69,19.99
2018,8,26,7,15,0.0,42.0,2.6,13.35,42.0,39.0,27.94
2018,8,26,7,30,0.0,52.0,2.5,13.8,52.0,48.33,35.78
2018,8,26,7,45,0.0,65.5,2.45,14.25,65.5,60.93,46.28
2018,8,26,8,0,0.0,79.0,2.4,14.7,79.0,73.55,56.63
2018,8,26,8,15,0.0,92.0,2.35,15.2,92.0,85.76,66.47
2018,8,26,8,30,0.0,105.0,2.3,15.7,105.0,98.04,76.25
2018,8,26,8,45,0.0,118.5,2.25,16.2,118.5,110.85,86.34
2018,8,26,9,0,0.0,132.0,2.2,16.7,132.0,123.71,96.35
2018,8,26,9,15,2.0,153.0,2.25,17.15,154.5,145.28,113.37
2018,8,26,9,30,4.0,174.0,2.3,17.6,177.0,167.13,130.41
2018,8,26,9,45,7.0,197.5,2.3,18.1,203.0,192.49,150.02
2018,8,26,10,0,10.0,221.0,2.3,18.6,229.0,218.19,169.65
2018,8,26,10,15,22.5,269.0,2.4,18.95,287.0,276.69,214.88
2018,8,26,10,30,35.0,317.0,2.5,19.3,345.0,346.76,267.92
2018,8,26,10,45,109.5,358.5,2.55,19.7,450.5,472.28,363.1
2018,8,26,11,0,184.0,400.0,2.6,20.1,556.0,590.59,449.61
2018,8,26,11,15,397.5,332.5,2.65,20.35,677.5,755.26,571.41
2018,8,26,11,30,611.0,265.0,2.7,20.6,799.0,905.97,678.71
2018,8,26,11,45,749.5,200.0,2.8,20.8,860.0,983.21,730.39
2018,8,26,12,0,888.0,135.0,2.9,21.0,921.0,1042.76,769.05
2018,8,26,12,15,908.0,125.5,3.0,21.1,928.0,1053.79,776.29
2018,8,26,12,30,928.0,116.0,3.1,21.2,935.0,1060.93,781.58
2018,8,26,12,45,923.5,117.0,3.15,21.3,925.0,1050.63,775.17
2018,8,26,13,0,919.0,118.0,3.2,21.4,915.0,1036.62,766.58
2018,8,26,13,15,915.0,117.0,3.3,21.3,898.0,1017.39,755.63
2018,8,26,13,30,911.0,116.0,3.4,21.2,881.0,994.65,742.35
2018,8,26,13,45,905.0,114.0,3.5,21.15,855.5,965.59,724.63
2018,8,26,14,0,899.0,112.0,3.6,21.1,830.0,933.38,704.67
2018,8,26,14,15,890.0,111.0,3.65,20.9,798.5,896.62,681.5
2018,8,26,14,30,881.0,110.0,3.7,20.7,767.0,857.24,656.29
2018,8,26,14,45,870.0,108.0,3.75,20.5,729.5,812.82,627.23
2018,8,26,15,0,859.0,106.0,3.8,20.3,692.0,770.39,599.22
2018,8,26,15,15,844.0,103.0,3.8,20.3,648.5,717.76,562.74
2018,8,26,15,30,829.0,100.0,3.8,20.3,605.0,664.02,523.32
2018,8,26,15,45,809.0,96.5,3.9,19.55,557.0,605.86,480.74
2018,8,26,16,0,789.0,93.0,4.0,18.8,509.0,547.68,436.53
2018,8,26,16,15,762.5,88.5,4.0,18.3,458.0,485.47,386.97
2018,8,26,16,30,736.0,84.0,4.0,17.8,407.0,424.62,336.77
2018,8,26,16,45,700.5,79.0,4.0,17.3,355.0,360.95,282.76
2018,8,26,17,0,665.0,74.0,4.0,16.8,303.0,300.64,229.98
2018,8,26,17,15,613.5,67.5,3.9,16.2,251.0,237.86,174.73
2018,8,26,17,30,562.0,61.0,3.8,15.6,199.0,180.77,124.39
2018,8,26,17,45,484.0,52.5,3.75,15.0,151.0,123.77,77.15
2018,8,26,18,0,406.0,44.0,3.7,14.4,103.0,76.39,41.94
2018,8,26,18,15,279.5,31.5,3.65,14.0,64.5,33.82,16.42
2018,8,26,18,30,153.0,19.0,3.6,13.6,26.0,15.13,0.0
2018,8,26,18,45,76.5,9.5,3.55,13.2,13.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.5,2.4,11.65,0.5,0.0,0.0
2018,8,27,5,30,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,8,27,5,45,8.5,4.0,2.65,12.35,4.5,3.81,0.0
2018,8,27,6,0,15.0,7.0,2.8,12.7,8.0,6.6,0.0
2018,8,27,6,15,7.5,10.0,2.85,13.05,10.5,9.84,2.25
2018,8,27,6,30,0.0,13.0,2.9,13.4,13.0,12.04,4.58
2018,8,27,6,45,0.0,18.5,2.9,13.75,18.5,17.14,9.06
2018,8,27,7,0,0.0,24.0,2.9,14.1,24.0,22.25,13.49
2018,8,27,7,15,0.0,37.0,2.85,14.5,37.0,34.35,23.83
2018,8,27,7,30,0.0,50.0,2.8,14.9,50.0,46.46,34.04
2018,8,27,7,45,0.0,55.5,2.7,15.3,55.5,51.6,38.21
2018,8,27,8,0,0.0,61.0,2.6,15.7,61.0,56.74,42.33
2018,8,27,8,15,0.0,85.5,2.55,16.1,85.5,79.64,61.19
2018,8,27,8,30,0.0,110.0,2.5,16.5,110.0,102.79,79.95
2018,8,27,8,45,2.5,141.0,2.5,16.9,142.5,133.92,105.0
2018,8,27,9,0,5.0,172.0,2.5,17.3,175.0,165.55,130.05
2018,8,27,9,15,12.5,204.5,2.5,17.65,213.0,202.79,159.35
2018,8,27,9,30,20.0,237.0,2.5,18.0,251.0,240.89,188.91
2018,8,27,9,45,31.5,272.5,2.5,18.35,296.0,294.07,229.79
2018,8,27,10,0,43.0,308.0,2.5,18.7,341.0,341.77,265.73
2018,8,27,10,15,44.0,324.5,2.5,19.0,359.0,361.43,279.73
2018,8,27,10,30,45.0,341.0,2.5,19.3,377.0,381.07,293.73
2018,8,27,10,45,61.0,356.0,2.55,19.55,406.5,413.21,317.69
2018,8,27,11,0,77.0,371.0,2.6,19.8,436.0,445.9,341.81
2018,8,27,11,15,129.0,390.5,2.65,20.0,502.0,530.98,405.18
2018,8,27,11,30,181.0,410.0,2.7,20.2,568.0,605.39,459.4
2018,8,27,11,45,275.5,377.0,2.75,20.35,619.0,679.36,514.48
2018,8,27,12,0,370.0,344.0,2.8,20.5,670.0,752.75,568.18
2018,8,27,12,15,343.5,359.5,2.8,20.6,662.0,731.14,551.57
2018,8,27,12,30,317.0,375.0,2.8,20.7,654.0,719.67,542.53
2018,8,27,12,45,444.0,317.5,2.85,20.75,704.0,794.53,599.05
2018,8,27,13,0,571.0,260.0,2.9,20.8,754.0,856.69,645.51
2018,8,27,13,15,611.5,240.0,2.95,20.75,759.5,865.68,653.13
2018,8,27,13,30,652.0,220.0,3.0,20.7,765.0,870.43,658.08
2018,8,27,13,45,696.5,196.5,3.05,20.6,763.5,870.59,659.44
2018,8,27,14,0,741.0,173.0,3.1,20.5,762.0,865.48,657.32
2018,8,27,14,15,769.0,154.0,3.1,20.3,744.5,842.02,642.55
2018,8,27,14,30,797.0,135.0,3.1,20.1,727.0,818.12,627.6
2018,8,27,14,45,786.5,131.0,3.15,19.9,690.5,774.43,598.81
2018,8,27,15,0,776.0,127.0,3.2,19.7,654.0,728.95,568.46
2018,8,27,15,15,759.5,123.5,3.2,19.7,612.0,678.18,532.35
2018,8,27,15,30,743.0,120.0,3.2,19.7,570.0,627.78,494.91
2018,8,27,15,45,724.5,114.5,3.2,19.05,524.5,572.24,453.85
2018,8,27,16,0,706.0,109.0,3.2,18.4,479.0,516.79,411.49
2018,8,27,16,15,681.0,102.5,3.15,17.95,430.0,457.38,364.21
2018,8,27,16,30,656.0,96.0,3.1,17.5,381.0,399.37,316.5
2018,8,27,16,45,619.0,90.0,3.1,17.05,331.5,338.87,265.48
2018,8,27,17,0,582.0,84.0,3.1,16.6,282.0,281.76,215.9
2018,8,27,17,15,529.5,76.0,3.05,16.05,232.5,222.19,164.03
2018,8,27,17,30,477.0,68.0,3.0,15.5,183.0,168.57,117.3
2018,8,27,17,45,401.5,57.0,3.0,14.95,137.5,114.92,73.25
2018,8,27,18,0,326.0,46.0,3.0,14.4,92.0,69.47,39.39
2018,8,27,18,15,217.5,31.5,2.95,14.05,57.0,30.88,14.98
2018,8,27,18,30,109.0,17.0,2.9,13.7,22.0,16.2,0.0
2018,8,27,18,45,54.5,8.5,2.85,13.4,11.0,8.1,0.0
2018,8,27,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,11.4,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,1.9,11.8,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.1,12.15,4.5,4.29,0.0
2018,8,28,6,0,3.0,8.0,2.3,12.5,8.0,7.51,0.0
2018,8,28,6,15,23.5,16.5,2.35,12.9,20.5,16.97,7.62
2018,8,28,6,30,44.0,25.0,2.4,13.3,33.0,29.2,17.19
2018,8,28,6,45,30.0,30.5,2.45,13.65,36.5,34.82,22.92
2018,8,28,7,0,16.0,36.0,2.5,14.0,40.0,37.86,26.33
2018,8,28,7,15,8.0,37.0,2.5,14.35,39.0,37.32,26.19
2018,8,28,7,30,0.0,38.0,2.5,14.7,38.0,35.28,24.55
2018,8,28,7,45,0.0,51.5,2.45,15.05,51.5,47.87,35.11
2018,8,28,8,0,0.0,65.0,2.4,15.4,65.0,60.47,45.53
2018,8,28,8,15,0.0,84.5,2.4,15.8,84.5,78.7,60.49
2018,8,28,8,30,0.0,104.0,2.4,16.2,104.0,97.11,75.38
2018,8,28,8,45,0.0,107.5,2.4,16.65,107.5,100.42,77.7
2018,8,28,9,0,0.0,111.0,2.4,17.1,111.0,103.75,80.04
2018,8,28,9,15,1.0,130.0,2.45,17.45,130.5,122.58,95.01
2018,8,28,9,30,2.0,149.0,2.5,17.8,150.0,141.6,109.96
2018,8,28,9,45,5.5,177.5,2.55,18.15,181.5,172.0,133.91
2018,8,28,10,0,9.0,206.0,2.6,18.5,213.0,202.85,157.89
2018,8,28,10,15,15.0,238.5,2.65,18.75,250.5,240.24,186.85
2018,8,28,10,30,21.0,271.0,2.7,19.0,288.0,278.19,215.87
2018,8,28,10,45,37.5,318.0,2.75,19.25,349.5,351.83,272.01
2018,8,28,11,0,54.0,365.0,2.8,19.5,411.0,417.8,321.17
2018,8,28,11,15,76.0,388.5,2.85,19.65,454.0,465.26,356.41
2018,8,28,11,30,98.0,412.0,2.9,19.8,497.0,513.17,391.65
2018,8,28,11,45,114.5,414.5,2.95,19.95,514.5,546.04,415.53
2018,8,28,12,0,131.0,417.0,3.0,20.1,532.0,566.05,430.22
2018,8,28,12,15,90.0,383.0,3.05,20.15,462.0,476.12,363.68
2018,8,28,12,30,49.0,349.0,3.1,20.2,392.0,398.92,305.61
2018,8,28,12,45,47.5,347.5,3.15,20.25,389.0,395.36,303.3
2018,8,28,13,0,46.0,346.0,3.2,20.3,386.0,391.58,300.57
2018,8,28,13,15,99.5,374.0,3.2,20.25,457.5,471.75,362.34
2018,8,28,13,30,153.0,402.0,3.2,20.2,529.0,561.26,429.28
2018,8,28,13,45,238.0,368.0,3.2,20.15,559.5,610.55,467.89
2018,8,28,14,0,323.0,334.0,3.2,20.1,590.0,643.31,494.55
2018,8,28,14,15,605.0,215.0,3.25,19.95,670.5,766.5,591.44
2018,8,28,14,30,887.0,96.0,3.3,19.8,751.0,845.61,649.5
2018,8,28,14,45,878.5,93.5,3.3,19.65,714.5,802.28,619.92
2018,8,28,15,0,870.0,91.0,3.3,19.5,678.0,756.74,589.36
2018,8,28,15,15,856.0,88.0,3.3,19.5,635.0,704.79,553.4
2018,8,28,15,30,842.0,85.0,3.3,19.5,592.0,651.61,514.9
2018,8,28,15,45,825.5,82.5,3.3,18.85,546.0,598.58,475.49
2018,8,28,16,0,809.0,80.0,3.3,18.2,500.0,542.58,432.45
2018,8,28,16,15,787.5,75.5,3.25,17.8,450.5,481.84,383.71
2018,8,28,16,30,766.0,71.0,3.2,17.4,401.0,421.89,333.89
2018,8,28,16,45,733.0,67.0,3.2,16.95,349.5,359.06,280.28
2018,8,28,17,0,700.0,63.0,3.2,16.5,298.0,298.96,227.31
2018,8,28,17,15,650.0,58.0,3.1,16.0,246.5,236.34,171.78
2018,8,28,17,30,600.0,53.0,3.0,15.5,195.0,178.28,120.32
2018,8,28,17,45,520.5,45.5,2.95,15.0,146.5,120.05,72.19
2018,8,28,18,0,441.0,38.0,2.9,14.5,98.0,71.57,36.77
2018,8,28,18,15,304.0,28.0,2.8,14.15,61.0,29.56,12.71
2018,8,28,18,30,167.0,18.0,2.7,13.8,24.0,17.16,0.0
2018,8,28,18,45,83.5,9.0,2.6,13.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.45,11.3,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,8,29,5,45,147.0,14.0,1.55,12.35,23.0,13.34,0.0
2018,8,29,6,0,276.0,25.0,1.6,12.9,44.0,20.67,6.64
2018,8,29,6,15,386.0,34.0,1.65,13.4,85.5,54.64,26.66
2018,8,29,6,30,496.0,43.0,1.7,13.9,127.0,103.24,59.39
2018,8,29,6,45,563.0,50.0,1.8,14.45,176.5,155.58,101.94
2018,8,29,7,0,630.0,57.0,1.9,15.0,226.0,215.94,154.09
2018,8,29,7,15,675.0,61.5,1.85,15.4,278.0,275.34,206.98
2018,8,29,7,30,720.0,66.0,1.8,15.8,330.0,338.57,262.25
2018,8,29,7,45,750.0,70.5,1.8,16.2,381.5,399.65,314.62
2018,8,29,8,0,780.0,75.0,1.8,16.6,433.0,462.92,366.86
2018,8,29,8,15,803.0,78.0,1.85,17.05,482.5,522.64,414.67
2018,8,29,8,30,826.0,81.0,1.9,17.5,532.0,583.07,461.33
2018,8,29,8,45,843.5,84.0,1.9,17.9,578.5,637.88,502.17
2018,8,29,9,0,861.0,87.0,1.9,18.3,625.0,694.11,542.25
2018,8,29,9,15,865.0,92.5,2.0,18.7,663.5,742.21,574.56
2018,8,29,9,30,869.0,98.0,2.1,19.1,702.0,788.01,604.88
2018,8,29,9,45,835.5,116.5,2.15,19.5,721.5,819.43,624.51
2018,8,29,10,0,802.0,135.0,2.2,19.9,741.0,841.14,637.49
2018,8,29,10,15,736.5,171.0,2.25,20.15,744.0,851.38,643.09
2018,8,29,10,30,671.0,207.0,2.3,20.4,747.0,851.67,642.13
2018,8,29,10,45,784.5,160.5,2.4,20.7,808.5,922.43,689.31
2018,8,29,11,0,898.0,114.0,2.5,21.0,870.0,991.41,733.88
2018,8,29,11,15,923.5,104.0,2.6,21.15,892.5,1021.03,752.62
2018,8,29,11,30,949.0,94.0,2.7,21.3,915.0,1047.54,769.75
2018,8,29,11,45,951.0,94.0,2.8,21.5,922.0,1057.98,776.38
2018,8,29,12,0,953.0,94.0,2.9,21.7,929.0,1064.52,780.75
2018,8,29,12,15,949.5,96.0,2.95,21.75,927.0,1063.76,780.5
2018,8,29,12,30,946.0,98.0,3.0,21.8,925.0,1059.05,777.9
2018,8,29,12,45,939.5,100.5,3.05,21.85,914.5,1048.03,771.32
2018,8,29,13,0,933.0,103.0,3.1,21.9,904.0,1033.26,762.44
2018,8,29,13,15,929.5,102.5,3.15,21.8,887.0,1014.56,751.51
2018,8,29,13,30,926.0,102.0,3.2,21.7,870.0,992.26,738.23
2018,8,29,13,45,921.0,101.0,3.25,21.65,846.0,964.57,721.21
2018,8,29,14,0,916.0,100.0,3.3,21.6,822.0,933.6,701.94
2018,8,29,14,15,907.5,98.5,3.3,21.4,790.0,895.97,678.06
2018,8,29,14,30,899.0,97.0,3.3,21.2,758.0,855.63,652.16
2018,8,29,14,45,888.0,95.0,3.3,21.0,720.0,810.31,622.48
2018,8,29,15,0,877.0,93.0,3.3,20.8,682.0,762.94,590.98
2018,8,29,15,15,862.5,91.0,3.3,20.8,639.0,711.31,555.52
2018,8,29,15,30,848.0,89.0,3.3,20.8,596.0,661.15,519.2
2018,8,29,15,45,828.0,86.5,3.25,20.2,548.0,603.02,476.08
2018,8,29,16,0,808.0,84.0,3.2,19.6,500.0,544.84,431.48
2018,8,29,16,15,780.0,81.0,3.15,19.2,449.0,482.38,381.73
2018,8,29,16,30,752.0,78.0,3.1,18.8,398.0,421.4,331.46
2018,8,29,16,45,713.0,74.0,3.05,18.4,345.5,356.97,276.95
2018,8,29,17,0,674.0,70.0,3.0,18.0,293.0,295.45,223.35
2018,8,29,17,15,617.5,64.0,2.9,17.5,240.5,231.49,167.51
2018,8,29,17,30,561.0,58.0,2.8,17.0,188.0,173.86,117.25
2018,8,29,17,45,422.0,49.5,2.7,16.5,133.0,108.75,66.59
2018,8,29,18,0,283.0,41.0,2.6,16.0,78.0,59.94,33.02
2018,8,29,18,15,174.0,26.0,2.45,15.6,45.5,24.16,9.83
2018,8,29,18,30,65.0,11.0,2.3,15.2,13.0,10.48,0.0
2018,8,29,18,45,32.5,5.5,2.2,14.8,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,12.95,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.5,1.4,13.65,4.5,4.29,0.0
2018,8,30,6,0,7.0,8.0,1.5,14.0,8.0,7.51,0.0
2018,8,30,6,15,3.5,13.5,1.5,14.3,13.5,12.72,4.65
2018,8,30,6,30,0.0,19.0,1.5,14.6,19.0,17.61,9.23
2018,8,30,6,45,0.0,26.5,1.55,14.95,26.5,24.58,15.33
2018,8,30,7,0,0.0,34.0,1.6,15.3,34.0,31.55,21.36
2018,8,30,7,15,0.0,38.5,1.5,15.5,38.5,35.74,24.93
2018,8,30,7,30,0.0,43.0,1.4,15.7,43.0,39.94,28.43
2018,8,30,7,45,0.0,50.0,1.3,15.95,50.0,46.47,33.82
2018,8,30,8,0,0.0,57.0,1.2,16.2,57.0,53.0,39.15
2018,8,30,8,15,1.5,86.5,1.15,16.45,87.5,81.39,62.59
2018,8,30,8,30,3.0,116.0,1.1,16.7,118.0,110.31,86.04
2018,8,30,8,45,7.5,150.5,1.1,17.0,155.0,146.36,114.89
2018,8,30,9,0,12.0,185.0,1.1,17.3,192.0,183.15,143.8
2018,8,30,9,15,10.0,160.5,1.1,17.65,167.0,158.51,123.57
2018,8,30,9,30,8.0,136.0,1.1,18.0,142.0,133.87,103.56
2018,8,30,9,45,6.0,136.5,1.15,18.3,141.0,133.05,102.59
2018,8,30,10,0,4.0,137.0,1.2,18.6,140.0,132.07,101.44
2018,8,30,10,15,23.5,205.0,1.3,18.9,223.5,221.66,172.19
2018,8,30,10,30,43.0,273.0,1.4,19.2,307.0,309.66,239.37
2018,8,30,10,45,66.5,305.0,1.5,19.5,359.5,366.12,281.69
2018,8,30,11,0,90.0,337.0,1.6,19.8,412.0,423.67,324.27
2018,8,30,11,15,70.0,308.0,1.7,20.0,367.0,375.65,287.81
2018,8,30,11,30,50.0,279.0,1.8,20.2,322.0,326.91,250.93
2018,8,30,11,45,102.5,335.5,1.95,20.4,424.5,451.04,344.74
2018,8,30,12,0,155.0,392.0,2.1,20.6,527.0,564.35,427.15
2018,8,30,12,15,432.5,301.0,2.15,20.75,677.5,771.96,580.72
