Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,12,30,710.0,210.0,2.2,20.9,828.0,956.32,708.44
2018,8,30,12,45,807.5,163.5,2.3,21.0,859.5,992.17,731.05
2018,8,30,13,0,905.0,117.0,2.4,21.1,891.0,1020.18,750.11
2018,8,30,13,15,901.5,116.0,2.5,21.1,874.0,1001.29,739.07
2018,8,30,13,30,898.0,115.0,2.6,21.1,857.0,978.92,726.16
2018,8,30,13,45,892.5,113.5,2.65,21.1,832.5,950.8,708.92
2018,8,30,14,0,887.0,112.0,2.7,21.1,808.0,919.53,689.53
2018,8,30,14,15,878.5,110.5,2.8,21.0,776.5,882.7,666.85
2018,8,30,14,30,870.0,109.0,2.9,20.9,745.0,843.26,642.09
2018,8,30,14,45,858.0,106.5,2.95,20.8,707.0,797.62,612.32
2018,8,30,15,0,846.0,104.0,3.0,20.7,669.0,754.12,583.67
2018,8,30,15,15,830.5,101.0,3.0,20.7,625.5,701.44,547.48
2018,8,30,15,30,815.0,98.0,3.0,20.7,582.0,647.74,508.1
2018,8,30,15,45,793.0,95.5,3.2,20.15,534.5,589.9,465.95
2018,8,30,16,0,771.0,93.0,3.4,19.6,487.0,532.28,422.25
2018,8,30,16,15,740.0,89.5,3.5,19.15,436.0,469.69,372.63
2018,8,30,16,30,709.0,86.0,3.6,18.7,385.0,408.9,322.65
2018,8,30,16,45,667.0,81.5,3.65,18.3,333.0,345.07,268.64
2018,8,30,17,0,625.0,77.0,3.7,17.9,281.0,285.13,216.44
2018,8,30,17,15,566.0,70.0,3.75,17.3,229.5,222.48,161.96
2018,8,30,17,30,507.0,63.0,3.8,16.7,178.0,166.54,113.46
2018,8,30,17,45,418.5,53.0,3.8,16.15,131.5,110.64,68.36
2018,8,30,18,0,330.0,43.0,3.8,15.6,85.0,65.82,36.17
2018,8,30,18,15,209.5,28.0,3.75,15.2,50.5,25.75,10.03
2018,8,30,18,30,89.0,13.0,3.7,14.8,16.0,12.39,0.0
2018,8,30,18,45,44.5,6.5,3.65,14.4,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,31,5,45,14.0,6.0,2.15,12.5,7.0,5.72,0.0
2018,8,31,6,0,28.0,12.0,2.3,12.9,14.0,10.26,0.0
2018,8,31,6,15,88.5,27.5,2.25,13.35,40.5,30.57,16.46
2018,8,31,6,30,149.0,43.0,2.2,13.8,67.0,59.21,37.71
2018,8,31,6,45,129.0,48.5,2.2,14.25,75.0,71.15,49.46
2018,8,31,7,0,109.0,54.0,2.2,14.7,83.0,80.37,59.18
2018,8,31,7,15,54.5,67.5,2.05,15.2,82.0,82.45,63.25
2018,8,31,7,30,0.0,81.0,1.9,15.7,81.0,75.49,58.41
2018,8,31,7,45,23.0,121.5,1.8,16.2,132.0,125.96,100.04
2018,8,31,8,0,46.0,162.0,1.7,16.7,183.0,178.43,142.49
2018,8,31,8,15,196.5,178.5,1.6,17.3,283.0,288.99,231.36
2018,8,31,8,30,347.0,195.0,1.5,17.9,383.0,406.91,323.21
2018,8,31,8,45,570.0,151.5,1.4,18.55,491.5,536.36,421.72
2018,8,31,9,0,793.0,108.0,1.3,19.2,600.0,673.2,521.37
2018,8,31,9,15,827.5,103.5,1.25,19.85,647.0,730.71,557.93
2018,8,31,9,30,862.0,99.0,1.2,20.5,694.0,784.24,590.78
2018,8,31,9,45,874.0,100.0,1.15,21.15,730.0,829.02,616.91
2018,8,31,10,0,886.0,101.0,1.1,21.8,766.0,871.71,641.13
2018,8,31,10,15,894.5,101.5,1.15,22.35,795.0,908.42,662.78
2018,8,31,10,30,903.0,102.0,1.2,22.9,824.0,942.34,682.52
2018,8,31,10,45,909.0,102.5,1.25,23.4,846.0,970.92,698.91
2018,8,31,11,0,915.0,103.0,1.3,23.9,868.0,996.22,713.24
2018,8,31,11,15,918.5,103.0,1.5,24.15,882.0,1015.12,726.71
2018,8,31,11,30,922.0,103.0,1.7,24.4,896.0,1030.39,737.92
2018,8,31,11,45,924.0,103.0,1.9,24.65,902.5,1040.45,745.85
2018,8,31,12,0,926.0,103.0,2.1,24.9,909.0,1046.72,751.4
2018,8,31,12,15,928.5,101.0,2.3,24.95,908.0,1047.49,754.08
2018,8,31,12,30,931.0,99.0,2.5,25.0,907.0,1044.38,754.31
2018,8,31,12,45,932.5,97.5,2.75,25.05,899.0,1036.94,752.24
2018,8,31,13,0,934.0,96.0,3.0,25.1,891.0,1025.62,747.56
2018,8,31,13,15,931.5,95.0,3.15,25.0,874.5,1007.15,737.71
2018,8,31,13,30,929.0,94.0,3.3,24.9,858.0,985.03,725.45
2018,8,31,13,45,924.5,92.5,3.5,24.8,834.0,957.0,709.49
2018,8,31,14,0,920.0,91.0,3.7,24.7,810.0,925.67,691.08
2018,8,31,14,15,913.0,90.0,3.85,24.4,779.0,889.57,669.4
2018,8,31,14,30,906.0,89.0,4.0,24.1,748.0,850.66,645.44
2018,8,31,14,45,896.5,87.0,4.15,23.8,710.5,806.1,617.11
2018,8,31,15,0,887.0,85.0,4.3,23.5,673.0,759.35,586.71
2018,8,31,15,15,873.0,82.5,4.3,23.5,629.5,706.98,550.53
2018,8,31,15,30,859.0,80.0,4.3,23.5,586.0,653.34,511.75
2018,8,31,15,45,842.5,77.0,4.45,22.6,539.0,596.68,470.66
2018,8,31,16,0,826.0,74.0,4.6,21.7,492.0,541.19,428.75
2018,8,31,16,15,802.5,70.5,4.6,21.1,442.0,479.51,379.46
2018,8,31,16,30,779.0,67.0,4.6,20.5,392.0,418.81,329.13
2018,8,31,16,45,743.5,63.0,4.55,19.9,339.5,354.3,274.09
2018,8,31,17,0,708.0,59.0,4.5,19.3,287.0,292.84,219.99
2018,8,31,17,15,654.5,54.0,4.4,18.55,235.0,229.02,163.76
2018,8,31,17,30,601.0,49.0,4.3,17.8,183.0,170.32,112.24
2018,8,31,17,45,513.0,42.0,4.2,17.1,135.0,111.86,64.94
2018,8,31,18,0,425.0,35.0,4.1,16.4,87.0,64.26,31.43
2018,8,31,18,15,275.0,24.5,4.0,15.9,52.0,23.49,7.22
2018,8,31,18,30,125.0,14.0,3.9,15.4,17.0,13.34,0.0
2018,8,31,18,45,62.5,7.0,3.8,14.85,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,5,45,86.0,12.0,2.0,12.65,17.0,11.44,0.0
2018,9,1,6,0,172.0,24.0,2.1,13.1,34.0,19.06,1.66
2018,9,1,6,15,275.0,37.5,2.05,13.55,73.0,50.69,26.65
2018,9,1,6,30,378.0,51.0,2.0,14.0,112.0,96.93,59.07
2018,9,1,6,45,398.5,65.5,2.0,14.45,150.5,139.13,95.01
2018,9,1,7,0,419.0,80.0,2.0,14.9,189.0,185.05,135.85
2018,9,1,7,15,464.0,92.5,1.85,15.5,238.0,238.88,182.52
2018,9,1,7,30,509.0,105.0,1.7,16.1,287.0,297.72,232.57
2018,9,1,7,45,583.5,107.5,1.6,16.75,347.0,366.77,289.2
2018,9,1,8,0,658.0,110.0,1.5,17.4,407.0,440.88,348.12
2018,9,1,8,15,684.0,116.5,1.45,18.0,456.0,499.8,393.79
2018,9,1,8,30,710.0,123.0,1.4,18.6,505.0,560.02,438.73
2018,9,1,8,45,729.5,128.0,1.35,19.25,550.5,615.44,478.35
2018,9,1,9,0,749.0,133.0,1.3,19.9,596.0,670.83,516.47
2018,9,1,9,15,763.0,138.0,1.4,20.35,637.0,721.81,551.94
2018,9,1,9,30,777.0,143.0,1.5,20.8,678.0,771.65,584.95
2018,9,1,9,45,787.0,147.5,1.65,21.25,713.0,813.33,612.15
2018,9,1,10,0,797.0,152.0,1.8,21.7,748.0,855.61,639.6
2018,9,1,10,15,807.0,153.0,1.9,22.0,776.5,892.06,662.78
2018,9,1,10,30,817.0,154.0,2.0,22.3,805.0,926.04,684.27
2018,9,1,10,45,824.5,155.5,2.15,22.65,827.5,955.52,703.15
2018,9,1,11,0,832.0,157.0,2.3,23.0,850.0,982.04,720.1
2018,9,1,11,15,837.0,158.0,2.45,23.15,865.0,1002.44,733.69
2018,9,1,11,30,842.0,159.0,2.6,23.3,880.0,1019.5,745.22
2018,9,1,11,45,845.5,158.5,2.8,23.5,887.0,1030.0,752.94
2018,9,1,12,0,849.0,158.0,3.0,23.7,894.0,1036.93,758.45
2018,9,1,12,15,845.0,160.0,3.1,23.7,891.5,1035.35,758.23
2018,9,1,12,30,841.0,162.0,3.2,23.7,889.0,1030.15,755.82
2018,9,1,12,45,833.5,164.0,3.3,23.75,878.0,1017.9,748.77
2018,9,1,13,0,826.0,166.0,3.4,23.8,867.0,1002.23,739.57
2018,9,1,13,15,823.5,163.0,3.5,23.7,849.5,982.89,728.4
2018,9,1,13,30,821.0,160.0,3.6,23.6,832.0,960.23,715.03
2018,9,1,13,45,817.0,156.0,3.7,23.5,808.0,931.96,697.81
2018,9,1,14,0,813.0,152.0,3.8,23.4,784.0,900.69,678.45
2018,9,1,14,15,805.5,148.0,3.8,23.2,753.0,863.57,654.63
2018,9,1,14,30,798.0,144.0,3.8,23.0,722.0,824.0,628.94
2018,9,1,14,45,788.5,139.0,3.85,22.8,685.0,779.58,599.76
2018,9,1,15,0,779.0,134.0,3.9,22.6,648.0,733.3,568.86
2018,9,1,15,15,761.0,130.0,3.9,22.6,604.5,682.27,532.04
2018,9,1,15,30,743.0,126.0,3.9,22.6,561.0,628.57,492.23
2018,9,1,15,45,724.0,120.0,3.95,21.8,514.5,571.89,450.74
2018,9,1,16,0,705.0,114.0,4.0,21.0,468.0,515.38,407.86
2018,9,1,16,15,676.0,107.5,4.0,20.4,418.0,453.84,359.16
2018,9,1,16,30,647.0,101.0,4.0,19.8,368.0,394.19,310.31
2018,9,1,16,45,603.5,92.0,3.95,19.2,314.5,328.72,255.47
2018,9,1,17,0,560.0,83.0,3.9,18.6,261.0,267.56,202.84
2018,9,1,17,15,504.0,72.5,3.85,17.9,210.5,206.32,149.94
2018,9,1,17,30,448.0,62.0,3.8,17.2,160.0,151.58,102.87
2018,9,1,17,45,355.0,50.5,3.75,16.5,115.0,97.72,60.16
2018,9,1,18,0,262.0,39.0,3.7,15.8,70.0,54.48,29.37
2018,9,1,18,15,158.5,24.5,3.65,15.35,40.5,21.05,6.14
2018,9,1,18,30,55.0,10.0,3.6,14.9,11.0,9.53,0.0
2018,9,1,18,45,27.5,5.0,3.55,14.45,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,2,5,45,65.0,11.0,1.45,11.8,15.0,10.48,0.0
2018,9,2,6,0,130.0,22.0,1.5,12.2,30.0,17.42,0.0
2018,9,2,6,15,232.0,37.0,1.4,12.7,67.5,47.78,25.64
2018,9,2,6,30,334.0,52.0,1.3,13.2,105.0,91.36,56.45
2018,9,2,6,45,292.0,69.0,1.25,13.7,128.0,122.86,86.01
2018,9,2,7,0,250.0,86.0,1.2,14.2,151.0,146.86,110.02
2018,9,2,7,15,190.0,114.5,1.1,14.8,170.0,172.81,135.06
2018,9,2,7,30,130.0,143.0,1.0,15.4,189.0,188.36,149.74
2018,9,2,7,45,151.5,165.0,0.95,15.95,227.0,227.93,181.83
2018,9,2,8,0,173.0,187.0,0.9,16.5,265.0,269.92,215.04
2018,9,2,8,15,228.5,202.5,0.95,17.15,317.5,331.34,262.93
2018,9,2,8,30,284.0,218.0,1.0,17.8,370.0,393.71,310.48
2018,9,2,8,45,504.5,177.5,1.0,18.45,476.5,517.74,405.05
2018,9,2,9,0,725.0,137.0,1.0,19.1,583.0,658.82,507.66
2018,9,2,9,15,756.5,136.0,1.05,19.75,629.0,715.28,545.36
2018,9,2,9,30,788.0,135.0,1.1,20.4,675.0,769.74,580.32
2018,9,2,9,45,793.0,141.0,1.15,21.05,708.5,811.85,606.05
2018,9,2,10,0,798.0,147.0,1.2,21.7,742.0,851.59,629.99
2018,9,2,10,15,807.5,150.0,1.3,22.2,771.5,889.64,653.63
2018,9,2,10,30,817.0,153.0,1.4,22.7,801.0,925.22,675.49
2018,9,2,10,45,824.5,153.5,1.45,23.2,823.0,953.59,691.92
2018,9,2,11,0,832.0,154.0,1.5,23.7,845.0,978.99,706.47
2018,9,2,11,15,836.5,155.0,1.6,24.0,859.5,998.84,718.82
2018,9,2,11,30,841.0,156.0,1.7,24.3,874.0,1015.32,729.17
2018,9,2,11,45,844.0,155.5,1.8,24.6,880.5,1025.23,735.48
2018,9,2,12,0,847.0,155.0,1.9,24.9,887.0,1031.57,739.7
2018,9,2,12,15,844.0,156.5,2.05,25.0,884.5,1030.4,740.53
2018,9,2,12,30,841.0,158.0,2.2,25.1,882.0,1025.6,739.14
2018,9,2,12,45,835.0,159.0,2.35,25.2,871.0,1013.72,733.27
2018,9,2,13,0,829.0,160.0,2.5,25.3,860.0,998.4,725.21
2018,9,2,13,15,825.0,158.5,2.65,25.2,843.0,979.06,715.05
2018,9,2,13,30,821.0,157.0,2.8,25.1,826.0,956.45,702.66
2018,9,2,13,45,815.0,154.0,2.9,25.0,801.5,927.3,685.41
2018,9,2,14,0,809.0,151.0,3.0,24.9,777.0,895.26,666.1
2018,9,2,14,15,800.0,148.0,3.1,24.65,745.5,857.93,643.36
2018,9,2,14,30,791.0,145.0,3.2,24.4,714.0,818.27,618.71
2018,9,2,14,45,779.0,140.0,3.3,24.1,676.0,772.07,589.2
2018,9,2,15,0,767.0,135.0,3.4,23.8,638.0,726.44,559.56
2018,9,2,15,15,748.5,131.5,3.4,23.8,595.0,673.96,521.85
2018,9,2,15,30,730.0,128.0,3.4,23.8,552.0,620.98,482.91
2018,9,2,15,45,708.0,122.0,3.5,22.9,505.0,563.1,441.16
2018,9,2,16,0,686.0,116.0,3.6,22.0,458.0,505.72,398.19
2018,9,2,16,15,657.0,109.0,3.6,21.3,408.0,444.68,350.29
2018,9,2,16,30,628.0,102.0,3.6,20.6,358.0,385.57,302.26
2018,9,2,16,45,586.5,94.0,3.65,19.9,307.0,323.0,250.12
2018,9,2,17,0,545.0,86.0,3.7,19.2,256.0,264.49,199.94
2018,9,2,17,15,475.0,77.0,3.65,18.4,205.0,202.09,146.85
2018,9,2,17,30,405.0,68.0,3.6,17.6,154.0,146.39,99.94
2018,9,2,17,45,315.5,54.0,3.55,16.8,109.5,93.72,58.39
2018,9,2,18,0,226.0,40.0,3.5,16.0,65.0,52.25,28.74
2018,9,2,18,15,136.5,24.0,3.4,15.55,37.0,20.0,3.11
2018,9,2,18,30,47.0,8.0,3.3,15.1,9.0,7.63,0.0
2018,9,2,18,45,23.5,4.0,3.2,14.6,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,3,5,45,2.0,3.5,1.9,11.5,3.5,3.34,0.0
2018,9,3,6,0,4.0,7.0,2.0,11.9,7.0,6.57,0.0
2018,9,3,6,15,2.0,15.0,2.05,12.35,15.0,14.02,5.63
2018,9,3,6,30,0.0,23.0,2.1,12.8,23.0,21.33,12.39
2018,9,3,6,45,26.0,36.5,2.1,13.3,43.0,39.18,26.78
2018,9,3,7,0,52.0,50.0,2.1,13.8,63.0,61.37,45.18
2018,9,3,7,15,26.0,66.0,2.05,14.3,72.5,70.5,54.03
2018,9,3,7,30,0.0,82.0,2.0,14.8,82.0,76.47,59.48
2018,9,3,7,45,2.0,110.0,2.0,15.35,111.0,103.89,82.13
2018,9,3,8,0,4.0,138.0,2.0,15.9,140.0,131.79,104.73
2018,9,3,8,15,13.5,166.5,2.0,16.4,173.5,164.67,131.09
2018,9,3,8,30,23.0,195.0,2.0,16.9,207.0,198.76,158.02
2018,9,3,8,45,40.0,226.0,2.0,17.45,249.5,247.3,196.06
2018,9,3,9,0,57.0,257.0,2.0,18.0,292.0,292.91,231.04
2018,9,3,9,15,102.5,286.0,2.0,18.5,354.0,359.22,282.07
2018,9,3,9,30,148.0,315.0,2.0,19.0,416.0,438.21,341.29
2018,9,3,9,45,170.5,333.0,2.05,19.5,455.0,482.15,372.89
2018,9,3,10,0,193.0,351.0,2.1,20.0,494.0,527.27,405.07
2018,9,3,10,15,286.0,340.5,2.15,20.4,562.0,616.41,470.64
2018,9,3,10,30,379.0,330.0,2.2,20.8,630.0,699.77,530.41
2018,9,3,10,45,588.0,249.5,2.25,21.2,729.0,836.76,629.09
2018,9,3,11,0,797.0,169.0,2.3,21.6,828.0,961.18,711.76
2018,9,3,11,15,800.5,170.0,2.4,21.85,841.5,979.45,722.29
2018,9,3,11,30,804.0,171.0,2.5,22.1,855.0,994.46,731.82
2018,9,3,11,45,816.0,167.0,2.55,22.35,865.5,1009.34,740.91
2018,9,3,12,0,828.0,163.0,2.6,22.6,876.0,1020.83,747.87
2018,9,3,12,15,830.5,161.5,2.7,22.7,875.0,1021.91,749.15
2018,9,3,12,30,833.0,160.0,2.8,22.8,874.0,1019.39,748.29
2018,9,3,12,45,835.0,156.0,2.9,22.85,865.0,1010.11,743.28
2018,9,3,13,0,837.0,152.0,3.0,22.9,856.0,997.23,736.03
2018,9,3,13,15,832.5,150.5,3.05,22.8,838.5,977.2,724.13
2018,9,3,13,30,828.0,149.0,3.1,22.7,821.0,953.91,710.12
2018,9,3,13,45,821.0,146.5,3.2,22.55,796.0,924.13,692.2
2018,9,3,14,0,814.0,144.0,3.3,22.4,771.0,891.51,672.21
2018,9,3,14,15,804.0,142.0,3.4,22.05,739.5,854.16,649.25
2018,9,3,14,30,794.0,140.0,3.5,21.7,708.0,814.53,624.36
2018,9,3,14,45,780.5,136.5,3.6,21.4,670.0,768.54,594.43
2018,9,3,15,0,767.0,133.0,3.7,21.1,632.0,723.17,564.44
2018,9,3,15,15,748.5,128.5,3.7,21.1,588.5,669.6,525.34
2018,9,3,15,30,730.0,124.0,3.7,21.1,545.0,615.55,485.02
2018,9,3,15,45,707.0,119.0,3.75,20.05,498.0,558.11,442.97
2018,9,3,16,0,684.0,114.0,3.8,19.0,451.0,501.26,399.79
2018,9,3,16,15,645.5,108.0,3.75,18.45,399.0,436.71,348.12
2018,9,3,16,30,607.0,102.0,3.7,17.9,347.0,375.15,297.33
2018,9,3,16,45,491.5,96.5,3.65,17.3,277.0,288.56,226.16
2018,9,3,17,0,376.0,91.0,3.6,16.7,207.0,212.76,163.4
2018,9,3,17,15,338.5,79.5,3.45,16.15,169.0,166.97,123.45
2018,9,3,17,30,301.0,68.0,3.3,15.6,131.0,125.54,87.49
2018,9,3,17,45,272.5,53.5,3.2,15.05,98.0,86.96,54.98
2018,9,3,18,0,244.0,39.0,3.1,14.5,65.0,51.93,27.96
2018,9,3,18,15,143.0,23.5,3.0,14.2,36.5,19.16,0.0
2018,9,3,18,30,42.0,8.0,2.9,13.9,8.0,7.63,0.0
2018,9,3,18,45,21.0,4.0,2.8,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.3,12.0,4.0,3.34,0.0
2018,9,4,6,0,28.0,7.0,2.4,12.4,8.0,6.08,0.0
2018,9,4,6,15,14.0,10.0,2.45,12.9,10.5,10.39,2.24
2018,9,4,6,30,0.0,13.0,2.5,13.4,13.0,12.04,4.5
2018,9,4,6,45,0.0,19.5,2.5,13.9,19.5,18.07,9.79
2018,9,4,7,0,0.0,26.0,2.5,14.4,26.0,24.11,15.04
2018,9,4,7,15,0.0,33.5,2.45,14.9,33.5,31.09,21.01
2018,9,4,7,30,0.0,41.0,2.4,15.4,41.0,38.07,26.88
2018,9,4,7,45,0.0,50.0,2.35,15.9,50.0,46.47,33.84
2018,9,4,8,0,0.0,59.0,2.3,16.4,59.0,54.87,40.71
2018,9,4,8,15,0.0,91.0,2.25,16.95,91.0,84.85,65.4
2018,9,4,8,30,0.0,123.0,2.2,17.5,123.0,115.32,90.0
2018,9,4,8,45,1.5,146.0,2.2,18.0,147.0,138.35,108.21
2018,9,4,9,0,3.0,169.0,2.2,18.5,171.0,161.68,126.4
2018,9,4,9,15,8.5,196.5,2.15,19.05,202.5,192.63,150.46
2018,9,4,9,30,14.0,224.0,2.1,19.6,234.0,224.23,174.63
2018,9,4,9,45,38.0,267.5,2.1,20.1,295.5,296.11,230.09
2018,9,4,10,0,62.0,311.0,2.1,20.6,357.0,363.44,280.61
2018,9,4,10,15,245.0,300.0,2.1,21.0,491.5,537.62,413.67
2018,9,4,10,30,428.0,289.0,2.1,21.4,626.0,712.83,540.26
2018,9,4,10,45,648.5,208.5,2.15,21.85,735.0,851.75,638.58
2018,9,4,11,0,869.0,128.0,2.2,22.3,844.0,978.66,720.24
2018,9,4,11,15,888.5,120.5,2.25,22.55,863.5,1004.26,734.84
2018,9,4,11,30,908.0,113.0,2.3,22.8,883.0,1026.71,748.5
2018,9,4,11,45,910.0,113.5,2.35,23.1,889.5,1036.89,754.22
2018,9,4,12,0,912.0,114.0,2.4,23.4,896.0,1043.32,757.77
2018,9,4,12,15,912.0,114.0,2.5,23.5,894.5,1043.39,758.55
2018,9,4,12,30,912.0,114.0,2.6,23.6,893.0,1039.66,757.05
2018,9,4,12,45,910.0,113.0,2.65,23.75,883.0,1029.08,750.61
2018,9,4,13,0,908.0,112.0,2.7,23.9,873.0,1014.78,741.91
2018,9,4,13,15,903.5,112.0,2.8,23.85,855.5,995.5,731.1
2018,9,4,13,30,899.0,112.0,2.9,23.8,838.0,972.76,718.0
2018,9,4,13,45,892.5,110.0,3.0,23.75,812.5,942.7,699.98
2018,9,4,14,0,886.0,108.0,3.1,23.7,787.0,909.56,679.77
2018,9,4,14,15,876.0,107.5,3.2,23.45,755.0,872.11,656.93
2018,9,4,14,30,866.0,107.0,3.3,23.2,723.0,832.17,632.04
2018,9,4,14,45,853.5,104.5,3.35,22.95,684.5,790.51,605.32
2018,9,4,15,0,841.0,102.0,3.4,22.7,646.0,741.9,573.25
2018,9,4,15,15,824.0,99.0,3.4,22.7,602.0,688.08,535.97
2018,9,4,15,30,807.0,96.0,3.4,22.7,558.0,633.42,495.54
2018,9,4,15,45,784.0,93.0,3.45,21.8,510.0,574.65,452.61
2018,9,4,16,0,761.0,90.0,3.5,20.9,462.0,516.28,408.31
2018,9,4,16,15,729.0,86.5,3.5,20.3,411.5,453.87,358.64
2018,9,4,16,30,697.0,83.0,3.5,19.7,361.0,393.25,308.66
2018,9,4,16,45,653.5,77.5,3.45,19.05,309.0,328.72,254.12
2018,9,4,17,0,610.0,72.0,3.4,18.4,257.0,268.37,201.64
2018,9,4,17,15,546.5,64.5,3.3,17.65,206.0,205.53,147.2
2018,9,4,17,30,483.0,57.0,3.2,16.9,155.0,150.04,99.6
2018,9,4,17,45,386.5,46.0,3.1,16.1,110.0,94.69,56.09
2018,9,4,18,0,290.0,35.0,3.0,15.3,65.0,51.5,25.89
2018,9,4,18,15,171.5,21.5,2.95,14.9,36.5,17.12,0.0
2018,9,4,18,30,53.0,8.0,2.9,14.5,8.0,7.63,0.0
2018,9,4,18,45,26.5,4.0,2.8,14.05,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,5,5,45,5.5,3.5,2.25,11.35,4.0,3.34,0.0
2018,9,5,6,0,11.0,7.0,2.4,11.7,8.0,6.56,0.0
2018,9,5,6,15,5.5,15.0,2.45,12.2,15.5,14.42,5.69
2018,9,5,6,30,0.0,23.0,2.5,12.7,23.0,21.33,12.35
2018,9,5,6,45,17.5,34.0,2.55,13.15,38.5,35.26,23.77
2018,9,5,7,0,35.0,45.0,2.6,13.6,54.0,51.13,37.04
2018,9,5,7,15,17.5,54.0,2.6,14.1,58.5,56.44,42.33
2018,9,5,7,30,0.0,63.0,2.6,14.6,63.0,58.59,44.42
2018,9,5,7,45,0.0,76.0,2.6,15.05,76.0,70.75,54.49
2018,9,5,8,0,0.0,89.0,2.6,15.5,89.0,83.01,64.47
2018,9,5,8,15,0.0,102.0,2.65,16.0,102.0,95.32,74.34
2018,9,5,8,30,0.0,115.0,2.7,16.5,115.0,107.68,84.12
2018,9,5,8,45,0.0,126.5,2.7,16.95,126.5,118.65,92.66
2018,9,5,9,0,0.0,138.0,2.7,17.4,138.0,129.67,101.15
2018,9,5,9,15,2.0,158.5,2.75,17.85,160.0,150.9,117.87
2018,9,5,9,30,4.0,179.0,2.8,18.3,182.0,172.41,134.61
2018,9,5,9,45,5.5,188.0,2.85,18.7,192.0,182.55,142.18
2018,9,5,10,0,7.0,197.0,2.9,19.1,202.0,192.8,149.84
2018,9,5,10,15,10.0,217.5,3.0,19.4,225.0,215.77,167.56
2018,9,5,10,30,13.0,238.0,3.1,19.7,248.0,239.0,185.31
2018,9,5,10,45,16.0,257.0,3.2,20.0,270.0,260.95,201.96
2018,9,5,11,0,19.0,276.0,3.3,20.3,292.0,283.06,218.62
2018,9,5,11,15,25.0,294.0,3.4,20.4,315.0,318.34,245.52
2018,9,5,11,30,31.0,312.0,3.5,20.5,338.0,343.56,264.6
2018,9,5,11,45,43.0,332.0,3.55,20.65,368.5,376.93,289.91
2018,9,5,12,0,55.0,352.0,3.6,20.8,399.0,410.34,315.05
2018,9,5,12,15,57.5,367.5,3.7,20.75,416.5,429.32,329.25
2018,9,5,12,30,60.0,383.0,3.8,20.7,434.0,448.07,343.34
2018,9,5,12,45,79.5,388.0,3.9,20.65,455.0,472.11,362.15
2018,9,5,13,0,99.0,393.0,4.0,20.6,476.0,495.39,380.36
2018,9,5,13,15,324.5,311.5,4.1,20.4,574.0,647.42,500.58
2018,9,5,13,30,550.0,230.0,4.2,20.2,672.0,781.72,604.0
2018,9,5,13,45,615.0,209.5,4.25,20.05,689.5,805.22,622.49
2018,9,5,14,0,680.0,189.0,4.3,19.9,707.0,822.65,636.58
2018,9,5,14,15,766.5,149.0,4.35,19.55,710.0,827.39,641.92
2018,9,5,14,30,853.0,109.0,4.4,19.2,713.0,822.39,640.68
2018,9,5,14,45,841.0,106.5,4.4,18.85,675.0,781.62,613.4
2018,9,5,15,0,829.0,104.0,4.4,18.5,637.0,733.81,580.83
2018,9,5,15,15,812.0,101.5,4.4,18.5,593.5,680.99,542.86
2018,9,5,15,30,795.0,99.0,4.4,18.5,550.0,627.37,501.95
2018,9,5,15,45,773.5,95.0,4.4,17.6,502.5,568.98,457.93
2018,9,5,16,0,752.0,91.0,4.4,16.7,455.0,510.88,412.51
2018,9,5,16,15,722.5,86.5,4.35,16.2,405.0,449.18,361.87
2018,9,5,16,30,693.0,82.0,4.3,15.7,355.0,388.97,310.81
2018,9,5,16,45,651.0,76.0,4.2,15.2,303.5,324.77,255.1
2018,9,5,17,0,609.0,70.0,4.1,14.7,252.0,264.6,201.52
2018,9,5,17,15,527.0,63.5,4.0,14.2,198.5,198.37,143.79
2018,9,5,17,30,445.0,57.0,3.9,13.7,145.0,141.77,95.39
2018,9,5,17,45,365.0,45.5,3.8,13.2,103.5,90.59,54.19
2018,9,5,18,0,285.0,34.0,3.7,12.7,62.0,49.51,24.57
2018,9,5,18,15,161.5,20.0,3.6,12.45,34.0,15.94,0.0
2018,9,5,18,30,38.0,6.0,3.5,12.2,6.0,5.72,0.0
2018,9,5,18,45,19.0,3.0,3.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,5,45,38.0,5.5,2.3,10.25,7.5,5.24,0.0
2018,9,6,6,0,76.0,11.0,2.4,10.6,15.0,8.56,0.0
2018,9,6,6,15,210.0,22.5,2.4,11.05,50.0,34.16,14.87
2018,9,6,6,30,344.0,34.0,2.4,11.5,85.0,77.16,44.3
2018,9,6,6,45,264.5,32.0,2.45,11.95,80.5,83.52,54.59
2018,9,6,7,0,185.0,30.0,2.5,12.4,76.0,79.21,56.14
2018,9,6,7,15,92.5,36.0,2.5,12.9,59.0,65.17,48.26
2018,9,6,7,30,0.0,42.0,2.5,13.4,42.0,39.0,27.9
2018,9,6,7,45,0.0,51.0,2.5,13.9,51.0,47.4,34.93
2018,9,6,8,0,0.0,60.0,2.5,14.4,60.0,55.8,41.85
2018,9,6,8,15,0.0,93.0,2.5,14.95,93.0,86.77,67.55
2018,9,6,8,30,0.0,126.0,2.5,15.5,126.0,118.25,93.19
2018,9,6,8,45,1.0,146.0,2.55,16.05,146.5,138.11,108.91
2018,9,6,9,0,2.0,166.0,2.6,16.6,167.0,158.18,124.62
2018,9,6,9,15,14.5,198.5,2.65,17.1,208.0,199.18,157.26
2018,9,6,9,30,27.0,231.0,2.7,17.6,249.0,248.72,196.07
2018,9,6,9,45,45.0,264.0,2.8,18.05,296.0,298.7,234.79
2018,9,6,10,0,63.0,297.0,2.9,18.5,343.0,350.22,274.07
2018,9,6,10,15,77.0,320.0,2.95,18.9,378.5,388.97,302.99
2018,9,6,10,30,91.0,343.0,3.0,19.3,414.0,428.44,332.14
2018,9,6,10,45,198.0,355.0,3.05,19.7,515.5,556.02,428.97
2018,9,6,11,0,305.0,367.0,3.1,20.1,617.0,688.47,525.52
2018,9,6,11,15,549.5,268.0,3.1,20.4,727.0,839.84,637.48
2018,9,6,11,30,794.0,169.0,3.1,20.7,837.0,982.21,734.66
2018,9,6,11,45,861.5,139.0,3.05,20.95,868.0,1014.96,753.77
2018,9,6,12,0,929.0,109.0,3.0,21.2,899.0,1054.14,777.92
2018,9,6,12,15,933.5,105.5,3.05,21.4,898.0,1054.76,777.82
2018,9,6,12,30,938.0,102.0,3.1,21.6,897.0,1051.44,775.65
2018,9,6,12,45,942.0,98.0,3.1,21.8,888.5,1043.11,769.91
2018,9,6,13,0,946.0,94.0,3.1,22.0,880.0,1030.79,761.74
2018,9,6,13,15,942.5,93.0,3.1,22.05,862.0,1010.58,748.95
2018,9,6,13,30,939.0,92.0,3.1,22.1,844.0,986.72,733.87
2018,9,6,13,45,933.0,91.0,3.1,22.15,818.5,957.05,714.95
2018,9,6,14,0,927.0,90.0,3.1,22.2,793.0,924.12,693.83
2018,9,6,14,15,919.0,88.5,3.1,22.1,760.5,885.86,669.39
2018,9,6,14,30,911.0,87.0,3.1,22.0,728.0,844.85,642.88
2018,9,6,14,45,900.0,85.5,3.1,21.9,689.5,798.97,612.69
2018,9,6,15,0,889.0,84.0,3.1,21.8,651.0,751.04,580.68
2018,9,6,15,15,873.5,82.0,3.1,21.8,607.0,697.67,544.07
2018,9,6,15,30,858.0,80.0,3.1,21.8,563.0,643.19,504.27
2018,9,6,15,45,838.5,76.5,3.15,21.3,514.5,586.13,461.8
2018,9,6,16,0,819.0,73.0,3.2,20.8,466.0,526.34,415.74
2018,9,6,16,15,792.0,69.5,3.15,20.35,415.0,463.19,365.04
2018,9,6,16,30,765.0,66.0,3.1,19.9,364.0,401.48,313.65
2018,9,6,16,45,726.5,61.5,3.1,19.45,311.5,336.25,257.95
2018,9,6,17,0,688.0,57.0,3.1,19.0,259.0,274.52,203.59
2018,9,6,17,15,627.5,51.5,3.0,18.25,207.5,210.18,147.31
2018,9,6,17,30,567.0,46.0,2.9,17.5,156.0,152.14,97.15
2018,9,6,17,45,453.5,38.0,2.8,16.7,108.5,92.98,51.5
2018,9,6,18,0,340.0,30.0,2.7,15.9,61.0,48.03,21.15
2018,9,6,18,15,198.5,18.0,2.7,15.4,33.5,17.16,0.0
2018,9,6,18,30,57.0,6.0,2.7,14.9,6.0,5.72,0.0
2018,9,6,18,45,28.5,3.0,2.7,14.4,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,5,45,94.5,9.5,1.5,11.15,13.5,9.05,0.0
2018,9,7,6,0,189.0,19.0,1.5,11.5,27.0,15.95,0.0
2018,9,7,6,15,327.0,29.5,1.5,12.1,67.0,48.2,21.91
2018,9,7,6,30,465.0,40.0,1.5,12.7,107.0,98.21,56.19
2018,9,7,6,45,401.5,43.5,1.5,13.3,118.5,120.99,79.88
2018,9,7,7,0,338.0,47.0,1.5,13.9,130.0,135.38,97.73
2018,9,7,7,15,169.0,64.0,1.4,14.6,105.5,117.21,89.83
2018,9,7,7,30,0.0,81.0,1.3,15.3,81.0,75.59,58.57
2018,9,7,7,45,6.5,113.5,1.25,16.0,116.5,109.37,86.45
2018,9,7,8,0,13.0,146.0,1.2,16.7,152.0,144.22,114.54
2018,9,7,8,15,25.5,174.0,1.25,17.4,187.0,178.92,142.02
2018,9,7,8,30,38.0,202.0,1.3,18.1,222.0,220.47,174.45
2018,9,7,8,45,160.0,215.5,1.3,18.8,310.5,321.77,254.75
2018,9,7,9,0,282.0,229.0,1.3,19.5,399.0,436.34,342.16
2018,9,7,9,15,560.5,169.5,1.35,20.15,536.0,607.44,471.01
2018,9,7,9,30,839.0,110.0,1.4,20.8,673.0,784.45,594.63
2018,9,7,9,45,880.0,100.5,1.45,21.5,718.5,835.86,625.16
2018,9,7,10,0,921.0,91.0,1.5,22.2,764.0,891.89,659.54
2018,9,7,10,15,929.0,92.0,1.6,22.65,793.5,929.45,682.55
2018,9,7,10,30,937.0,93.0,1.7,23.1,823.0,964.04,703.68
2018,9,7,10,45,942.5,93.5,1.8,23.55,845.0,992.56,720.85
2018,9,7,11,0,948.0,94.0,1.9,24.0,867.0,1017.61,735.85
2018,9,7,11,15,951.5,94.5,2.0,24.3,881.0,1037.1,747.8
2018,9,7,11,30,955.0,95.0,2.1,24.6,895.0,1052.8,757.5
2018,9,7,11,45,957.0,94.5,2.25,24.9,901.0,1062.03,763.85
2018,9,7,12,0,959.0,94.0,2.4,25.2,907.0,1067.29,767.82
2018,9,7,12,15,960.0,94.0,2.5,25.3,906.0,1068.1,769.12
2018,9,7,12,30,961.0,94.0,2.6,25.4,905.0,1064.89,768.02
2018,9,7,12,45,960.5,92.5,2.75,25.55,895.0,1054.54,762.84
2018,9,7,13,0,960.0,91.0,2.9,25.7,885.0,1040.22,755.19
2018,9,7,13,15,956.0,90.5,3.0,25.6,866.5,1019.76,743.86
2018,9,7,13,30,952.0,90.0,3.1,25.5,848.0,995.6,730.13
2018,9,7,13,45,946.5,88.5,3.2,25.45,822.0,965.42,712.21
2018,9,7,14,0,941.0,87.0,3.3,25.4,796.0,931.91,691.95
2018,9,7,14,15,933.0,85.5,3.35,25.2,763.5,893.12,668.0
2018,9,7,14,30,925.0,84.0,3.4,25.0,731.0,851.53,641.89
2018,9,7,14,45,914.0,82.5,3.5,24.8,692.0,805.04,612.27
2018,9,7,15,0,903.0,81.0,3.6,24.6,653.0,756.45,580.66
2018,9,7,15,15,888.0,78.5,3.6,24.6,608.5,702.19,543.58
2018,9,7,15,30,873.0,76.0,3.6,24.6,564.0,646.76,503.33
2018,9,7,15,45,852.5,73.5,3.65,23.95,515.0,587.21,459.46
2018,9,7,16,0,832.0,71.0,3.7,23.3,466.0,529.38,415.14
2018,9,7,16,15,805.0,67.0,3.65,22.75,414.0,464.98,363.8
2018,9,7,16,30,778.0,63.0,3.6,22.2,362.0,402.02,311.71
2018,9,7,16,45,739.0,59.0,3.55,21.6,309.5,336.44,255.96
2018,9,7,17,0,700.0,55.0,3.5,21.0,257.0,274.39,201.56
2018,9,7,17,15,640.0,49.5,3.35,20.15,205.0,209.57,145.12
2018,9,7,17,30,580.0,44.0,3.2,19.3,153.0,151.58,95.27
2018,9,7,17,45,479.0,36.0,3.1,18.45,107.0,92.82,49.85
2018,9,7,18,0,378.0,28.0,3.0,17.6,61.0,47.25,18.96
2018,9,7,18,15,218.5,17.0,3.0,17.05,33.0,16.2,0.0
2018,9,7,18,30,59.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,9,7,18,45,29.5,3.0,3.0,15.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,8,5,45,106.5,9.0,2.75,11.9,13.5,8.58,0.0
2018,9,8,6,0,213.0,18.0,2.9,12.3,27.0,17.16,0.0
2018,9,8,6,15,356.5,27.0,2.9,12.75,67.0,47.75,20.23
2018,9,8,6,30,500.0,36.0,2.9,13.2,107.0,98.82,55.03
2018,9,8,6,45,574.5,42.5,2.9,13.7,156.5,153.05,99.37
2018,9,8,7,0,649.0,49.0,2.9,14.2,206.0,215.61,153.92
2018,9,8,7,15,696.0,53.5,2.85,14.85,258.5,276.18,208.6
2018,9,8,7,30,743.0,58.0,2.8,15.5,311.0,341.58,266.45
2018,9,8,7,45,774.5,62.0,2.75,16.15,363.0,404.25,320.69
2018,9,8,8,0,806.0,66.0,2.7,16.8,415.0,469.17,374.7
2018,9,8,8,15,828.0,69.0,2.65,17.5,464.5,528.01,421.92
2018,9,8,8,30,850.0,72.0,2.6,18.2,514.0,588.65,468.57
2018,9,8,8,45,866.0,75.0,2.6,18.9,560.0,645.55,510.8
2018,9,8,9,0,882.0,78.0,2.6,19.6,606.0,701.67,550.11
2018,9,8,9,15,893.0,81.0,2.6,20.25,647.0,753.02,583.75
2018,9,8,9,30,904.0,84.0,2.6,20.9,688.0,802.54,615.43
2018,9,8,9,45,910.5,86.5,2.6,21.5,722.5,845.75,642.28
2018,9,8,10,0,917.0,89.0,2.6,22.1,757.0,886.3,666.94
2018,9,8,10,15,924.0,91.0,2.65,22.6,786.0,923.89,689.97
2018,9,8,10,30,931.0,93.0,2.7,23.1,815.0,958.46,710.79
2018,9,8,10,45,935.5,94.0,2.75,23.6,836.5,986.37,727.12
2018,9,8,11,0,940.0,95.0,2.8,24.1,858.0,1010.79,741.17
2018,9,8,11,15,943.0,96.0,2.9,24.45,872.0,1030.13,752.86
2018,9,8,11,30,946.0,97.0,3.0,24.8,886.0,1045.7,762.22
2018,9,8,11,45,947.5,97.0,3.15,25.1,892.0,1054.83,768.14
2018,9,8,12,0,949.0,97.0,3.3,25.4,898.0,1060.02,771.66
2018,9,8,12,15,951.5,95.0,3.4,25.5,896.5,1060.04,772.16
2018,9,8,12,30,954.0,93.0,3.5,25.6,895.0,1056.06,770.24
2018,9,8,12,45,955.0,91.0,3.65,25.75,885.5,1046.59,765.11
2018,9,8,13,0,956.0,89.0,3.8,25.9,876.0,1033.15,757.47
2018,9,8,13,15,953.0,88.0,3.9,25.9,858.0,1013.06,745.61
2018,9,8,13,30,950.0,87.0,4.0,25.9,840.0,989.26,731.32
2018,9,8,13,45,945.0,85.5,4.1,25.85,814.5,959.49,713.16
2018,9,8,14,0,940.0,84.0,4.2,25.8,789.0,926.37,692.64
2018,9,8,14,15,933.0,83.0,4.25,25.65,757.0,888.92,669.02
2018,9,8,14,30,926.0,82.0,4.3,25.5,725.0,848.61,643.21
2018,9,8,14,45,916.5,80.0,4.35,25.3,687.0,802.62,613.24
2018,9,8,15,0,907.0,78.0,4.4,25.1,649.0,754.42,581.28
2018,9,8,15,15,892.0,76.0,4.4,25.1,604.5,700.48,544.09
2018,9,8,15,30,877.0,74.0,4.4,25.1,560.0,645.35,503.68
2018,9,8,15,45,859.5,71.0,4.45,24.3,512.0,586.79,460.51
2018,9,8,16,0,842.0,68.0,4.5,23.5,464.0,527.92,415.39
2018,9,8,16,15,816.5,65.0,4.5,22.8,413.0,466.49,366.12
2018,9,8,16,30,791.0,62.0,4.5,22.1,362.0,404.58,314.59
2018,9,8,16,45,751.5,58.0,4.5,21.45,309.0,338.1,257.73
2018,9,8,17,0,712.0,54.0,4.5,20.8,256.0,275.2,202.27
2018,9,8,17,15,648.5,49.0,4.35,19.85,203.5,209.43,144.82
2018,9,8,17,30,585.0,44.0,4.2,18.9,151.0,150.91,94.52
2018,9,8,17,45,451.0,36.0,4.1,18.0,102.5,88.35,47.42
2018,9,8,18,0,317.0,28.0,4.0,17.1,54.0,42.9,16.85
2018,9,8,18,15,175.5,16.0,4.0,16.5,28.5,15.25,0.0
2018,9,8,18,30,34.0,4.0,4.0,15.9,3.0,0.0,0.0
2018,9,8,18,45,17.0,2.0,3.95,15.3,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,5,45,85.0,9.0,2.0,11.15,12.5,0.0,0.0
2018,9,9,6,0,170.0,18.0,2.0,11.5,25.0,17.16,0.0
2018,9,9,6,15,311.5,29.0,2.0,12.1,64.0,47.15,20.82
2018,9,9,6,30,453.0,40.0,2.0,12.7,103.0,97.14,55.66
2018,9,9,6,45,534.5,48.0,2.0,13.3,153.0,150.78,99.09
2018,9,9,7,0,616.0,56.0,2.0,13.9,203.0,214.32,153.75
2018,9,9,7,15,668.0,61.0,1.9,14.5,256.0,275.16,207.97
2018,9,9,7,30,720.0,66.0,1.8,15.1,309.0,341.64,265.91
2018,9,9,7,45,755.5,70.5,1.7,15.65,362.0,405.33,320.16
2018,9,9,8,0,791.0,75.0,1.6,16.2,415.0,471.76,374.35
2018,9,9,8,15,815.5,78.5,1.55,16.9,465.5,533.53,422.73
2018,9,9,8,30,840.0,82.0,1.5,17.6,516.0,596.07,469.6
2018,9,9,8,45,857.0,84.5,1.45,18.3,562.0,653.1,510.48
2018,9,9,9,0,874.0,87.0,1.4,19.0,608.0,706.05,546.44
2018,9,9,9,15,889.5,88.0,1.4,19.7,650.0,758.18,579.48
2018,9,9,9,30,905.0,89.0,1.4,20.4,692.0,808.87,610.76
2018,9,9,9,45,865.0,110.5,1.45,21.1,711.0,839.87,628.77
2018,9,9,10,0,825.0,132.0,1.5,21.8,730.0,860.19,639.74
2018,9,9,10,15,837.5,133.0,1.55,22.35,760.5,899.24,663.53
2018,9,9,10,30,850.0,134.0,1.6,22.9,791.0,935.83,685.26
2018,9,9,10,45,901.5,114.0,1.7,23.45,828.0,975.99,709.78
2018,9,9,11,0,953.0,94.0,1.8,24.0,865.0,1021.87,737.68
2018,9,9,11,15,955.0,95.5,1.9,24.4,878.5,1040.92,748.84
2018,9,9,11,30,957.0,97.0,2.0,24.8,892.0,1056.12,757.94
2018,9,9,11,45,957.5,97.0,2.15,25.25,897.0,1064.25,763.21
2018,9,9,12,0,958.0,97.0,2.3,25.7,902.0,1068.39,766.09
2018,9,9,12,15,955.5,98.0,2.45,25.8,899.0,1066.62,766.39
2018,9,9,12,30,953.0,99.0,2.6,25.9,896.0,1060.85,764.26
2018,9,9,12,45,948.5,100.0,2.8,26.05,885.0,1049.17,758.76
2018,9,9,13,0,944.0,101.0,3.0,26.2,874.0,1033.67,750.76
2018,9,9,13,15,939.5,100.5,3.15,26.1,855.5,1012.79,739.53
2018,9,9,13,30,935.0,100.0,3.3,26.0,837.0,988.32,725.86
2018,9,9,13,45,927.5,99.0,3.45,25.95,810.5,957.09,707.46
2018,9,9,14,0,920.0,98.0,3.6,25.9,784.0,922.72,686.75
2018,9,9,14,15,911.0,96.5,3.65,25.65,751.0,883.56,662.5
2018,9,9,14,30,902.0,95.0,3.7,25.4,718.0,841.76,636.16
