Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,45,890.0,93.0,3.8,25.2,679.0,794.68,605.87
2018,9,9,15,0,878.0,91.0,3.9,25.0,640.0,745.66,573.7
2018,9,9,15,15,861.5,88.5,3.9,25.0,595.0,691.37,536.35
2018,9,9,15,30,845.0,86.0,3.9,25.0,550.0,638.96,497.38
2018,9,9,15,45,823.5,82.5,4.0,24.2,501.0,578.54,453.07
2018,9,9,16,0,802.0,79.0,4.1,23.4,452.0,518.32,407.14
2018,9,9,16,15,773.5,74.5,4.1,22.75,400.5,454.24,356.02
2018,9,9,16,30,745.0,70.0,4.1,22.1,349.0,391.82,304.31
2018,9,9,16,45,702.5,64.5,4.15,21.45,296.0,325.35,247.85
2018,9,9,17,0,660.0,59.0,4.2,20.8,243.0,262.65,193.02
2018,9,9,17,15,593.5,52.5,4.1,19.9,191.5,197.81,136.88
2018,9,9,17,30,527.0,46.0,4.0,19.0,140.0,140.7,88.3
2018,9,9,17,45,416.5,36.5,3.95,18.1,95.5,83.79,45.04
2018,9,9,18,0,306.0,27.0,3.9,17.2,51.0,40.34,14.39
2018,9,9,18,15,164.0,15.0,3.85,16.6,26.5,14.3,0.0
2018,9,9,18,30,22.0,3.0,3.8,16.0,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,3.75,15.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,10,5,45,85.0,8.5,2.15,10.95,11.5,0.0,0.0
2018,9,10,6,0,170.0,17.0,2.2,11.3,23.0,16.2,0.0
2018,9,10,6,15,306.5,28.0,2.25,11.85,61.0,45.99,19.64
2018,9,10,6,30,443.0,39.0,2.3,12.4,99.0,95.14,54.41
2018,9,10,6,45,521.0,47.0,2.3,13.0,148.0,147.5,97.03
2018,9,10,7,0,599.0,55.0,2.3,13.6,197.0,209.33,150.5
2018,9,10,7,15,649.0,61.5,2.15,14.25,249.5,270.05,204.72
2018,9,10,7,30,699.0,68.0,2.0,14.9,302.0,336.15,262.41
2018,9,10,7,45,732.0,73.0,1.85,15.5,353.5,398.09,315.29
2018,9,10,8,0,765.0,78.0,1.7,16.1,405.0,462.53,367.92
2018,9,10,8,15,789.5,82.0,1.65,16.85,455.0,523.42,415.75
2018,9,10,8,30,814.0,86.0,1.6,17.6,505.0,585.15,462.15
2018,9,10,8,45,831.0,90.0,1.55,18.35,551.0,642.52,503.39
2018,9,10,9,0,848.0,94.0,1.5,19.1,597.0,699.29,542.52
2018,9,10,9,15,867.0,94.5,1.45,19.8,639.5,748.7,573.35
2018,9,10,9,30,886.0,95.0,1.4,20.5,682.0,800.62,605.14
2018,9,10,9,45,902.5,94.0,1.4,21.25,719.5,847.45,633.12
2018,9,10,10,0,919.0,93.0,1.4,22.0,757.0,892.34,659.3
2018,9,10,10,15,926.5,94.0,1.45,22.6,785.5,929.23,680.91
2018,9,10,10,30,934.0,95.0,1.5,23.2,814.0,963.09,700.47
2018,9,10,10,45,939.0,96.0,1.55,23.75,835.5,991.4,716.51
2018,9,10,11,0,944.0,97.0,1.6,24.3,857.0,1016.23,730.37
2018,9,10,11,15,947.0,98.0,1.7,24.75,871.0,1035.48,741.79
2018,9,10,11,30,950.0,99.0,1.8,25.2,885.0,1050.93,750.95
2018,9,10,11,45,950.5,99.5,1.95,25.6,890.5,1059.46,756.75
2018,9,10,12,0,951.0,100.0,2.1,26.0,896.0,1064.03,760.18
2018,9,10,12,15,947.5,101.5,2.2,26.25,892.5,1061.72,759.21
2018,9,10,12,30,944.0,103.0,2.3,26.5,889.0,1055.45,755.91
2018,9,10,12,45,937.0,105.0,2.4,26.75,877.0,1042.39,748.43
2018,9,10,13,0,930.0,107.0,2.5,27.0,865.0,1025.59,738.67
2018,9,10,13,15,925.0,106.0,2.65,27.0,846.0,1003.84,726.97
2018,9,10,13,30,920.0,105.0,2.8,27.0,827.0,978.56,712.89
2018,9,10,13,45,913.0,103.5,2.9,27.0,800.5,947.53,694.48
2018,9,10,14,0,906.0,102.0,3.0,27.0,774.0,913.37,673.86
2018,9,10,14,15,896.0,100.5,3.15,26.8,740.5,873.74,650.17
2018,9,10,14,30,886.0,99.0,3.3,26.6,707.0,831.58,624.33
2018,9,10,14,45,872.5,97.0,3.45,26.35,667.5,783.89,594.27
2018,9,10,15,0,859.0,95.0,3.6,26.1,628.0,738.43,565.18
2018,9,10,15,15,842.0,92.5,3.6,26.1,583.5,684.06,527.56
2018,9,10,15,30,825.0,90.0,3.6,26.1,539.0,628.84,486.88
2018,9,10,15,45,802.0,86.0,3.8,25.2,490.0,567.96,442.9
2018,9,10,16,0,779.0,82.0,4.0,24.3,441.0,507.5,397.31
2018,9,10,16,15,747.0,78.0,4.1,23.5,389.5,443.52,346.74
2018,9,10,16,30,715.0,74.0,4.2,22.7,338.0,381.72,295.92
2018,9,10,16,45,668.5,68.5,4.3,21.9,285.5,315.48,240.04
2018,9,10,17,0,622.0,63.0,4.4,21.1,233.0,253.82,186.5
2018,9,10,17,15,550.0,56.0,4.45,20.05,182.5,189.6,131.43
2018,9,10,17,30,478.0,49.0,4.5,19.0,132.0,133.84,84.55
2018,9,10,17,45,362.0,38.5,4.5,17.9,89.0,78.69,43.1
2018,9,10,18,0,246.0,28.0,4.5,16.8,46.0,37.61,12.5
2018,9,10,18,15,130.0,15.0,4.45,16.2,24.0,14.3,0.0
2018,9,10,18,30,14.0,2.0,4.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.35,15.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,10.7,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,10.9,22.0,16.2,0.0
2018,9,11,6,15,287.0,28.5,3.35,11.35,59.0,45.33,19.19
2018,9,11,6,30,421.0,40.0,3.4,11.8,96.0,93.6,54.12
2018,9,11,6,45,499.0,49.0,3.4,12.25,144.5,145.61,96.69
2018,9,11,7,0,577.0,58.0,3.4,12.7,193.0,207.14,150.21
2018,9,11,7,15,627.5,64.5,3.35,13.35,244.5,266.74,203.93
2018,9,11,7,30,678.0,71.0,3.3,14.0,296.0,331.71,261.45
2018,9,11,7,45,711.0,77.0,3.25,14.65,347.5,393.62,315.28
2018,9,11,8,0,744.0,83.0,3.2,15.3,399.0,457.77,369.01
2018,9,11,8,15,769.0,87.5,3.1,15.95,448.5,518.36,417.94
2018,9,11,8,30,794.0,92.0,3.0,16.6,498.0,579.88,465.65
2018,9,11,8,45,811.0,96.0,2.95,17.25,543.5,636.27,507.87
2018,9,11,9,0,828.0,100.0,2.9,17.9,589.0,692.1,548.19
2018,9,11,9,15,843.0,102.5,2.9,18.45,630.0,743.95,583.3
2018,9,11,9,30,858.0,105.0,2.9,19.0,671.0,794.44,616.47
2018,9,11,9,45,869.5,107.0,2.85,19.55,706.5,834.47,641.38
2018,9,11,10,0,881.0,109.0,2.8,20.1,742.0,877.18,667.81
2018,9,11,10,15,890.5,109.0,2.85,20.5,770.5,913.53,690.6
2018,9,11,10,30,900.0,109.0,2.9,20.9,799.0,947.1,711.38
2018,9,11,10,45,907.5,109.0,2.95,21.3,821.0,975.79,728.82
2018,9,11,11,0,915.0,109.0,3.0,21.7,843.0,1001.22,744.08
2018,9,11,11,15,921.0,108.5,3.15,22.0,857.5,1021.22,756.92
2018,9,11,11,30,927.0,108.0,3.3,22.3,872.0,1037.59,767.49
2018,9,11,11,45,931.5,106.5,3.4,22.55,878.5,1047.65,773.76
2018,9,11,12,0,936.0,105.0,3.5,22.8,885.0,1053.86,777.68
2018,9,11,12,15,941.5,102.0,3.65,22.95,884.5,1055.5,779.44
2018,9,11,12,30,947.0,99.0,3.8,23.1,884.0,1053.16,778.72
2018,9,11,12,45,953.0,94.0,3.95,23.2,875.5,1045.06,774.45
2018,9,11,13,0,959.0,89.0,4.1,23.3,867.0,1032.85,767.58
2018,9,11,13,15,956.5,87.0,4.2,23.15,848.5,1011.78,755.25
2018,9,11,13,30,954.0,85.0,4.3,23.0,830.0,986.97,740.44
2018,9,11,13,45,949.5,83.0,4.45,22.9,804.0,956.71,722.0
2018,9,11,14,0,945.0,81.0,4.6,22.8,778.0,923.06,701.47
2018,9,11,14,15,937.0,80.0,4.7,22.5,745.0,884.36,677.39
2018,9,11,14,30,929.0,79.0,4.8,22.2,712.0,842.85,650.97
2018,9,11,14,45,918.5,77.0,4.85,21.9,673.0,795.75,619.83
2018,9,11,15,0,908.0,75.0,4.9,21.6,634.0,746.53,586.65
2018,9,11,15,15,892.5,72.5,4.9,21.6,589.0,691.49,547.71
2018,9,11,15,30,877.0,70.0,4.9,21.6,544.0,635.34,505.31
2018,9,11,15,45,857.0,68.0,5.0,20.7,495.5,576.32,460.86
2018,9,11,16,0,837.0,66.0,5.1,19.8,447.0,517.27,414.52
2018,9,11,16,15,808.5,62.5,5.05,19.2,395.0,454.2,362.38
2018,9,11,16,30,780.0,59.0,5.0,18.6,343.0,391.01,308.35
2018,9,11,16,45,736.5,55.0,4.95,18.05,290.0,323.93,249.62
2018,9,11,17,0,693.0,51.0,4.9,17.5,237.0,260.96,193.02
2018,9,11,17,15,623.0,46.0,4.8,16.8,185.5,195.29,134.95
2018,9,11,17,30,553.0,41.0,4.7,16.1,134.0,137.31,85.0
2018,9,11,17,45,432.5,33.0,4.55,15.45,90.0,79.83,41.4
2018,9,11,18,0,312.0,25.0,4.4,14.8,46.0,36.7,8.74
2018,9,11,18,15,166.0,14.0,4.4,14.4,24.0,13.34,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.0,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.35,13.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,5.0,5.0,3.25,11.25,5.0,0.0,0.0
2018,9,12,6,0,10.0,10.0,3.3,11.4,10.0,9.53,0.0
2018,9,12,6,15,32.0,25.5,3.45,11.85,29.0,25.86,11.85
2018,9,12,6,30,54.0,41.0,3.6,12.3,48.0,46.16,30.48
2018,9,12,6,45,96.0,60.0,3.7,12.75,79.5,76.38,55.17
2018,9,12,7,0,138.0,79.0,3.8,13.2,111.0,114.24,87.06
2018,9,12,7,15,257.5,92.5,3.8,13.7,170.5,174.39,136.26
2018,9,12,7,30,377.0,106.0,3.8,14.2,230.0,253.24,202.04
2018,9,12,7,45,424.0,118.0,3.75,14.7,279.5,309.62,250.06
2018,9,12,8,0,471.0,130.0,3.7,15.2,329.0,370.78,300.98
2018,9,12,8,15,450.0,151.0,3.65,15.75,359.5,408.71,331.83
2018,9,12,8,30,429.0,172.0,3.6,16.3,390.0,443.48,358.95
2018,9,12,8,45,463.0,183.0,3.55,16.85,438.0,500.34,402.89
2018,9,12,9,0,497.0,194.0,3.5,17.4,486.0,559.31,447.22
2018,9,12,9,15,597.0,175.0,3.5,17.9,550.0,641.45,509.47
2018,9,12,9,30,697.0,156.0,3.5,18.4,614.0,726.37,572.17
2018,9,12,9,45,637.5,187.5,3.5,18.85,623.5,739.18,578.0
2018,9,12,10,0,578.0,219.0,3.5,19.3,633.0,740.96,576.2
2018,9,12,10,15,448.5,279.5,3.55,19.55,608.5,709.92,549.2
2018,9,12,10,30,319.0,340.0,3.6,19.8,584.0,658.96,507.85
2018,9,12,10,45,280.0,358.0,3.65,20.05,576.0,650.46,499.95
2018,9,12,11,0,241.0,376.0,3.7,20.3,568.0,639.09,489.73
2018,9,12,11,15,354.5,348.0,3.8,20.35,636.0,723.78,554.17
2018,9,12,11,30,468.0,320.0,3.9,20.4,704.0,822.46,626.46
2018,9,12,11,45,416.0,312.5,3.95,20.45,655.5,767.14,585.9
2018,9,12,12,0,364.0,305.0,4.0,20.5,607.0,709.15,543.97
2018,9,12,12,15,369.5,326.5,4.05,20.5,632.0,724.31,555.21
2018,9,12,12,30,375.0,348.0,4.1,20.5,657.0,751.09,574.03
2018,9,12,12,45,411.0,333.5,4.2,20.45,668.5,778.82,595.11
2018,9,12,13,0,447.0,319.0,4.3,20.4,680.0,792.17,606.27
2018,9,12,13,15,475.0,300.0,4.35,20.25,675.5,790.01,606.56
2018,9,12,13,30,503.0,281.0,4.4,20.1,671.0,784.64,604.83
2018,9,12,13,45,355.5,306.0,4.45,19.95,577.0,652.34,506.78
2018,9,12,14,0,208.0,331.0,4.5,19.8,483.0,527.58,411.8
2018,9,12,14,15,139.0,308.0,4.5,19.45,407.5,437.44,343.44
2018,9,12,14,30,70.0,285.0,4.5,19.1,332.0,341.95,269.26
2018,9,12,14,45,144.0,264.5,4.55,18.7,354.5,383.35,304.84
2018,9,12,15,0,218.0,244.0,4.6,18.3,377.0,408.58,327.2
2018,9,12,15,15,193.5,232.5,4.6,18.3,344.0,369.36,296.26
2018,9,12,15,30,169.0,221.0,4.6,18.3,311.0,331.98,266.65
2018,9,12,15,45,135.5,196.0,4.65,17.35,264.0,277.43,223.87
2018,9,12,16,0,102.0,171.0,4.7,16.4,217.0,226.29,183.04
2018,9,12,16,15,91.0,144.5,4.65,16.0,182.0,187.83,151.68
2018,9,12,16,30,80.0,118.0,4.6,15.6,147.0,150.71,120.89
2018,9,12,16,45,216.0,92.0,4.55,15.2,153.0,170.35,134.71
2018,9,12,17,0,352.0,66.0,4.5,14.8,159.0,172.93,131.08
2018,9,12,17,15,343.0,57.5,4.4,14.4,131.0,139.08,99.29
2018,9,12,17,30,334.0,49.0,4.3,14.0,103.0,106.05,68.86
2018,9,12,17,45,246.5,36.0,4.2,13.65,68.0,61.5,34.26
2018,9,12,18,0,159.0,23.0,4.1,13.3,33.0,26.96,3.55
2018,9,12,18,15,79.5,11.5,4.0,13.15,16.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,5,45,25.0,6.0,3.0,11.4,6.5,0.0,0.0
2018,9,13,6,0,50.0,12.0,3.1,11.6,13.0,11.44,0.0
2018,9,13,6,15,132.0,27.5,3.25,12.0,41.5,34.19,14.23
2018,9,13,6,30,214.0,43.0,3.4,12.4,70.0,70.2,43.36
2018,9,13,6,45,357.5,51.5,3.55,12.8,122.0,122.07,82.59
2018,9,13,7,0,501.0,60.0,3.7,13.2,174.0,190.69,138.85
2018,9,13,7,15,605.5,60.5,3.7,13.7,233.0,256.31,195.83
2018,9,13,7,30,710.0,61.0,3.7,14.2,292.0,333.7,262.88
2018,9,13,7,45,746.0,64.0,3.7,14.7,343.5,395.36,317.13
2018,9,13,8,0,782.0,67.0,3.7,15.2,395.0,459.78,371.88
2018,9,13,8,15,807.5,70.0,3.7,15.7,444.5,520.9,422.2
2018,9,13,8,30,833.0,73.0,3.7,16.2,494.0,580.48,469.64
2018,9,13,8,45,851.5,75.0,3.65,16.7,539.5,636.91,512.92
2018,9,13,9,0,870.0,77.0,3.6,17.2,585.0,692.81,553.5
2018,9,13,9,15,881.5,79.5,3.5,17.6,625.5,743.24,587.69
2018,9,13,9,30,893.0,82.0,3.4,18.0,666.0,791.9,619.91
2018,9,13,9,45,900.0,85.5,3.35,18.4,700.5,835.94,648.5
2018,9,13,10,0,907.0,89.0,3.3,18.8,735.0,877.38,674.84
2018,9,13,10,15,915.0,89.5,3.3,19.05,763.5,913.57,697.92
2018,9,13,10,30,923.0,90.0,3.3,19.3,792.0,946.8,718.83
2018,9,13,10,45,928.5,91.0,3.3,19.6,813.5,975.09,736.15
2018,9,13,11,0,934.0,92.0,3.3,19.9,835.0,999.94,751.12
2018,9,13,11,15,937.5,92.5,3.35,20.0,848.5,1018.71,763.04
2018,9,13,11,30,941.0,93.0,3.4,20.1,862.0,1033.73,772.59
2018,9,13,11,45,943.0,92.5,3.45,20.2,867.5,1042.31,778.01
2018,9,13,12,0,945.0,92.0,3.5,20.3,873.0,1046.96,781.01
2018,9,13,12,15,947.0,91.0,3.6,20.3,871.0,1047.09,781.87
2018,9,13,12,30,949.0,90.0,3.7,20.3,869.0,1043.24,780.23
2018,9,13,12,45,950.0,87.5,3.75,20.3,859.0,1032.74,773.93
2018,9,13,13,0,951.0,85.0,3.8,20.3,849.0,1018.28,765.13
2018,9,13,13,15,947.5,84.5,3.85,20.25,831.0,997.87,752.55
2018,9,13,13,30,944.0,84.0,3.9,20.2,813.0,973.79,737.55
2018,9,13,13,45,938.5,83.0,3.95,20.1,787.0,943.81,718.62
2018,9,13,14,0,933.0,82.0,4.0,20.0,761.0,910.55,697.36
2018,9,13,14,15,917.0,83.5,4.05,19.8,726.0,868.12,669.77
2018,9,13,14,30,901.0,85.0,4.1,19.6,691.0,823.52,640.34
2018,9,13,14,45,894.0,81.0,4.1,19.4,653.0,777.84,609.55
2018,9,13,15,0,887.0,77.0,4.1,19.2,615.0,729.84,576.66
2018,9,13,15,15,859.0,76.5,4.1,19.2,566.0,669.42,533.57
2018,9,13,15,30,831.0,76.0,4.1,19.2,517.0,609.15,487.31
2018,9,13,15,45,826.5,70.5,4.1,18.65,474.5,557.51,447.49
2018,9,13,16,0,822.0,65.0,4.1,18.1,432.0,504.33,404.83
2018,9,13,16,15,771.0,64.0,4.05,17.7,375.0,434.38,347.03
2018,9,13,16,30,720.0,63.0,4.0,17.3,318.0,366.83,289.55
2018,9,13,16,45,698.0,57.0,3.9,16.9,271.5,308.78,237.77
2018,9,13,17,0,676.0,51.0,3.8,16.5,225.0,252.37,185.97
2018,9,13,17,15,600.0,45.0,3.6,15.95,173.5,185.68,127.34
2018,9,13,17,30,524.0,39.0,3.4,15.4,122.0,127.59,77.84
2018,9,13,17,45,395.0,31.0,3.2,14.8,80.0,71.78,36.12
2018,9,13,18,0,266.0,23.0,3.0,14.2,38.0,31.15,0.0
2018,9,13,18,15,133.0,11.5,2.9,13.8,19.0,10.96,0.0
2018,9,13,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,14,5,45,4.0,3.5,2.05,9.75,3.5,0.0,0.0
2018,9,14,6,0,8.0,7.0,2.1,10.1,7.0,6.67,0.0
2018,9,14,6,15,13.5,23.5,2.2,10.65,24.5,22.71,9.02
2018,9,14,6,30,19.0,40.0,2.3,11.2,42.0,40.16,26.99
2018,9,14,6,45,52.5,60.0,2.45,11.8,70.5,67.01,49.17
2018,9,14,7,0,86.0,80.0,2.6,12.4,99.0,100.41,77.27
2018,9,14,7,15,117.0,98.5,2.55,12.85,132.0,134.25,106.14
2018,9,14,7,30,148.0,117.0,2.5,13.3,165.0,171.88,138.15
2018,9,14,7,45,142.0,143.5,2.4,13.8,196.0,205.4,166.56
2018,9,14,8,0,136.0,170.0,2.3,14.3,227.0,238.24,193.47
2018,9,14,8,15,210.0,183.0,2.25,14.8,283.0,299.72,243.41
2018,9,14,8,30,284.0,196.0,2.2,15.3,339.0,375.5,303.66
2018,9,14,8,45,323.0,212.0,2.1,15.8,388.5,432.85,347.65
2018,9,14,9,0,362.0,228.0,2.0,16.3,438.0,493.25,392.87
2018,9,14,9,15,502.5,200.5,1.95,16.9,514.5,594.8,469.65
2018,9,14,9,30,643.0,173.0,1.9,17.5,591.0,702.47,547.98
2018,9,14,9,45,679.0,171.0,1.85,18.05,633.5,756.16,583.77
2018,9,14,10,0,715.0,169.0,1.8,18.6,676.0,809.88,617.99
2018,9,14,10,15,646.5,207.0,1.75,19.1,679.0,813.22,616.67
2018,9,14,10,30,578.0,245.0,1.7,19.6,682.0,805.85,607.49
2018,9,14,10,45,594.0,247.0,1.7,20.1,707.0,841.22,630.05
2018,9,14,11,0,610.0,249.0,1.7,20.6,732.0,871.62,648.64
2018,9,14,11,15,603.0,256.5,1.75,20.85,740.5,883.11,655.24
2018,9,14,11,30,596.0,264.0,1.8,21.1,749.0,891.65,660.13
2018,9,14,11,45,614.0,254.5,1.9,21.4,757.0,904.87,669.52
2018,9,14,12,0,632.0,245.0,2.0,21.7,765.0,915.27,677.04
2018,9,14,12,15,647.0,237.0,2.1,21.8,767.5,921.25,682.15
2018,9,14,12,30,662.0,229.0,2.2,21.9,770.0,924.11,684.97
2018,9,14,12,45,634.5,238.0,2.3,22.0,751.0,899.89,669.36
2018,9,14,13,0,607.0,247.0,2.4,22.1,732.0,873.22,651.9
2018,9,14,13,15,683.5,206.5,2.5,22.05,740.5,891.99,667.53
2018,9,14,13,30,760.0,166.0,2.6,22.0,749.0,903.43,676.72
2018,9,14,13,45,762.0,159.5,2.75,21.95,727.5,877.84,661.38
2018,9,14,14,0,764.0,153.0,2.9,21.9,706.0,849.16,644.06
2018,9,14,14,15,805.0,129.0,2.95,21.7,688.0,828.06,631.57
2018,9,14,14,30,846.0,105.0,3.0,21.5,670.0,804.75,617.43
2018,9,14,14,45,745.0,130.0,3.1,21.3,606.0,722.65,561.45
2018,9,14,15,0,644.0,155.0,3.2,21.1,542.0,643.21,503.85
2018,9,14,15,15,637.0,141.5,3.2,21.1,500.5,592.97,467.22
2018,9,14,15,30,630.0,128.0,3.2,21.1,459.0,541.59,428.59
2018,9,14,15,45,629.0,115.0,3.35,20.45,419.0,493.25,392.47
2018,9,14,16,0,628.0,102.0,3.5,19.8,379.0,443.54,353.7
2018,9,14,16,15,545.5,101.5,3.5,19.25,321.0,367.83,292.59
2018,9,14,16,30,463.0,101.0,3.5,18.7,263.0,297.46,234.63
2018,9,14,16,45,404.5,91.0,3.55,18.15,215.5,237.85,184.3
2018,9,14,17,0,346.0,81.0,3.6,17.6,168.0,184.76,138.82
2018,9,14,17,15,278.5,66.5,3.55,16.95,126.0,132.03,94.28
2018,9,14,17,30,211.0,52.0,3.5,16.3,84.0,87.61,57.88
2018,9,14,17,45,146.0,35.5,3.45,15.65,53.5,50.03,28.22
2018,9,14,18,0,81.0,19.0,3.4,15.0,23.0,19.81,0.0
2018,9,14,18,15,40.5,9.5,3.35,14.65,11.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,5,45,70.5,7.0,3.5,11.0,8.5,0.0,0.0
2018,9,15,6,0,141.0,14.0,3.6,11.2,17.0,13.34,0.0
2018,9,15,6,15,295.0,24.0,3.75,11.6,53.0,41.59,12.9
2018,9,15,6,30,449.0,34.0,3.9,12.0,89.0,92.04,51.07
2018,9,15,6,45,515.5,42.5,4.05,12.4,134.5,143.12,93.63
2018,9,15,7,0,582.0,51.0,4.2,12.8,180.0,202.26,145.97
2018,9,15,7,15,644.5,56.0,4.25,13.2,233.5,264.33,202.09
2018,9,15,7,30,707.0,61.0,4.3,13.6,287.0,333.01,263.46
2018,9,15,7,45,739.0,65.0,4.3,14.05,337.5,393.83,317.52
2018,9,15,8,0,771.0,69.0,4.3,14.5,388.0,456.97,371.73
2018,9,15,8,15,808.5,70.5,4.25,14.9,441.5,522.34,425.87
2018,9,15,8,30,846.0,72.0,4.2,15.3,495.0,587.33,477.95
2018,9,15,8,45,864.5,74.0,4.2,15.75,541.0,644.33,522.2
2018,9,15,9,0,883.0,76.0,4.2,16.2,587.0,700.76,563.75
2018,9,15,9,15,896.0,78.0,4.2,16.55,628.0,752.22,599.57
2018,9,15,9,30,909.0,80.0,4.2,16.9,669.0,801.99,633.57
2018,9,15,9,45,918.0,82.0,4.2,17.25,704.0,846.5,663.3
2018,9,15,10,0,927.0,84.0,4.2,17.6,739.0,888.48,690.87
2018,9,15,10,15,935.0,85.0,4.2,17.85,767.5,925.7,715.08
2018,9,15,10,30,943.0,86.0,4.2,18.1,796.0,959.88,737.02
2018,9,15,10,45,949.5,86.0,4.25,18.4,817.5,988.29,755.03
2018,9,15,11,0,956.0,86.0,4.3,18.7,839.0,1013.22,770.66
2018,9,15,11,15,959.5,86.0,4.3,18.8,852.5,1031.6,782.16
2018,9,15,11,30,963.0,86.0,4.3,18.9,866.0,1046.13,791.18
2018,9,15,11,45,965.0,86.0,4.35,19.0,871.5,1055.24,796.98
2018,9,15,12,0,967.0,86.0,4.4,19.1,877.0,1060.33,800.19
2018,9,15,12,15,967.0,85.5,4.45,19.15,874.5,1058.81,799.52
2018,9,15,12,30,967.0,85.0,4.5,19.2,872.0,1053.23,796.3
2018,9,15,12,45,965.5,84.5,4.55,19.2,861.0,1042.15,789.66
2018,9,15,13,0,964.0,84.0,4.6,19.2,850.0,1027.11,780.45
2018,9,15,13,15,960.0,83.0,4.65,19.15,831.0,1005.25,766.8
2018,9,15,13,30,956.0,82.0,4.7,19.1,812.0,979.7,750.65
2018,9,15,13,45,950.5,80.5,4.7,19.05,785.5,948.68,730.26
2018,9,15,14,0,945.0,79.0,4.7,19.0,759.0,914.33,707.5
2018,9,15,14,15,937.0,78.0,4.7,18.85,726.0,875.31,681.58
2018,9,15,14,30,929.0,77.0,4.7,18.7,693.0,833.5,653.46
2018,9,15,14,45,918.5,74.5,4.7,18.55,653.5,785.57,620.57
2018,9,15,15,0,908.0,72.0,4.7,18.4,614.0,735.54,585.72
2018,9,15,15,15,891.5,70.5,4.7,18.4,569.0,680.76,546.47
2018,9,15,15,30,875.0,69.0,4.7,18.4,524.0,624.98,503.23
2018,9,15,15,45,854.5,65.5,4.75,17.85,475.0,564.04,455.79
2018,9,15,16,0,834.0,62.0,4.8,17.3,426.0,503.18,406.63
2018,9,15,16,15,805.0,59.0,4.75,16.9,374.5,440.72,353.89
2018,9,15,16,30,776.0,56.0,4.7,16.5,323.0,378.18,299.33
2018,9,15,16,45,731.5,51.5,4.7,16.05,270.0,310.77,239.52
2018,9,15,17,0,687.0,47.0,4.7,15.6,217.0,247.66,182.11
2018,9,15,17,15,614.0,41.5,4.55,15.0,166.5,181.88,123.64
2018,9,15,17,30,541.0,36.0,4.4,14.4,116.0,124.65,74.54
2018,9,15,17,45,392.0,28.0,4.25,13.85,73.5,66.43,31.38
2018,9,15,18,0,243.0,20.0,4.1,13.3,31.0,25.94,0.0
2018,9,15,18,15,121.5,10.0,3.95,12.95,15.5,9.53,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,2.1,9.55,8.5,0.0,0.0
2018,9,16,6,0,157.0,14.0,2.1,9.9,17.0,13.34,0.0
2018,9,16,6,15,318.0,23.0,2.25,10.55,53.0,42.07,11.4
2018,9,16,6,30,479.0,32.0,2.4,11.2,89.0,94.24,51.57
2018,9,16,6,45,565.0,38.0,2.55,11.85,138.0,148.26,95.85
2018,9,16,7,0,651.0,44.0,2.7,12.5,187.0,212.66,152.03
2018,9,16,7,15,703.0,48.0,2.65,13.05,239.5,274.38,208.26
2018,9,16,7,30,755.0,52.0,2.6,13.6,292.0,341.48,268.17
2018,9,16,7,45,789.5,55.5,2.55,14.15,344.5,405.48,324.19
2018,9,16,8,0,824.0,59.0,2.5,14.7,397.0,470.45,378.92
2018,9,16,8,15,848.0,61.5,2.45,15.25,447.0,531.93,428.83
2018,9,16,8,30,872.0,64.0,2.4,15.8,497.0,594.02,477.19
2018,9,16,8,45,889.0,66.0,2.35,16.35,543.0,651.28,520.06
2018,9,16,9,0,906.0,68.0,2.3,16.9,589.0,707.75,559.45
2018,9,16,9,15,919.0,69.0,2.2,17.35,630.0,759.04,592.9
2018,9,16,9,30,932.0,70.0,2.1,17.8,671.0,808.55,624.27
2018,9,16,9,45,941.0,72.0,2.05,18.3,706.5,853.87,652.3
2018,9,16,10,0,950.0,74.0,2.0,18.8,742.0,896.57,678.04
2018,9,16,10,15,957.0,74.5,2.0,19.15,770.0,932.97,700.07
2018,9,16,10,30,964.0,75.0,2.0,19.5,798.0,966.19,719.83
2018,9,16,10,45,968.5,76.0,1.95,19.9,819.0,994.26,735.35
2018,9,16,11,0,973.0,77.0,1.9,20.3,840.0,1018.69,748.42
2018,9,16,11,15,976.0,77.5,1.95,20.55,853.5,1037.31,759.53
2018,9,16,11,30,979.0,78.0,2.0,20.8,867.0,1052.01,768.27
2018,9,16,11,45,980.0,78.0,2.05,21.05,872.0,1060.15,772.98
2018,9,16,12,0,981.0,78.0,2.1,21.3,877.0,1064.19,775.27
2018,9,16,12,15,979.0,78.5,2.2,21.45,873.5,1061.71,774.52
2018,9,16,12,30,977.0,79.0,2.3,21.6,870.0,1055.13,771.31
2018,9,16,12,45,973.0,80.0,2.4,21.7,858.5,1043.11,764.84
2018,9,16,13,0,969.0,81.0,2.5,21.8,847.0,1027.16,755.91
2018,9,16,13,15,965.0,79.5,2.6,21.8,827.5,1004.56,742.95
2018,9,16,13,30,961.0,78.0,2.7,21.8,808.0,978.24,727.51
2018,9,16,13,45,954.5,77.5,2.8,21.75,781.5,947.23,708.98
2018,9,16,14,0,948.0,77.0,2.9,21.7,755.0,912.94,688.06
2018,9,16,14,15,939.5,76.0,3.0,21.5,721.5,873.33,663.63
2018,9,16,14,30,931.0,75.0,3.1,21.3,688.0,830.97,636.94
2018,9,16,14,45,919.0,73.0,3.25,21.15,648.0,782.32,605.47
2018,9,16,15,0,907.0,71.0,3.4,21.0,608.0,731.69,571.93
2018,9,16,15,15,890.5,69.0,3.4,21.0,563.0,676.37,533.33
2018,9,16,15,30,874.0,67.0,3.4,21.0,518.0,620.06,490.69
2018,9,16,15,45,851.5,64.5,3.6,20.25,468.5,559.14,444.99
2018,9,16,16,0,829.0,62.0,3.8,19.5,419.0,498.5,397.47
2018,9,16,16,15,797.5,58.5,3.8,18.95,367.0,434.67,344.79
2018,9,16,16,30,766.0,55.0,3.8,18.4,315.0,371.06,290.38
2018,9,16,16,45,719.0,51.0,3.8,17.85,262.5,304.02,231.71
2018,9,16,17,0,672.0,47.0,3.8,17.3,210.0,241.58,175.65
2018,9,16,17,15,596.0,41.5,3.7,16.6,160.0,176.25,118.4
2018,9,16,17,30,520.0,36.0,3.6,15.9,110.0,119.86,70.75
2018,9,16,17,45,371.5,27.5,3.45,15.25,69.0,63.0,28.72
2018,9,16,18,0,223.0,19.0,3.3,14.6,28.0,24.45,0.0
2018,9,16,18,15,111.5,9.5,3.2,14.15,14.0,9.05,0.0
2018,9,16,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,5,45,72.5,6.5,2.25,10.35,8.0,0.0,0.0
2018,9,17,6,0,145.0,13.0,2.3,10.6,16.0,12.42,0.0
2018,9,17,6,15,302.5,22.5,2.5,11.2,51.0,40.67,9.34
2018,9,17,6,30,460.0,32.0,2.7,11.8,86.0,91.86,50.13
2018,9,17,6,45,448.5,36.5,2.85,12.35,111.0,124.89,80.99
2018,9,17,7,0,437.0,41.0,3.0,12.9,136.0,156.06,112.03
2018,9,17,7,15,220.0,65.0,2.95,13.3,113.0,139.48,107.94
2018,9,17,7,30,3.0,89.0,2.9,13.7,90.0,84.73,66.72
2018,9,17,7,45,10.5,116.5,2.85,14.15,120.5,114.69,91.79
2018,9,17,8,0,18.0,144.0,2.8,14.6,151.0,145.73,117.29
2018,9,17,8,15,13.5,151.5,2.75,15.0,157.0,151.31,121.36
2018,9,17,8,30,9.0,159.0,2.7,15.4,163.0,156.43,124.96
2018,9,17,8,45,46.0,200.0,2.7,15.8,225.5,227.67,182.93
2018,9,17,9,0,83.0,241.0,2.7,16.2,288.0,298.33,239.08
2018,9,17,9,15,189.5,251.5,2.7,16.6,370.0,400.23,320.18
2018,9,17,9,30,296.0,262.0,2.7,17.0,452.0,512.39,406.61
2018,9,17,9,45,612.0,172.5,2.7,17.4,592.0,703.21,553.68
2018,9,17,10,0,928.0,83.0,2.7,17.8,732.0,887.64,682.25
2018,9,17,10,15,935.5,84.0,2.75,18.15,760.5,924.29,704.18
2018,9,17,10,30,943.0,85.0,2.8,18.5,789.0,957.86,725.21
2018,9,17,10,45,947.5,85.5,2.85,18.85,809.0,984.8,741.7
2018,9,17,11,0,952.0,86.0,2.9,19.2,829.0,1008.17,755.85
2018,9,17,11,15,954.5,86.5,3.0,19.35,842.0,1025.9,767.35
2018,9,17,11,30,957.0,87.0,3.1,19.5,855.0,1039.76,776.44
2018,9,17,11,45,958.0,87.5,3.2,19.65,860.0,1048.21,782.1
2018,9,17,12,0,959.0,88.0,3.3,19.8,865.0,1052.65,785.27
2018,9,17,12,15,958.5,88.0,3.4,19.85,862.0,1051.01,784.88
2018,9,17,12,30,958.0,88.0,3.5,19.9,859.0,1045.36,781.98
2018,9,17,12,45,955.0,88.0,3.6,19.95,848.0,1033.27,774.93
2018,9,17,13,0,952.0,88.0,3.7,20.0,837.0,1017.29,765.38
2018,9,17,13,15,948.0,87.0,3.8,19.85,817.5,995.46,752.51
2018,9,17,13,30,944.0,86.0,3.9,19.7,798.0,969.99,737.15
2018,9,17,13,45,938.5,84.5,4.0,19.6,772.0,939.1,717.84
2018,9,17,14,0,933.0,83.0,4.1,19.5,746.0,904.93,696.13
2018,9,17,14,15,924.5,81.5,4.15,19.25,712.5,865.17,670.42
2018,9,17,14,30,916.0,80.0,4.2,19.0,679.0,822.72,642.5
2018,9,17,14,45,905.5,77.0,4.3,18.75,639.5,774.62,610.25
2018,9,17,15,0,895.0,74.0,4.4,18.5,600.0,724.47,576.24
2018,9,17,15,15,878.0,72.0,4.4,18.5,555.0,669.32,536.52
2018,9,17,15,30,861.0,70.0,4.4,18.5,510.0,613.28,493.06
2018,9,17,15,45,839.0,67.0,4.4,17.75,461.0,552.73,446.12
2018,9,17,16,0,817.0,64.0,4.4,17.0,412.0,494.3,399.0
2018,9,17,16,15,786.0,61.0,4.4,16.5,361.0,430.11,345.15
2018,9,17,16,30,755.0,58.0,4.4,16.0,310.0,367.9,290.99
2018,9,17,16,45,707.5,53.5,4.35,15.55,257.5,300.85,231.42
2018,9,17,17,0,660.0,49.0,4.3,15.1,205.0,238.48,174.73
2018,9,17,17,15,579.5,43.0,4.15,14.55,155.0,172.55,116.61
2018,9,17,17,30,499.0,37.0,4.0,14.0,105.0,116.07,68.82
2018,9,17,17,45,348.0,27.5,3.85,13.45,65.0,59.86,26.58
2018,9,17,18,0,197.0,18.0,3.7,12.9,25.0,22.23,0.0
2018,9,17,18,15,98.5,9.0,3.6,12.6,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.0,2.25,9.85,5.5,0.0,0.0
2018,9,18,6,0,70.0,10.0,2.3,10.1,11.0,9.57,0.0
2018,9,18,6,15,197.5,23.0,2.4,10.6,42.0,34.74,6.64
2018,9,18,6,30,325.0,36.0,2.5,11.1,73.0,79.21,45.49
2018,9,18,6,45,316.0,46.5,2.65,11.65,98.0,108.95,73.28
2018,9,18,7,0,307.0,57.0,2.8,12.2,123.0,138.43,101.82
2018,9,18,7,15,180.0,86.5,2.7,12.65,128.0,145.57,114.19
2018,9,18,7,30,53.0,116.0,2.6,13.1,133.0,132.81,106.8
2018,9,18,7,45,62.0,138.0,2.55,13.5,161.0,161.95,131.29
2018,9,18,8,0,71.0,160.0,2.5,13.9,189.0,192.2,156.18
2018,9,18,8,15,75.0,178.5,2.4,14.35,212.5,217.1,176.17
2018,9,18,8,30,79.0,197.0,2.3,14.8,236.0,242.39,196.09
2018,9,18,8,45,90.5,215.0,2.25,15.25,263.5,272.34,219.54
2018,9,18,9,0,102.0,233.0,2.2,15.7,291.0,303.3,243.4
2018,9,18,9,15,140.0,260.5,2.15,16.1,346.5,373.68,298.06
2018,9,18,9,30,178.0,288.0,2.1,16.5,402.0,438.97,347.41
2018,9,18,9,45,463.5,219.0,2.1,16.95,537.0,626.7,493.1
2018,9,18,10,0,749.0,150.0,2.1,17.4,672.0,818.06,630.96
2018,9,18,10,15,838.5,120.0,2.1,17.75,726.0,884.77,673.26
2018,9,18,10,30,928.0,90.0,2.1,18.1,780.0,949.32,714.38
2018,9,18,10,45,933.5,91.0,2.1,18.45,801.0,977.32,730.54
2018,9,18,11,0,939.0,92.0,2.1,18.8,822.0,1001.84,744.74
2018,9,18,11,15,942.0,92.0,2.1,19.1,834.5,1019.2,754.44
2018,9,18,11,30,945.0,92.0,2.1,19.4,847.0,1032.76,761.8
2018,9,18,11,45,946.0,92.5,2.1,19.7,852.0,1041.03,765.88
2018,9,18,12,0,947.0,93.0,2.1,20.0,857.0,1045.34,767.59
2018,9,18,12,15,945.5,93.5,2.2,20.15,853.5,1043.2,767.02
2018,9,18,12,30,944.0,94.0,2.3,20.3,850.0,1037.09,764.04
2018,9,18,12,45,941.0,93.5,2.4,20.45,838.5,1024.48,756.94
2018,9,18,13,0,938.0,93.0,2.5,20.6,827.0,1008.04,747.43
2018,9,18,13,15,933.5,92.0,2.6,20.6,807.5,985.9,734.6
2018,9,18,13,30,929.0,91.0,2.7,20.6,788.0,960.19,719.37
2018,9,18,13,45,922.5,90.0,2.85,20.65,761.5,929.27,700.8
2018,9,18,14,0,916.0,89.0,3.0,20.7,735.0,895.18,679.84
2018,9,18,14,15,906.0,87.5,3.1,20.5,701.5,854.66,654.42
2018,9,18,14,30,896.0,86.0,3.2,20.3,668.0,811.62,626.86
2018,9,18,14,45,882.0,84.0,3.3,20.15,628.0,762.73,594.53
2018,9,18,15,0,868.0,82.0,3.4,20.0,588.0,712.16,560.39
2018,9,18,15,15,850.0,79.5,3.4,20.0,543.0,656.99,520.74
2018,9,18,15,30,832.0,77.0,3.4,20.0,498.0,603.95,480.12
2018,9,18,15,45,806.0,74.5,3.6,19.3,449.0,542.67,433.67
2018,9,18,16,0,780.0,72.0,3.8,18.6,400.0,482.15,385.83
2018,9,18,16,15,726.5,70.5,3.9,18.0,345.0,411.36,327.73
2018,9,18,16,30,673.0,69.0,4.0,17.4,290.0,345.45,271.72
2018,9,18,16,45,555.0,67.0,4.05,16.8,228.0,262.15,201.44
2018,9,18,17,0,437.0,65.0,4.1,16.2,166.0,192.06,142.07
2018,9,18,17,15,420.0,53.0,4.05,15.45,130.0,147.25,101.13
2018,9,18,17,30,403.0,41.0,4.0,14.7,94.0,104.37,62.9
2018,9,18,17,45,257.5,28.0,4.0,13.95,56.5,51.25,22.2
2018,9,18,18,0,112.0,15.0,4.0,13.2,19.0,16.88,0.0
2018,9,18,18,15,56.0,7.5,3.85,12.8,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.6,9.2,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.6,9.4,11.0,9.58,0.0
2018,9,19,6,15,192.5,24.5,1.65,10.1,43.0,35.2,4.64
2018,9,19,6,30,325.0,39.0,1.7,10.8,75.0,82.25,47.79
2018,9,19,6,45,424.5,48.0,1.75,11.5,121.5,132.41,88.22
2018,9,19,7,0,524.0,57.0,1.8,12.2,168.0,194.78,141.15
2018,9,19,7,15,588.0,64.0,1.7,12.75,220.0,255.9,195.32
2018,9,19,7,30,652.0,71.0,1.6,13.3,272.0,324.04,254.59
2018,9,19,7,45,695.5,75.0,1.45,13.85,324.0,386.77,308.1
2018,9,19,8,0,739.0,79.0,1.3,14.4,376.0,452.61,361.87
2018,9,19,8,15,768.5,83.0,1.25,15.1,426.0,514.64,410.64
2018,9,19,8,30,798.0,87.0,1.2,15.8,476.0,578.02,458.3
2018,9,19,8,45,820.0,89.5,1.15,16.45,522.0,635.89,500.01
2018,9,19,9,0,842.0,92.0,1.1,17.1,568.0,693.59,539.93
2018,9,19,9,15,857.5,94.0,1.1,17.85,609.0,745.43,572.76
2018,9,19,9,30,873.0,96.0,1.1,18.6,650.0,790.95,600.5
2018,9,19,9,45,884.5,98.0,1.1,19.35,685.5,835.9,627.34
2018,9,19,10,0,896.0,100.0,1.1,20.1,721.0,878.58,652.14
2018,9,19,10,15,904.0,101.5,1.15,20.9,749.0,915.11,673.18
2018,9,19,10,30,912.0,103.0,1.2,21.7,777.0,948.69,692.16
2018,9,19,10,45,917.5,104.0,1.25,22.45,798.0,976.24,707.3
2018,9,19,11,0,923.0,105.0,1.3,23.2,819.0,1000.36,720.3
2018,9,19,11,15,926.5,105.5,1.35,23.7,832.0,1018.44,730.23
2018,9,19,11,30,930.0,106.0,1.4,24.2,845.0,1032.79,737.98
2018,9,19,11,45,931.0,106.0,1.5,24.65,849.5,1040.31,742.58
2018,9,19,12,0,932.0,106.0,1.6,25.1,854.0,1043.92,744.91
2018,9,19,12,15,931.0,106.0,1.7,25.3,850.5,1041.64,744.42
2018,9,19,12,30,930.0,106.0,1.8,25.5,847.0,1035.44,741.63
2018,9,19,12,45,927.5,105.0,1.95,25.65,835.5,1022.81,735.66
2018,9,19,13,0,925.0,104.0,2.1,25.8,824.0,1006.39,727.28
2018,9,19,13,15,920.0,103.5,2.2,25.8,804.5,984.47,715.16
2018,9,19,13,30,915.0,103.0,2.3,25.8,785.0,959.06,700.75
