Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,13,45,907.0,102.0,2.45,25.8,758.0,927.07,682.36
2018,9,19,14,0,899.0,101.0,2.6,25.8,731.0,892.05,661.69
2018,9,19,14,15,888.0,99.0,2.65,25.65,696.5,850.64,636.0
2018,9,19,14,30,877.0,97.0,2.7,25.5,662.0,806.83,608.36
2018,9,19,14,45,862.0,94.5,2.8,25.35,621.5,761.9,579.81
2018,9,19,15,0,847.0,92.0,2.9,25.2,581.0,710.34,545.99
2018,9,19,15,15,827.0,89.0,2.9,25.2,535.5,653.66,505.68
2018,9,19,15,30,807.0,86.0,2.9,25.2,490.0,596.52,463.25
2018,9,19,15,45,779.5,82.5,3.0,24.65,440.5,534.5,417.05
2018,9,19,16,0,752.0,79.0,3.1,24.1,391.0,473.47,369.77
2018,9,19,16,15,713.0,74.5,3.0,23.35,339.5,408.06,317.23
2018,9,19,16,30,674.0,70.0,2.9,22.6,288.0,345.13,264.86
2018,9,19,16,45,616.0,64.0,2.85,21.9,236.0,277.78,207.8
2018,9,19,17,0,558.0,58.0,2.8,21.2,184.0,216.54,154.79
2018,9,19,17,15,466.5,49.5,2.8,20.15,136.0,152.31,101.12
2018,9,19,17,30,375.0,41.0,2.8,19.1,88.0,99.15,58.44
2018,9,19,17,45,237.0,27.5,2.8,18.05,52.5,47.98,18.59
2018,9,19,18,0,99.0,14.0,2.8,17.0,17.0,15.37,0.0
2018,9,19,18,15,49.5,7.0,2.85,16.55,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,5,45,39.0,5.0,1.95,12.5,5.5,0.0,0.0
2018,9,20,6,0,78.0,10.0,2.0,12.7,11.0,9.62,0.0
2018,9,20,6,15,227.0,23.0,2.0,13.5,43.5,36.61,1.6
2018,9,20,6,30,376.0,36.0,2.0,14.3,76.0,85.9,47.65
2018,9,20,6,45,474.5,44.5,2.05,15.1,124.0,138.51,89.89
2018,9,20,7,0,573.0,53.0,2.1,15.9,172.0,203.16,144.43
2018,9,20,7,15,633.0,58.5,2.05,16.55,224.0,264.39,198.57
2018,9,20,7,30,693.0,64.0,2.0,17.2,276.0,331.74,257.01
2018,9,20,7,45,733.0,68.5,1.95,17.85,328.5,395.71,311.44
2018,9,20,8,0,773.0,73.0,1.9,18.5,381.0,462.9,366.31
2018,9,20,8,15,801.0,76.0,1.85,19.2,431.0,524.79,414.94
2018,9,20,8,30,829.0,79.0,1.8,19.9,481.0,587.76,462.33
2018,9,20,8,45,849.0,82.0,1.7,20.55,527.5,646.3,504.29
2018,9,20,9,0,869.0,85.0,1.6,21.2,574.0,700.63,541.14
2018,9,20,9,15,884.5,87.0,1.5,21.85,615.5,753.05,573.63
2018,9,20,9,30,900.0,89.0,1.4,22.5,657.0,803.99,604.07
2018,9,20,9,45,912.0,90.0,1.3,23.2,692.5,849.17,629.61
2018,9,20,10,0,924.0,91.0,1.2,23.9,728.0,892.03,652.89
2018,9,20,10,15,931.5,92.5,1.2,24.4,756.5,928.88,673.75
2018,9,20,10,30,939.0,94.0,1.2,24.9,785.0,962.66,692.47
2018,9,20,10,45,944.5,95.0,1.15,25.45,806.0,990.74,706.48
2018,9,20,11,0,950.0,96.0,1.1,26.0,827.0,1015.3,718.19
2018,9,20,11,15,953.0,96.0,1.15,26.35,839.5,1032.65,727.91
2018,9,20,11,30,956.0,96.0,1.2,26.7,852.0,1046.14,735.45
2018,9,20,11,45,957.5,96.0,1.25,27.1,857.0,1054.23,739.71
2018,9,20,12,0,959.0,96.0,1.3,27.5,862.0,1058.31,741.73
2018,9,20,12,15,958.5,95.5,1.4,27.6,858.5,1055.83,741.68
2018,9,20,12,30,958.0,95.0,1.5,27.7,855.0,1049.32,739.3
2018,9,20,12,45,956.5,94.0,1.55,27.85,843.5,1037.28,732.69
2018,9,20,13,0,955.0,93.0,1.6,28.0,832.0,1021.32,723.78
2018,9,20,13,15,950.5,92.5,1.7,28.0,812.5,999.25,712.28
2018,9,20,13,30,946.0,92.0,1.8,28.0,793.0,973.56,698.42
2018,9,20,13,45,939.0,90.5,1.85,28.0,765.5,941.03,679.47
2018,9,20,14,0,932.0,89.0,1.9,28.0,738.0,905.32,658.36
2018,9,20,14,15,922.0,87.0,1.9,27.9,703.5,863.58,632.83
2018,9,20,14,30,912.0,85.0,1.9,27.8,669.0,819.28,605.34
2018,9,20,14,45,898.5,83.0,1.95,27.7,628.5,770.03,574.56
2018,9,20,15,0,885.0,81.0,2.0,27.6,588.0,719.02,541.98
2018,9,20,15,15,866.5,78.5,2.0,27.6,542.0,662.68,503.56
2018,9,20,15,30,848.0,76.0,2.0,27.6,496.0,608.51,464.2
2018,9,20,15,45,822.0,73.0,2.05,27.05,446.5,545.88,418.57
2018,9,20,16,0,796.0,70.0,2.1,26.5,397.0,483.99,371.61
2018,9,20,16,15,759.5,66.0,2.0,25.65,344.5,417.45,319.21
2018,9,20,16,30,723.0,62.0,1.9,24.8,292.0,353.59,266.86
2018,9,20,16,45,667.5,57.0,1.8,23.95,239.5,285.48,209.83
2018,9,20,17,0,612.0,52.0,1.7,23.1,187.0,223.29,156.43
2018,9,20,17,15,522.0,44.0,1.7,22.0,137.5,156.89,101.35
2018,9,20,17,30,432.0,36.0,1.7,20.9,88.0,101.36,56.99
2018,9,20,17,45,279.0,24.5,1.7,19.8,52.0,47.44,14.65
2018,9,20,18,0,126.0,13.0,1.7,18.7,16.0,14.64,0.0
2018,9,20,18,15,63.0,6.5,1.7,18.25,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,5,45,41.0,4.5,0.75,12.35,5.0,0.0,0.0
2018,9,21,6,0,82.0,9.0,0.7,12.5,10.0,8.71,0.0
2018,9,21,6,15,233.5,21.5,0.7,13.25,42.0,35.58,0.0
2018,9,21,6,30,385.0,34.0,0.7,14.0,74.0,85.28,46.52
2018,9,21,6,45,482.0,42.0,0.75,14.75,121.5,137.61,88.61
2018,9,21,7,0,579.0,50.0,0.8,15.5,169.0,201.78,142.5
2018,9,21,7,15,638.5,55.5,0.8,16.1,220.5,263.13,196.26
2018,9,21,7,30,698.0,61.0,0.8,16.7,272.0,330.61,254.1
2018,9,21,7,45,737.5,65.5,0.85,17.35,324.5,394.57,307.89
2018,9,21,8,0,777.0,70.0,0.9,18.0,377.0,461.7,362.09
2018,9,21,8,15,804.0,73.0,1.0,18.85,426.5,523.18,410.06
2018,9,21,8,30,831.0,76.0,1.1,19.7,476.0,585.63,456.94
2018,9,21,8,45,850.5,78.5,1.15,20.5,522.0,643.31,498.34
2018,9,21,9,0,870.0,81.0,1.2,21.3,568.0,696.75,534.84
2018,9,21,9,15,883.5,84.0,1.3,21.95,609.0,748.77,568.64
2018,9,21,9,30,897.0,87.0,1.4,22.6,650.0,799.15,600.75
2018,9,21,9,45,906.5,89.0,1.45,23.25,684.5,843.21,627.56
2018,9,21,10,0,916.0,91.0,1.5,23.9,719.0,884.78,652.4
2018,9,21,10,15,923.0,92.0,1.6,24.35,746.5,920.32,674.18
2018,9,21,10,30,930.0,93.0,1.7,24.8,774.0,952.76,693.91
2018,9,21,10,45,934.5,94.5,1.75,25.25,794.5,980.18,709.72
2018,9,21,11,0,939.0,96.0,1.8,25.7,815.0,1004.06,723.32
2018,9,21,11,15,942.0,96.0,1.9,25.9,827.5,1021.15,734.07
2018,9,21,11,30,945.0,96.0,2.0,26.1,840.0,1034.43,742.59
2018,9,21,11,45,945.5,96.0,2.1,26.3,844.0,1041.36,747.25
2018,9,21,12,0,946.0,96.0,2.2,26.5,848.0,1044.33,749.58
2018,9,21,12,15,943.5,97.0,2.3,26.5,844.0,1041.49,748.98
2018,9,21,12,30,941.0,98.0,2.4,26.5,840.0,1034.69,746.03
2018,9,21,12,45,935.5,99.0,2.45,26.5,827.5,1021.1,738.31
2018,9,21,13,0,930.0,100.0,2.5,26.5,815.0,1003.75,728.33
2018,9,21,13,15,925.0,98.0,2.55,26.4,794.5,979.91,714.5
2018,9,21,13,30,920.0,96.0,2.6,26.3,774.0,952.57,698.4
2018,9,21,13,45,912.0,95.0,2.65,26.15,746.5,920.31,679.13
2018,9,21,14,0,904.0,94.0,2.7,26.0,719.0,885.03,657.7
2018,9,21,14,15,894.0,92.0,2.75,25.75,685.0,844.16,632.51
2018,9,21,14,30,884.0,90.0,2.8,25.5,651.0,800.82,605.3
2018,9,21,14,45,870.0,88.0,2.8,25.25,611.5,752.28,573.74
2018,9,21,15,0,856.0,86.0,2.8,25.0,572.0,706.05,543.35
2018,9,21,15,15,836.5,83.0,2.8,25.0,526.5,649.31,502.9
2018,9,21,15,30,817.0,80.0,2.8,25.0,481.0,592.04,460.25
2018,9,21,15,45,791.5,76.5,2.75,24.15,432.0,530.71,414.45
2018,9,21,16,0,766.0,73.0,2.7,23.3,383.0,470.15,367.45
2018,9,21,16,15,729.0,68.0,2.65,22.6,331.5,404.02,314.13
2018,9,21,16,30,692.0,63.0,2.6,21.9,280.0,340.71,261.11
2018,9,21,16,45,636.0,57.5,2.55,21.15,228.5,274.15,204.27
2018,9,21,17,0,580.0,52.0,2.5,20.4,177.0,213.16,151.06
2018,9,21,17,15,488.0,43.5,2.4,19.45,129.0,148.07,96.43
2018,9,21,17,30,396.0,35.0,2.3,18.5,81.0,94.17,53.02
2018,9,21,17,45,244.0,22.5,2.2,17.55,46.5,41.76,9.54
2018,9,21,18,0,92.0,10.0,2.1,16.6,12.0,10.94,0.0
2018,9,21,18,15,46.0,5.0,2.15,16.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,5,45,14.5,2.5,1.85,9.8,2.5,0.0,0.0
2018,9,22,6,0,29.0,5.0,1.9,10.0,5.0,4.82,0.0
2018,9,22,6,15,140.0,17.5,1.95,10.55,30.5,25.45,0.0
2018,9,22,6,30,251.0,30.0,2.0,11.1,56.0,64.9,36.06
2018,9,22,6,45,361.0,38.0,2.1,11.65,98.5,111.1,72.85
2018,9,22,7,0,471.0,46.0,2.2,12.2,141.0,170.87,123.11
2018,9,22,7,15,235.5,56.0,2.1,12.85,103.5,135.86,104.49
2018,9,22,7,30,0.0,66.0,2.0,13.5,66.0,61.53,47.1
2018,9,22,7,45,0.0,84.5,1.95,14.1,84.5,79.17,61.97
2018,9,22,8,0,0.0,103.0,1.9,14.7,103.0,96.92,76.55
2018,9,22,8,15,2.5,125.0,1.9,15.35,126.0,119.57,94.94
2018,9,22,8,30,5.0,147.0,1.9,16.0,149.0,142.62,113.34
2018,9,22,8,45,63.0,185.0,1.85,16.65,219.5,224.01,179.68
2018,9,22,9,0,121.0,223.0,1.8,17.3,290.0,315.15,251.63
2018,9,22,9,15,422.5,181.5,1.85,17.95,441.0,517.26,411.24
2018,9,22,9,30,724.0,140.0,1.9,18.6,592.0,730.51,568.87
2018,9,22,9,45,815.0,118.0,1.95,19.2,653.0,806.01,617.77
2018,9,22,10,0,906.0,96.0,2.0,19.8,714.0,881.38,666.6
2018,9,22,10,15,914.5,96.5,2.1,20.3,742.0,917.3,688.68
2018,9,22,10,30,923.0,97.0,2.2,20.8,770.0,950.24,709.04
2018,9,22,10,45,929.0,97.5,2.25,21.3,790.5,977.68,725.18
2018,9,22,11,0,935.0,98.0,2.3,21.8,811.0,1001.67,739.08
2018,9,22,11,15,938.5,98.5,2.4,22.15,824.0,1019.65,750.09
2018,9,22,11,30,942.0,99.0,2.5,22.5,837.0,1033.84,758.79
2018,9,22,11,45,943.5,99.0,2.6,22.85,841.5,1041.64,763.49
2018,9,22,12,0,945.0,99.0,2.7,23.2,846.0,1045.49,765.8
2018,9,22,12,15,946.0,97.5,2.75,23.3,842.5,1043.19,764.54
2018,9,22,12,30,947.0,96.0,2.8,23.4,839.0,1036.91,760.89
2018,9,22,12,45,880.5,119.5,2.9,23.5,802.0,989.19,730.67
2018,9,22,13,0,814.0,143.0,3.0,23.6,765.0,947.51,704.47
2018,9,22,13,15,852.0,126.0,3.0,23.6,763.0,948.94,706.43
2018,9,22,13,30,890.0,109.0,3.0,23.6,761.0,937.94,699.83
2018,9,22,13,45,907.5,98.0,3.05,23.55,741.5,917.88,687.84
2018,9,22,14,0,925.0,87.0,3.1,23.5,722.0,893.28,672.85
2018,9,22,14,15,915.5,84.5,3.1,23.4,687.5,851.51,645.82
2018,9,22,14,30,906.0,82.0,3.1,23.3,653.0,807.16,616.85
2018,9,22,14,45,893.0,80.0,3.1,23.15,613.0,758.46,584.56
2018,9,22,15,0,880.0,78.0,3.1,23.0,573.0,707.97,550.52
2018,9,22,15,15,861.5,75.5,3.1,23.0,527.5,651.84,510.36
2018,9,22,15,30,843.0,73.0,3.1,23.0,482.0,597.91,469.46
2018,9,22,15,45,817.5,69.5,3.1,22.5,432.5,535.31,421.64
2018,9,22,16,0,792.0,66.0,3.1,22.0,383.0,473.46,372.62
2018,9,22,16,15,754.5,62.0,3.05,21.45,331.0,406.88,318.07
2018,9,22,16,30,717.0,58.0,3.0,20.9,279.0,343.11,263.87
2018,9,22,16,45,659.0,53.5,2.95,20.3,227.0,275.4,205.39
2018,9,22,17,0,601.0,49.0,2.9,19.7,175.0,213.95,151.23
2018,9,22,17,15,503.5,41.5,2.9,18.8,127.0,147.79,95.58
2018,9,22,17,30,406.0,34.0,2.9,17.9,79.0,93.46,51.76
2018,9,22,17,45,247.5,22.5,2.85,17.0,45.5,41.08,4.91
2018,9,22,18,0,89.0,11.0,2.8,16.1,12.0,11.64,0.0
2018,9,22,18,15,44.5,5.5,2.9,15.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.0,2.75,10.75,4.0,0.0,0.0
2018,9,23,6,0,58.0,8.0,2.8,10.8,8.0,7.76,0.0
2018,9,23,6,15,203.0,21.0,2.9,11.3,38.0,33.27,0.0
2018,9,23,6,30,348.0,34.0,3.0,11.8,68.0,81.02,44.35
2018,9,23,6,45,404.5,41.5,3.1,12.25,104.5,122.97,80.66
2018,9,23,7,0,461.0,49.0,3.2,12.7,141.0,171.68,123.96
2018,9,23,7,15,243.0,78.0,3.15,13.3,127.5,157.42,122.26
2018,9,23,7,30,25.0,107.0,3.1,13.9,114.0,114.1,91.17
2018,9,23,7,45,42.0,129.0,3.05,14.45,144.0,145.09,117.06
2018,9,23,8,0,59.0,151.0,3.0,15.0,174.0,178.13,144.24
2018,9,23,8,15,125.0,172.5,2.95,15.6,229.5,245.19,199.18
2018,9,23,8,30,191.0,194.0,2.9,16.2,285.0,313.86,254.49
2018,9,23,8,45,501.5,144.0,2.8,16.8,414.0,486.5,393.65
2018,9,23,9,0,812.0,94.0,2.7,17.4,543.0,674.61,537.98
2018,9,23,9,15,850.0,90.0,2.7,18.0,590.5,734.71,578.26
2018,9,23,9,30,888.0,86.0,2.7,18.6,638.0,790.35,615.04
2018,9,23,9,45,900.5,87.0,2.7,19.25,673.0,835.24,643.41
2018,9,23,10,0,913.0,88.0,2.7,19.9,708.0,877.87,669.82
2018,9,23,10,15,921.5,88.5,2.7,20.3,735.5,913.89,692.0
2018,9,23,10,30,930.0,89.0,2.7,20.7,763.0,946.91,712.0
2018,9,23,10,45,931.5,91.5,2.75,21.15,782.5,972.49,727.21
2018,9,23,11,0,933.0,94.0,2.8,21.6,802.0,994.41,740.05
2018,9,23,11,15,941.0,92.5,2.9,21.85,816.0,1014.34,752.67
2018,9,23,11,30,949.0,91.0,3.0,22.1,830.0,1030.58,762.96
2018,9,23,11,45,950.5,90.5,3.1,22.35,834.5,1037.76,767.44
2018,9,23,12,0,952.0,90.0,3.2,22.6,839.0,1040.97,769.52
2018,9,23,12,15,953.0,89.5,3.3,22.6,836.0,1039.68,769.55
2018,9,23,12,30,954.0,89.0,3.4,22.6,833.0,1034.37,767.09
2018,9,23,12,45,954.0,87.5,3.5,22.55,822.0,1022.97,760.87
2018,9,23,13,0,954.0,86.0,3.6,22.5,811.0,1007.61,752.14
2018,9,23,13,15,949.0,85.0,3.65,22.35,791.0,984.29,738.06
2018,9,23,13,30,944.0,84.0,3.7,22.2,771.0,957.37,721.59
2018,9,23,13,45,937.0,83.0,3.75,22.05,743.5,925.24,701.51
2018,9,23,14,0,930.0,82.0,3.8,21.9,716.0,889.95,679.13
2018,9,23,14,15,920.5,80.0,3.75,21.65,682.0,848.51,652.0
2018,9,23,14,30,911.0,78.0,3.7,21.4,648.0,804.5,622.82
2018,9,23,14,45,897.5,76.5,3.65,21.2,608.0,755.75,589.79
2018,9,23,15,0,884.0,75.0,3.6,21.0,568.0,705.26,555.06
2018,9,23,15,15,865.0,73.0,3.6,21.0,522.5,649.18,514.25
2018,9,23,15,30,846.0,71.0,3.6,21.0,477.0,592.47,470.64
2018,9,23,15,45,821.0,68.0,3.45,20.45,428.0,533.44,424.41
2018,9,23,16,0,796.0,65.0,3.3,19.9,379.0,472.24,374.96
2018,9,23,16,15,759.0,61.0,3.2,19.35,327.0,405.73,319.72
2018,9,23,16,30,722.0,57.0,3.1,18.8,275.0,341.98,264.84
2018,9,23,16,45,644.0,53.0,3.0,18.25,220.0,268.24,201.25
2018,9,23,17,0,566.0,49.0,2.9,17.7,165.0,203.26,144.44
2018,9,23,17,15,438.5,41.5,2.75,16.85,116.0,133.66,87.01
2018,9,23,17,30,311.0,34.0,2.6,16.0,67.0,79.66,44.65
2018,9,23,17,45,182.5,21.0,2.5,15.2,37.5,34.11,0.0
2018,9,23,18,0,54.0,8.0,2.4,14.4,8.0,8.2,0.0
2018,9,23,18,15,27.0,4.0,2.35,13.95,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,9,24,5,45,32.0,3.5,0.4,10.35,3.5,0.0,0.0
2018,9,24,6,0,64.0,7.0,0.4,10.5,7.0,6.85,0.0
2018,9,24,6,15,233.5,19.0,0.45,11.1,38.5,33.23,0.0
2018,9,24,6,30,403.0,31.0,0.5,11.7,70.0,85.15,44.88
2018,9,24,6,45,507.0,38.0,0.55,12.3,117.5,138.79,88.96
2018,9,24,7,0,611.0,45.0,0.6,12.9,165.0,204.83,144.85
2018,9,24,7,15,671.0,50.0,0.6,13.55,217.5,267.64,200.42
2018,9,24,7,30,731.0,55.0,0.6,14.2,270.0,336.77,260.12
2018,9,24,7,45,770.5,59.0,0.55,14.85,323.0,401.93,314.79
2018,9,24,8,0,810.0,63.0,0.5,15.5,376.0,470.17,369.33
2018,9,24,8,15,836.5,66.0,0.55,16.5,426.0,532.93,417.65
2018,9,24,8,30,863.0,69.0,0.6,17.5,476.0,593.75,462.58
2018,9,24,8,45,882.5,71.0,0.65,18.5,522.5,651.75,503.62
2018,9,24,9,0,902.0,73.0,0.7,19.5,569.0,709.17,541.72
2018,9,24,9,15,914.5,75.0,0.7,20.5,609.5,760.52,572.58
2018,9,24,9,30,927.0,77.0,0.7,21.5,650.0,810.03,601.43
2018,9,24,9,45,935.5,79.5,0.7,22.5,684.5,854.73,626.42
2018,9,24,10,0,944.0,82.0,0.7,23.5,719.0,896.76,649.17
2018,9,24,10,15,951.5,82.5,0.65,24.15,747.0,932.74,667.6
2018,9,24,10,30,959.0,83.0,0.6,24.8,775.0,965.56,683.75
2018,9,24,10,45,963.5,84.0,0.5,25.45,795.0,992.8,695.13
2018,9,24,11,0,968.0,85.0,0.4,26.1,815.0,1016.38,704.12
2018,9,24,11,15,970.5,85.5,0.45,26.4,827.5,1033.7,713.87
2018,9,24,11,30,973.0,86.0,0.5,26.7,840.0,1047.07,721.5
2018,9,24,11,45,974.0,85.5,0.55,27.05,844.0,1053.82,725.26
2018,9,24,12,0,975.0,85.0,0.6,27.4,848.0,1056.49,726.86
2018,9,24,12,15,973.5,85.5,0.7,27.5,844.0,1053.75,727.35
2018,9,24,12,30,972.0,86.0,0.8,27.6,840.0,1046.93,725.54
2018,9,24,12,45,968.5,86.0,0.9,27.7,827.5,1033.58,719.88
2018,9,24,13,0,965.0,86.0,1.0,27.8,815.0,1016.32,711.87
2018,9,24,13,15,960.0,85.5,1.1,27.75,795.0,993.28,700.68
2018,9,24,13,30,955.0,85.0,1.2,27.7,775.0,966.6,687.11
2018,9,24,13,45,947.5,83.5,1.35,27.6,747.0,933.11,669.9
2018,9,24,14,0,940.0,82.0,1.5,27.5,719.0,896.44,650.17
2018,9,24,14,15,929.5,81.0,1.6,27.3,684.5,854.93,626.41
2018,9,24,14,30,919.0,80.0,1.7,27.1,650.0,810.88,600.44
2018,9,24,14,45,905.0,78.0,1.8,26.85,609.0,760.83,569.88
2018,9,24,15,0,891.0,76.0,1.9,26.6,568.0,709.07,537.38
2018,9,24,15,15,871.5,73.5,1.9,26.6,522.0,651.76,497.7
2018,9,24,15,30,852.0,71.0,1.9,26.6,476.0,593.87,455.36
2018,9,24,15,45,825.0,68.0,2.05,25.8,426.0,533.47,411.56
2018,9,24,16,0,798.0,65.0,2.2,25.0,376.0,471.09,364.14
2018,9,24,16,15,758.5,61.0,2.2,24.05,323.5,403.44,310.33
2018,9,24,16,30,719.0,57.0,2.2,23.1,271.0,338.84,256.72
2018,9,24,16,45,659.5,52.0,2.15,22.1,219.0,270.29,198.57
2018,9,24,17,0,600.0,47.0,2.1,21.1,167.0,208.31,144.78
2018,9,24,17,15,495.0,39.0,2.2,20.05,118.5,140.84,89.02
2018,9,24,17,30,390.0,31.0,2.3,19.0,70.0,86.2,45.3
2018,9,24,17,45,232.0,19.5,2.4,17.95,39.0,35.32,0.0
2018,9,24,18,0,74.0,8.0,2.5,16.9,8.0,8.24,0.0
2018,9,24,18,15,37.0,4.0,2.5,16.35,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,10.1,2.0,1.91,0.0
2018,9,25,6,15,93.0,14.0,1.1,10.75,22.5,19.26,0.0
2018,9,25,6,30,186.0,26.0,1.1,11.4,43.0,52.28,27.69
2018,9,25,6,45,387.0,35.5,1.1,12.05,101.0,113.94,73.63
2018,9,25,7,0,588.0,45.0,1.1,12.7,159.0,199.18,141.57
2018,9,25,7,15,341.0,53.0,1.0,13.4,123.5,168.71,128.52
2018,9,25,7,30,94.0,61.0,0.9,14.1,88.0,96.18,74.94
2018,9,25,7,45,50.0,86.5,0.8,14.8,101.0,105.07,83.28
2018,9,25,8,0,6.0,112.0,0.7,15.5,114.0,108.88,86.13
2018,9,25,8,15,60.0,141.5,0.7,16.3,169.0,171.79,137.67
2018,9,25,8,30,114.0,171.0,0.7,17.1,224.0,244.19,195.34
2018,9,25,8,45,369.0,154.0,0.65,17.9,351.0,412.32,327.54
2018,9,25,9,0,624.0,137.0,0.6,18.7,478.0,593.39,460.6
2018,9,25,9,15,727.5,121.0,0.65,19.45,546.5,680.78,520.72
2018,9,25,9,30,831.0,105.0,0.7,20.2,615.0,771.63,579.91
2018,9,25,9,45,880.5,93.5,0.75,20.9,661.0,825.27,612.43
2018,9,25,10,0,930.0,82.0,0.8,21.6,707.0,884.27,648.28
2018,9,25,10,15,937.5,83.5,0.85,22.25,735.0,920.87,669.18
2018,9,25,10,30,945.0,85.0,0.9,22.9,763.0,954.36,688.22
2018,9,25,10,45,950.0,85.5,0.95,23.5,783.0,981.08,703.06
2018,9,25,11,0,955.0,86.0,1.0,24.1,803.0,1004.22,715.74
2018,9,25,11,15,957.5,87.0,1.1,24.6,815.5,1021.82,726.3
2018,9,25,11,30,960.0,88.0,1.2,25.1,828.0,1035.52,734.58
2018,9,25,11,45,961.0,88.5,1.25,25.55,832.5,1043.23,738.53
2018,9,25,12,0,962.0,89.0,1.3,26.0,837.0,1046.91,740.2
2018,9,25,12,15,960.0,89.0,1.4,26.2,832.5,1043.05,739.01
2018,9,25,12,30,958.0,89.0,1.5,26.4,828.0,1035.16,735.47
2018,9,25,12,45,954.0,89.0,1.65,26.55,815.5,1021.4,729.23
2018,9,25,13,0,950.0,89.0,1.8,26.7,803.0,1003.78,720.5
2018,9,25,13,15,945.0,88.5,1.85,26.7,783.0,980.94,707.52
2018,9,25,13,30,940.0,88.0,1.9,26.7,763.0,954.52,692.27
2018,9,25,13,45,932.5,87.0,2.0,26.65,735.5,921.92,673.62
2018,9,25,14,0,925.0,86.0,2.1,26.6,708.0,886.21,652.7
2018,9,25,14,15,914.5,84.5,2.2,26.4,673.5,844.58,627.87
2018,9,25,14,30,904.0,83.0,2.3,26.2,639.0,800.47,600.9
2018,9,25,14,45,889.5,80.5,2.35,26.0,598.0,750.06,568.69
2018,9,25,15,0,875.0,78.0,2.4,25.8,557.0,698.04,534.72
2018,9,25,15,15,855.0,76.0,2.4,25.8,511.5,641.71,494.75
2018,9,25,15,30,835.0,74.0,2.4,25.8,466.0,587.79,454.5
2018,9,25,15,45,807.0,70.5,2.55,24.95,416.0,524.3,407.77
2018,9,25,16,0,779.0,67.0,2.7,24.1,366.0,461.86,359.63
2018,9,25,16,15,739.0,62.5,2.75,23.2,314.0,394.56,305.48
2018,9,25,16,30,699.0,58.0,2.8,22.3,262.0,330.43,251.69
2018,9,25,16,45,637.0,52.5,2.8,21.45,210.5,261.89,193.05
2018,9,25,17,0,575.0,47.0,2.8,20.6,159.0,200.35,139.38
2018,9,25,17,15,463.5,39.5,2.8,19.6,112.0,134.0,84.66
2018,9,25,17,30,352.0,32.0,2.8,18.6,65.0,81.24,42.27
2018,9,25,17,45,197.5,19.0,2.75,17.55,35.5,31.78,0.0
2018,9,25,18,0,43.0,6.0,2.7,16.5,6.0,5.72,0.0
2018,9,25,18,15,21.5,3.0,2.65,16.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.45,10.4,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,9,26,6,15,151.0,15.5,1.45,11.15,28.5,24.12,0.0
2018,9,26,6,30,289.0,29.0,1.5,11.8,55.0,69.36,36.12
2018,9,26,6,45,196.0,23.0,1.55,12.4,46.0,64.85,40.63
2018,9,26,7,0,103.0,17.0,1.6,13.0,37.0,45.5,29.74
2018,9,26,7,15,54.5,40.0,1.5,13.65,51.0,56.9,41.85
2018,9,26,7,30,6.0,63.0,1.4,14.3,65.0,60.94,46.45
2018,9,26,7,45,22.5,102.5,1.3,15.0,111.0,109.71,87.32
2018,9,26,8,0,39.0,142.0,1.2,15.7,157.0,159.62,128.2
2018,9,26,8,15,83.0,159.5,1.15,16.45,196.5,203.3,163.44
2018,9,26,8,30,127.0,177.0,1.1,17.2,236.0,258.54,207.28
2018,9,26,8,45,286.5,182.5,1.0,18.0,333.0,381.08,303.64
2018,9,26,9,0,446.0,188.0,0.9,18.8,430.0,520.53,407.51
2018,9,26,9,15,499.5,188.5,0.8,19.6,478.5,581.51,448.85
2018,9,26,9,30,553.0,189.0,0.7,20.4,527.0,645.27,491.25
2018,9,26,9,45,561.0,198.0,0.6,21.2,557.0,683.58,513.72
2018,9,26,10,0,569.0,207.0,0.5,22.0,587.0,720.47,534.65
2018,9,26,10,15,585.5,212.0,0.5,22.8,617.0,758.81,557.63
2018,9,26,10,30,602.0,217.0,0.5,23.6,647.0,800.18,581.92
2018,9,26,10,45,667.5,198.5,0.45,24.35,687.0,856.27,615.09
2018,9,26,11,0,733.0,180.0,0.4,25.1,727.0,911.37,645.4
2018,9,26,11,15,744.5,178.0,0.45,25.8,741.5,931.52,655.76
2018,9,26,11,30,756.0,176.0,0.5,26.5,756.0,948.68,664.88
2018,9,26,11,45,819.0,149.0,0.55,27.15,780.0,979.67,682.59
2018,9,26,12,0,882.0,122.0,0.6,27.8,804.0,1004.25,696.18
2018,9,26,12,15,870.5,126.5,0.65,28.3,797.0,1004.97,696.05
2018,9,26,12,30,859.0,131.0,0.7,28.8,790.0,993.28,688.95
2018,9,26,12,45,771.0,165.5,0.75,29.3,750.0,943.05,658.7
2018,9,26,13,0,683.0,200.0,0.8,29.8,710.0,886.04,624.34
2018,9,26,13,15,640.5,209.0,0.9,29.85,677.5,842.57,599.78
2018,9,26,13,30,598.0,218.0,1.0,29.9,645.0,797.77,572.57
2018,9,26,13,45,618.0,200.0,1.05,29.95,626.5,779.28,562.87
2018,9,26,14,0,638.0,182.0,1.1,30.0,608.0,757.05,550.23
2018,9,26,14,15,707.5,149.0,1.2,29.75,599.0,754.9,552.15
2018,9,26,14,30,777.0,116.0,1.3,29.5,590.0,741.8,546.22
2018,9,26,14,45,734.0,116.5,1.45,29.2,541.0,680.63,508.1
2018,9,26,15,0,691.0,117.0,1.6,28.9,492.0,618.13,466.4
2018,9,26,15,15,704.5,103.0,1.6,28.9,457.5,577.68,438.22
2018,9,26,15,30,718.0,89.0,1.6,28.9,423.0,533.95,406.48
2018,9,26,15,45,701.5,82.5,1.9,27.75,379.5,479.21,368.0
2018,9,26,16,0,685.0,76.0,2.2,26.6,336.0,424.6,327.24
2018,9,26,16,15,637.0,71.0,2.35,25.45,285.5,358.52,275.25
2018,9,26,16,30,589.0,66.0,2.5,24.3,235.0,296.75,224.58
2018,9,26,16,45,520.0,59.5,2.6,23.15,186.5,231.55,170.07
2018,9,26,17,0,451.0,53.0,2.7,22.0,138.0,173.98,121.17
2018,9,26,17,15,352.0,41.5,2.85,20.95,95.5,113.83,72.18
2018,9,26,17,30,253.0,30.0,3.0,19.9,53.0,66.01,33.5
2018,9,26,17,45,142.5,18.0,3.15,18.9,29.0,26.01,0.0
2018,9,26,18,0,32.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,9,26,18,15,16.0,3.0,3.2,17.25,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,9,27,6,15,136.0,16.0,1.9,11.35,27.5,23.68,0.0
2018,9,27,6,30,259.0,30.0,2.0,11.8,53.0,66.74,34.61
2018,9,27,6,45,377.0,40.5,2.05,12.3,98.5,117.45,76.62
2018,9,27,7,0,495.0,51.0,2.1,12.8,144.0,182.79,131.34
2018,9,27,7,15,288.5,63.0,2.05,13.35,121.0,160.77,123.58
2018,9,27,7,30,82.0,75.0,2.0,13.9,98.0,106.38,83.87
2018,9,27,7,45,58.5,105.5,1.9,14.4,123.5,128.38,103.02
2018,9,27,8,0,35.0,136.0,1.8,14.9,149.0,151.56,122.1
2018,9,27,8,15,38.5,153.5,1.75,15.6,169.5,173.16,139.34
2018,9,27,8,30,42.0,171.0,1.7,16.3,190.0,195.16,156.57
2018,9,27,8,45,82.0,196.5,1.65,16.95,239.0,249.49,200.03
2018,9,27,9,0,122.0,222.0,1.6,17.6,288.0,316.21,252.08
2018,9,27,9,15,261.5,220.0,1.6,18.25,374.5,431.11,341.98
2018,9,27,9,30,401.0,218.0,1.6,18.9,461.0,558.83,437.64
2018,9,27,9,45,437.5,228.5,1.6,19.5,507.5,616.22,477.28
2018,9,27,10,0,474.0,239.0,1.6,20.1,554.0,674.63,517.22
2018,9,27,10,15,503.5,240.5,1.65,20.65,587.0,717.81,546.27
2018,9,27,10,30,533.0,242.0,1.7,21.2,620.0,760.58,574.74
2018,9,27,10,45,546.5,244.0,1.75,21.7,641.0,788.33,592.42
2018,9,27,11,0,560.0,246.0,1.8,22.2,662.0,814.28,608.88
2018,9,27,11,15,560.5,252.5,1.8,22.5,674.5,830.71,618.51
2018,9,27,11,30,561.0,259.0,1.8,22.8,687.0,844.65,626.57
2018,9,27,11,45,572.5,257.0,1.85,23.1,695.5,857.47,634.86
2018,9,27,12,0,584.0,255.0,1.9,23.4,704.0,867.76,641.53
2018,9,27,12,15,594.5,246.5,1.95,23.5,701.5,867.26,641.82
2018,9,27,12,30,605.0,238.0,2.0,23.6,699.0,868.08,643.05
2018,9,27,12,45,729.0,179.5,2.1,23.7,726.5,917.26,677.81
2018,9,27,13,0,853.0,121.0,2.2,23.8,754.0,952.79,701.97
2018,9,27,13,15,842.5,121.0,2.3,23.65,732.5,926.75,686.48
2018,9,27,13,30,832.0,121.0,2.4,23.5,711.0,897.69,669.46
2018,9,27,13,45,718.5,157.0,2.55,23.35,652.5,819.65,619.14
2018,9,27,14,0,605.0,193.0,2.7,23.2,594.0,739.42,564.93
2018,9,27,14,15,565.0,194.0,2.8,22.85,553.5,681.58,525.62
2018,9,27,14,30,525.0,195.0,2.9,22.5,513.0,629.27,489.02
2018,9,27,14,45,509.5,185.5,3.05,22.15,477.0,584.81,458.07
2018,9,27,15,0,494.0,176.0,3.2,21.8,441.0,540.05,425.97
2018,9,27,15,15,478.5,162.5,3.2,21.8,401.5,490.98,388.96
2018,9,27,15,30,463.0,149.0,3.2,21.8,362.0,442.14,351.27
2018,9,27,15,45,449.0,132.5,3.45,20.55,320.5,391.41,313.02
2018,9,27,16,0,435.0,116.0,3.7,19.3,279.0,341.22,273.53
2018,9,27,16,15,348.0,107.0,3.8,18.5,225.0,268.58,214.15
2018,9,27,16,30,261.0,98.0,3.9,17.7,171.0,200.44,157.74
2018,9,27,16,45,218.0,80.0,3.95,16.9,132.5,152.16,116.6
2018,9,27,17,0,175.0,62.0,4.0,16.1,94.0,108.97,79.6
2018,9,27,17,15,133.5,45.0,3.95,15.5,65.0,72.42,48.56
2018,9,27,17,30,92.0,28.0,3.9,14.9,36.0,40.88,20.7
2018,9,27,17,45,55.5,16.0,3.9,14.25,20.0,18.56,0.0
2018,9,27,18,0,19.0,4.0,3.9,13.6,4.0,0.0,0.0
2018,9,27,18,15,9.5,2.0,3.85,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.3,11.3,2.0,0.0,0.0
2018,9,28,6,15,5.0,7.0,2.45,11.6,7.0,6.98,0.0
2018,9,28,6,30,0.0,12.0,2.6,11.9,12.0,11.12,2.59
2018,9,28,6,45,0.0,12.0,2.7,12.2,12.0,11.11,3.66
2018,9,28,7,0,0.0,12.0,2.8,12.5,12.0,11.11,3.85
2018,9,28,7,15,0.0,11.5,2.85,12.8,11.5,10.65,3.53
2018,9,28,7,30,0.0,11.0,2.9,13.1,11.0,10.19,3.15
2018,9,28,7,45,0.0,28.5,2.95,13.4,28.5,26.44,17.15
2018,9,28,8,0,0.0,46.0,3.0,13.7,46.0,42.73,31.03
2018,9,28,8,15,0.0,76.5,3.0,14.1,76.5,71.21,55.02
2018,9,28,8,30,0.0,107.0,3.0,14.5,107.0,100.58,79.36
2018,9,28,8,45,7.0,141.0,3.0,14.85,145.0,138.33,110.42
2018,9,28,9,0,14.0,175.0,3.0,15.2,183.0,177.16,141.86
2018,9,28,9,15,79.0,210.0,3.05,15.65,257.5,268.45,216.59
2018,9,28,9,30,144.0,245.0,3.1,16.1,332.0,369.07,296.56
2018,9,28,9,45,86.5,248.0,3.15,16.5,301.0,320.86,256.09
2018,9,28,10,0,29.0,251.0,3.2,16.9,270.0,278.34,220.15
2018,9,28,10,15,99.0,288.5,3.25,17.2,357.5,380.83,301.81
2018,9,28,10,30,169.0,326.0,3.3,17.5,445.0,499.97,393.21
2018,9,28,10,45,349.0,288.5,3.4,17.8,543.5,641.48,502.74
2018,9,28,11,0,529.0,251.0,3.5,18.1,642.0,790.17,613.44
2018,9,28,11,15,708.0,179.0,3.55,18.2,711.0,896.22,689.81
2018,9,28,11,30,887.0,107.0,3.6,18.3,780.0,982.7,748.51
2018,9,28,11,45,898.5,103.0,3.65,18.45,787.5,994.82,755.76
2018,9,28,12,0,910.0,99.0,3.7,18.6,795.0,1003.24,761.25
2018,9,28,12,15,908.5,99.0,3.75,18.6,790.5,999.72,759.21
2018,9,28,12,30,907.0,99.0,3.8,18.6,786.0,992.38,754.81
2018,9,28,12,45,903.0,98.5,3.85,18.6,773.5,978.34,745.96
2018,9,28,13,0,899.0,98.0,3.9,18.6,761.0,960.67,734.75
2018,9,28,13,15,894.0,97.0,3.9,18.5,741.5,937.99,720.12
2018,9,28,13,30,889.0,96.0,3.9,18.4,722.0,911.95,703.21
2018,9,28,13,45,882.0,94.5,3.95,18.35,695.5,880.39,682.54
2018,9,28,14,0,875.0,93.0,4.0,18.3,669.0,845.89,659.69
2018,9,28,14,15,864.5,90.5,4.0,18.05,635.0,804.69,632.1
2018,9,28,14,30,854.0,88.0,4.0,17.8,601.0,761.2,602.56
2018,9,28,14,45,839.5,85.5,4.05,17.6,561.5,717.23,572.36
2018,9,28,15,0,825.0,83.0,4.1,17.4,522.0,666.84,536.7
2018,9,28,15,15,803.0,80.5,4.1,17.4,477.5,610.5,493.22
2018,9,28,15,30,781.0,78.0,4.1,17.4,433.0,554.01,448.45
2018,9,28,15,45,753.5,74.0,4.05,16.65,385.0,493.11,399.96
2018,9,28,16,0,726.0,70.0,4.0,15.9,337.0,433.35,350.6
2018,9,28,16,15,686.5,64.5,3.95,15.45,287.5,368.38,294.98
2018,9,28,16,30,647.0,59.0,3.9,15.0,238.0,307.26,240.81
2018,9,28,16,45,583.0,52.5,3.85,14.5,188.5,240.62,181.51
2018,9,28,17,0,519.0,46.0,3.8,14.0,139.0,180.98,127.9
2018,9,28,17,15,410.5,37.0,3.65,13.55,95.5,118.1,74.71
2018,9,28,17,30,302.0,28.0,3.5,13.1,52.0,67.67,30.58
2018,9,28,17,45,162.0,16.0,3.3,12.65,27.5,24.49,0.0
2018,9,28,18,0,22.0,4.0,3.1,12.2,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.05,12.0,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,29,5,45,12.5,2.0,1.9,11.05,1.5,0.0,0.0
2018,9,29,6,0,25.0,4.0,1.9,11.2,3.0,0.0,0.0
2018,9,29,6,15,86.5,14.0,2.1,11.85,19.5,18.72,0.0
2018,9,29,6,30,148.0,24.0,2.3,12.5,36.0,45.75,21.76
2018,9,29,6,45,78.5,33.5,2.45,13.1,40.5,50.47,33.12
2018,9,29,7,0,9.0,43.0,2.6,13.7,45.0,42.29,29.93
2018,9,29,7,15,4.5,43.0,2.6,14.15,44.0,41.34,29.6
2018,9,29,7,30,0.0,43.0,2.6,14.6,43.0,39.94,28.58
2018,9,29,7,45,0.0,54.0,2.65,15.1,54.0,50.19,37.25
2018,9,29,8,0,0.0,65.0,2.7,15.6,65.0,60.46,45.78
2018,9,29,8,15,31.5,117.5,2.6,16.0,132.0,132.05,105.72
2018,9,29,8,30,63.0,170.0,2.5,16.4,199.0,206.95,166.98
2018,9,29,8,45,96.0,200.0,2.45,16.8,249.0,262.72,211.64
2018,9,29,9,0,129.0,230.0,2.4,17.2,299.0,330.33,264.72
2018,9,29,9,15,162.0,247.5,2.4,17.55,340.5,379.24,302.44
2018,9,29,9,30,195.0,265.0,2.4,17.9,382.0,430.54,341.42
2018,9,29,9,45,215.0,282.5,2.35,18.25,418.0,473.37,372.87
2018,9,29,10,0,235.0,300.0,2.3,18.6,454.0,516.96,404.39
2018,9,29,10,15,346.5,278.0,2.35,18.85,515.5,609.31,474.35
2018,9,29,10,30,458.0,256.0,2.4,19.1,577.0,707.77,546.57
2018,9,29,10,45,512.0,244.0,2.5,19.4,612.5,755.87,580.77
2018,9,29,11,0,566.0,232.0,2.6,19.7,648.0,803.69,614.81
2018,9,29,11,15,395.0,294.5,2.65,19.85,587.0,717.38,548.45
2018,9,29,11,30,224.0,357.0,2.7,20.0,526.0,599.62,459.4
2018,9,29,11,45,246.5,349.5,2.75,20.15,536.5,628.63,481.45
2018,9,29,12,0,269.0,342.0,2.8,20.3,547.0,642.65,492.0
2018,9,29,12,15,317.0,323.0,2.85,20.3,563.0,667.26,511.46
2018,9,29,12,30,365.0,304.0,2.9,20.3,579.0,689.97,529.48
2018,9,29,12,45,316.5,319.5,2.95,20.35,555.0,656.82,504.33
2018,9,29,13,0,268.0,335.0,3.0,20.4,531.0,623.43,479.21
2018,9,29,13,15,270.5,308.5,3.05,20.35,502.0,590.65,456.78
2018,9,29,13,30,273.0,282.0,3.1,20.3,473.0,556.68,433.23
