Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,45,368.0,243.5,3.1,20.3,490.0,601.1,469.29
2018,9,29,14,0,463.0,205.0,3.1,20.3,507.0,626.42,490.78
2018,9,29,14,15,477.5,193.0,3.15,20.15,490.5,607.9,478.3
2018,9,29,14,30,492.0,181.0,3.2,20.0,474.0,586.65,463.83
2018,9,29,14,45,456.0,171.5,3.2,19.8,428.5,528.76,420.66
2018,9,29,15,0,420.0,162.0,3.2,19.6,383.0,472.49,378.05
2018,9,29,15,15,294.5,167.0,3.2,19.6,315.5,368.08,295.57
2018,9,29,15,30,169.0,172.0,3.2,19.6,248.0,277.68,222.67
2018,9,29,15,45,212.5,155.0,3.15,19.1,239.5,280.36,225.54
2018,9,29,16,0,256.0,138.0,3.1,18.6,231.0,270.71,217.46
2018,9,29,16,15,359.0,106.0,3.05,18.2,215.0,270.56,215.45
2018,9,29,16,30,462.0,74.0,3.0,17.8,199.0,254.36,197.91
2018,9,29,16,45,447.5,61.0,2.9,17.35,161.0,206.98,154.96
2018,9,29,17,0,433.0,48.0,2.8,16.9,123.0,160.92,112.53
2018,9,29,17,15,358.0,37.5,2.6,16.35,85.5,108.1,67.49
2018,9,29,17,30,283.0,27.0,2.4,15.8,48.0,63.15,25.26
2018,9,29,17,45,151.0,15.0,2.2,15.25,25.0,22.52,0.0
2018,9,29,18,0,19.0,3.0,2.0,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.9,14.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,0.95,12.8,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,9,30,6,15,134.5,15.5,0.9,13.3,25.5,23.14,0.0
2018,9,30,6,30,253.0,29.0,0.9,13.7,49.0,64.4,29.83
2018,9,30,6,45,361.0,40.0,0.9,14.1,91.5,114.3,73.53
2018,9,30,7,0,469.0,51.0,0.9,14.5,134.0,176.58,125.43
2018,9,30,7,15,409.0,69.0,0.9,14.9,158.5,204.95,155.36
2018,9,30,7,30,349.0,87.0,0.9,15.3,183.0,227.46,178.6
2018,9,30,7,45,295.0,114.5,0.85,15.65,206.5,249.24,198.99
2018,9,30,8,0,241.0,142.0,0.8,16.0,230.0,269.75,216.5
2018,9,30,8,15,293.0,153.5,0.75,16.55,275.5,323.66,259.4
2018,9,30,8,30,345.0,165.0,0.7,17.1,321.0,382.52,304.76
2018,9,30,8,45,569.5,128.0,0.7,17.6,416.0,517.45,408.13
2018,9,30,9,0,794.0,91.0,0.7,18.1,511.0,656.87,509.87
2018,9,30,9,15,822.5,90.5,0.7,18.55,554.0,712.5,545.34
2018,9,30,9,30,851.0,90.0,0.7,19.0,597.0,767.79,580.26
2018,9,30,9,45,864.5,90.5,0.75,19.45,630.5,805.87,603.7
2018,9,30,10,0,878.0,91.0,0.8,19.9,664.0,846.94,629.09
2018,9,30,10,15,886.5,92.0,0.9,20.2,691.0,881.84,651.36
2018,9,30,10,30,895.0,93.0,1.0,20.5,718.0,913.85,671.75
2018,9,30,10,45,864.0,110.5,1.1,20.75,727.0,925.01,678.79
2018,9,30,11,0,833.0,128.0,1.2,21.0,736.0,939.47,688.33
2018,9,30,11,15,719.0,178.5,1.3,21.2,709.5,904.52,665.97
2018,9,30,11,30,605.0,229.0,1.4,21.4,683.0,856.83,634.7
2018,9,30,11,45,658.0,207.0,1.5,21.6,703.0,888.86,657.84
2018,9,30,12,0,711.0,185.0,1.6,21.8,723.0,917.54,677.03
2018,9,30,12,15,804.5,144.0,1.65,21.9,749.0,954.99,701.62
2018,9,30,12,30,898.0,103.0,1.7,22.0,775.0,984.98,721.24
2018,9,30,12,45,896.5,101.5,1.75,22.05,763.0,972.14,713.49
2018,9,30,13,0,895.0,100.0,1.8,22.1,751.0,955.63,703.94
2018,9,30,13,15,764.0,147.0,1.9,21.95,692.0,883.1,658.4
2018,9,30,13,30,633.0,194.0,2.0,21.8,633.0,799.35,604.3
2018,9,30,13,45,478.5,233.5,2.05,21.6,558.0,685.36,523.53
2018,9,30,14,0,324.0,273.0,2.1,21.4,483.0,571.93,440.63
2018,9,30,14,15,217.0,253.0,2.15,21.15,390.5,441.44,344.37
2018,9,30,14,30,110.0,233.0,2.2,20.9,298.0,329.58,258.49
2018,9,30,14,45,237.0,213.0,2.25,20.6,340.5,404.36,320.04
2018,9,30,15,0,364.0,193.0,2.3,20.3,383.0,457.46,363.07
2018,9,30,15,15,272.0,187.5,2.3,20.3,322.5,375.67,298.79
2018,9,30,15,30,180.0,182.0,2.3,20.3,262.0,294.77,234.82
2018,9,30,15,45,143.0,163.0,2.4,19.65,222.0,245.43,196.11
2018,9,30,16,0,106.0,144.0,2.5,19.0,182.0,199.87,159.6
2018,9,30,16,15,84.0,123.0,2.45,18.65,150.0,157.75,125.11
2018,9,30,16,30,62.0,102.0,2.4,18.3,118.0,123.62,96.77
2018,9,30,16,45,40.0,80.0,2.4,17.9,89.5,91.07,69.55
2018,9,30,17,0,18.0,58.0,2.4,17.5,61.0,61.25,44.64
2018,9,30,17,15,17.5,39.0,2.25,17.1,41.0,41.16,26.98
2018,9,30,17,30,17.0,20.0,2.1,16.7,21.0,20.94,5.58
2018,9,30,17,45,17.0,11.5,1.95,16.3,11.5,11.85,0.0
2018,9,30,18,0,17.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,1.65,15.7,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,12.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,12.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.0,12.6,5.5,5.24,0.0
2018,10,1,6,30,0.0,10.0,1.0,12.9,10.0,9.26,0.53
2018,10,1,6,45,0.0,15.5,1.0,13.2,15.5,14.36,6.29
2018,10,1,7,0,0.0,21.0,1.0,13.5,21.0,19.47,10.92
2018,10,1,7,15,0.0,27.5,0.95,13.9,27.5,25.51,16.25
2018,10,1,7,30,0.0,34.0,0.9,14.3,34.0,31.55,21.49
2018,10,1,7,45,0.0,47.0,0.9,14.75,47.0,43.66,31.79
2018,10,1,8,0,0.0,60.0,0.9,15.2,60.0,55.79,41.95
2018,10,1,8,15,0.0,80.0,0.9,15.8,80.0,74.6,57.5
2018,10,1,8,30,0.0,100.0,0.9,16.4,100.0,93.85,73.12
2018,10,1,8,45,0.0,79.0,0.9,17.0,79.0,73.55,55.93
2018,10,1,9,0,0.0,58.0,0.9,17.6,58.0,53.96,39.46
2018,10,1,9,15,0.5,76.0,0.9,18.05,76.5,71.14,53.47
2018,10,1,9,30,1.0,94.0,0.9,18.5,95.0,88.44,67.33
2018,10,1,9,45,6.5,144.0,0.85,18.9,148.5,141.43,109.83
2018,10,1,10,0,12.0,194.0,0.8,19.3,202.0,195.89,152.3
2018,10,1,10,15,24.5,229.0,0.8,19.7,246.0,252.19,195.47
2018,10,1,10,30,37.0,264.0,0.8,20.1,290.0,301.66,232.46
2018,10,1,10,45,102.5,300.5,0.8,20.5,374.5,402.38,308.43
2018,10,1,11,0,168.0,337.0,0.8,20.9,459.0,519.36,392.62
2018,10,1,11,15,153.0,337.0,0.9,21.2,449.5,507.66,382.79
2018,10,1,11,30,138.0,337.0,1.0,21.5,440.0,494.93,373.41
2018,10,1,11,45,213.0,338.5,1.05,21.75,498.0,569.9,428.72
2018,10,1,12,0,288.0,340.0,1.1,22.0,556.0,658.73,491.31
2018,10,1,12,15,314.5,334.0,1.2,22.1,569.0,676.77,504.31
2018,10,1,12,30,341.0,328.0,1.3,22.2,582.0,693.1,516.9
2018,10,1,12,45,324.5,323.0,1.4,22.3,561.5,667.82,499.94
2018,10,1,13,0,308.0,318.0,1.5,22.4,541.0,641.52,482.46
2018,10,1,13,15,332.0,306.0,1.6,22.35,540.0,643.62,486.08
2018,10,1,13,30,356.0,294.0,1.7,22.3,539.0,643.35,487.76
2018,10,1,13,45,351.5,276.0,1.75,22.25,510.0,609.23,464.74
2018,10,1,14,0,347.0,258.0,1.8,22.2,481.0,574.08,440.91
2018,10,1,14,15,336.0,247.5,1.8,21.9,454.0,541.09,418.14
2018,10,1,14,30,325.0,237.0,1.8,21.6,427.0,507.76,394.74
2018,10,1,14,45,266.5,227.5,1.8,21.35,376.0,441.19,345.19
2018,10,1,15,0,208.0,218.0,1.8,21.1,325.0,369.97,291.37
2018,10,1,15,15,193.5,199.5,1.8,21.1,292.5,330.95,261.78
2018,10,1,15,30,179.0,181.0,1.8,21.1,260.0,292.96,232.29
2018,10,1,15,45,145.5,157.5,1.65,20.35,216.5,240.71,191.3
2018,10,1,16,0,112.0,134.0,1.5,19.6,173.0,191.9,152.35
2018,10,1,16,15,74.0,109.5,1.45,19.15,133.5,139.18,109.51
2018,10,1,16,30,36.0,85.0,1.4,18.7,94.0,96.35,74.37
2018,10,1,16,45,30.0,67.5,1.4,18.25,74.0,74.96,56.28
2018,10,1,17,0,24.0,50.0,1.4,17.8,54.0,54.35,38.61
2018,10,1,17,15,12.0,33.5,1.4,17.4,35.5,34.54,21.65
2018,10,1,17,30,0.0,17.0,1.4,17.0,17.0,15.78,1.42
2018,10,1,17,45,0.0,8.5,1.4,16.65,8.5,8.1,0.0
2018,10,1,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,14.55,2.0,1.91,0.0
2018,10,2,6,30,0.0,4.0,1.2,14.8,4.0,3.7,0.0
2018,10,2,6,45,0.0,6.5,1.25,15.05,6.5,6.01,0.0
2018,10,2,7,0,0.0,9.0,1.3,15.3,9.0,8.33,1.38
2018,10,2,7,15,0.0,11.0,1.25,15.85,11.0,10.18,3.03
2018,10,2,7,30,0.0,13.0,1.2,16.4,13.0,12.04,4.64
2018,10,2,7,45,25.5,43.0,1.15,16.9,52.0,51.51,38.08
2018,10,2,8,0,51.0,73.0,1.1,17.4,91.0,99.06,77.96
2018,10,2,8,15,105.0,124.5,1.15,18.0,169.0,185.15,148.65
2018,10,2,8,30,159.0,176.0,1.2,18.6,247.0,277.77,222.27
2018,10,2,8,45,128.0,185.5,1.25,19.2,246.5,276.01,219.46
2018,10,2,9,0,97.0,195.0,1.3,19.8,246.0,271.03,214.29
2018,10,2,9,15,140.5,219.0,1.35,20.3,298.5,333.1,262.42
2018,10,2,9,30,184.0,243.0,1.4,20.8,351.0,398.55,311.72
2018,10,2,9,45,132.0,261.5,1.5,21.25,341.5,384.01,298.23
2018,10,2,10,0,80.0,280.0,1.6,21.7,332.0,353.99,273.49
2018,10,2,10,15,101.5,296.5,1.6,22.05,365.0,392.91,302.56
2018,10,2,10,30,123.0,313.0,1.6,22.4,398.0,445.41,340.68
2018,10,2,10,45,126.5,321.0,1.65,22.75,410.5,460.45,350.74
2018,10,2,11,0,130.0,329.0,1.7,23.1,423.0,475.14,360.76
2018,10,2,11,15,172.5,337.5,1.7,23.35,464.0,526.93,398.59
2018,10,2,11,30,215.0,346.0,1.7,23.6,505.0,579.0,435.76
2018,10,2,11,45,289.5,329.0,1.65,23.85,544.5,647.28,484.42
2018,10,2,12,0,364.0,312.0,1.6,24.1,584.0,700.66,521.92
2018,10,2,12,15,389.5,305.5,1.55,24.25,595.0,716.89,532.56
2018,10,2,12,30,415.0,299.0,1.5,24.4,606.0,744.05,550.58
2018,10,2,12,45,301.5,315.0,1.45,24.5,536.0,636.9,474.14
2018,10,2,13,0,188.0,331.0,1.4,24.6,466.0,530.73,397.55
2018,10,2,13,15,109.5,291.5,1.45,24.55,369.5,411.44,311.45
2018,10,2,13,30,31.0,252.0,1.5,24.5,273.0,283.38,215.43
2018,10,2,13,45,177.0,246.5,1.55,24.45,360.0,413.93,318.46
2018,10,2,14,0,323.0,241.0,1.6,24.4,447.0,534.84,409.61
2018,10,2,14,15,309.0,242.0,1.7,24.25,430.5,513.04,393.63
2018,10,2,14,30,295.0,243.0,1.8,24.1,414.0,491.15,378.41
2018,10,2,14,45,301.5,222.0,1.9,23.9,386.5,459.88,356.88
2018,10,2,15,0,308.0,201.0,2.0,23.7,359.0,427.23,333.79
2018,10,2,15,15,290.0,184.0,2.0,23.7,322.0,382.27,299.87
2018,10,2,15,30,272.0,167.0,2.0,23.7,285.0,338.38,266.14
2018,10,2,15,45,271.5,146.5,2.15,23.0,252.5,301.12,237.8
2018,10,2,16,0,271.0,126.0,2.3,22.3,220.0,263.45,207.97
2018,10,2,16,15,248.5,102.0,2.35,21.75,178.0,212.58,166.43
2018,10,2,16,30,226.0,78.0,2.4,21.2,136.0,164.03,125.77
2018,10,2,16,45,253.5,64.0,2.45,20.7,115.0,147.77,109.31
2018,10,2,17,0,281.0,50.0,2.5,20.2,94.0,122.83,84.67
2018,10,2,17,15,150.5,33.5,2.5,19.6,56.0,64.97,39.56
2018,10,2,17,30,20.0,17.0,2.5,19.0,18.0,18.93,0.0
2018,10,2,17,45,10.0,8.5,2.5,18.45,9.0,8.58,0.0
2018,10,2,18,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.65,15.05,0.5,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.6,15.1,1.0,0.0,0.0
2018,10,3,6,15,23.0,9.0,0.65,15.3,9.5,10.01,0.0
2018,10,3,6,30,32.0,16.0,0.7,15.5,18.0,19.9,4.92
2018,10,3,6,45,220.5,28.5,0.7,15.65,64.0,76.8,48.01
2018,10,3,7,0,409.0,41.0,0.7,15.8,110.0,151.6,106.22
2018,10,3,7,15,343.0,57.0,0.7,16.05,128.0,172.02,129.29
2018,10,3,7,30,277.0,73.0,0.7,16.3,146.0,186.36,145.61
2018,10,3,7,45,246.5,102.5,0.75,16.55,177.5,216.04,172.1
2018,10,3,8,0,216.0,132.0,0.8,16.8,209.0,247.47,198.44
2018,10,3,8,15,300.5,138.5,0.85,17.1,262.0,311.81,250.41
2018,10,3,8,30,385.0,145.0,0.9,17.4,315.0,393.04,314.18
2018,10,3,8,45,579.5,110.5,0.95,17.7,396.0,504.49,400.77
2018,10,3,9,0,774.0,76.0,1.0,18.0,477.0,624.82,491.06
2018,10,3,9,15,445.0,123.5,1.1,18.35,358.0,475.78,376.38
2018,10,3,9,30,116.0,171.0,1.2,18.7,239.0,268.08,212.12
2018,10,3,9,45,67.5,196.0,1.25,19.05,236.0,250.62,197.47
2018,10,3,10,0,19.0,221.0,1.3,19.4,233.0,229.39,178.71
2018,10,3,10,15,64.0,261.0,1.35,19.7,304.5,321.52,250.66
2018,10,3,10,30,109.0,301.0,1.4,20.0,376.0,419.8,324.49
2018,10,3,10,45,232.5,285.0,1.45,20.3,450.5,530.7,408.36
2018,10,3,11,0,356.0,269.0,1.5,20.6,525.0,632.62,483.27
2018,10,3,11,15,409.0,273.0,1.55,20.7,571.0,706.38,534.63
2018,10,3,11,30,462.0,277.0,1.6,20.8,617.0,765.96,575.89
2018,10,3,11,45,634.5,204.0,1.7,20.9,673.5,860.18,644.37
2018,10,3,12,0,807.0,131.0,1.8,21.0,730.0,941.03,697.95
2018,10,3,12,15,751.5,152.5,1.9,20.95,707.5,914.47,680.85
2018,10,3,12,30,696.0,174.0,2.0,20.9,685.0,880.45,659.79
2018,10,3,12,45,762.0,143.0,2.1,20.9,694.0,894.64,671.07
2018,10,3,13,0,828.0,112.0,2.2,20.9,703.0,909.26,682.26
2018,10,3,13,15,839.5,104.5,2.25,20.7,689.0,887.52,669.09
2018,10,3,13,30,851.0,97.0,2.3,20.5,675.0,869.72,658.96
2018,10,3,13,45,841.0,95.5,2.35,20.35,647.5,836.36,637.93
2018,10,3,14,0,831.0,94.0,2.4,20.2,620.0,806.37,619.18
2018,10,3,14,15,819.0,91.5,2.4,20.05,586.5,764.88,591.75
2018,10,3,14,30,807.0,89.0,2.4,19.9,553.0,721.37,562.62
2018,10,3,14,45,791.5,86.0,2.4,19.7,514.5,673.02,529.67
2018,10,3,15,0,776.0,83.0,2.4,19.5,476.0,623.49,494.32
2018,10,3,15,15,752.0,79.5,2.4,19.5,432.0,567.19,451.64
2018,10,3,15,30,728.0,76.0,2.4,19.5,388.0,511.12,407.9
2018,10,3,15,45,612.0,83.0,2.35,19.15,324.0,420.49,336.15
2018,10,3,16,0,496.0,90.0,2.3,18.8,260.0,339.01,270.2
2018,10,3,16,15,420.5,84.5,2.2,18.55,212.5,269.49,212.5
2018,10,3,16,30,345.0,79.0,2.1,18.3,165.0,211.51,163.36
2018,10,3,16,45,230.5,65.0,2.0,18.0,117.0,141.66,105.66
2018,10,3,17,0,116.0,51.0,1.9,17.7,69.0,82.11,57.85
2018,10,3,17,15,130.5,35.0,1.8,17.3,48.0,60.38,36.65
2018,10,3,17,30,145.0,19.0,1.7,16.9,27.0,35.7,0.0
2018,10,3,17,45,72.5,9.5,1.55,16.45,13.5,12.33,0.0
2018,10,3,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,13.25,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,13.3,2.0,0.0,0.0
2018,10,4,6,15,16.0,10.5,1.85,13.55,10.5,11.01,0.0
2018,10,4,6,30,16.0,18.0,2.0,13.8,19.0,19.05,3.91
2018,10,4,6,45,13.0,37.0,2.15,14.0,38.5,38.69,25.45
2018,10,4,7,0,10.0,56.0,2.3,14.2,58.0,55.98,41.13
2018,10,4,7,15,57.0,77.5,2.35,14.4,92.0,94.55,73.15
2018,10,4,7,30,104.0,99.0,2.4,14.6,126.0,141.23,112.5
2018,10,4,7,45,129.5,115.5,2.5,14.8,156.5,175.34,141.64
2018,10,4,8,0,155.0,132.0,2.6,15.0,187.0,212.26,172.82
2018,10,4,8,15,141.0,153.5,2.65,15.25,209.0,236.13,192.49
2018,10,4,8,30,127.0,175.0,2.7,15.5,231.0,258.34,210.2
2018,10,4,8,45,134.5,196.5,2.8,15.75,261.0,292.66,237.54
2018,10,4,9,0,142.0,218.0,2.9,16.0,291.0,327.48,264.8
2018,10,4,9,15,156.0,235.0,3.0,16.2,321.0,362.44,292.03
2018,10,4,9,30,170.0,252.0,3.1,16.4,351.0,398.19,319.57
2018,10,4,9,45,134.5,266.0,3.15,16.65,347.0,391.53,312.52
2018,10,4,10,0,99.0,280.0,3.2,16.9,343.0,370.47,294.49
2018,10,4,10,15,129.5,298.0,3.3,17.05,384.0,431.52,341.89
2018,10,4,10,30,160.0,316.0,3.4,17.2,425.0,482.32,380.66
2018,10,4,10,45,142.0,315.5,3.45,17.3,414.0,468.98,369.41
2018,10,4,11,0,124.0,315.0,3.5,17.4,403.0,454.37,357.49
2018,10,4,11,15,164.0,323.5,3.55,17.5,442.0,503.52,395.7
2018,10,4,11,30,204.0,332.0,3.6,17.6,481.0,552.94,433.41
2018,10,4,11,45,229.0,340.0,3.65,17.65,508.0,587.14,459.13
2018,10,4,12,0,254.0,348.0,3.7,17.7,535.0,634.76,494.4
2018,10,4,12,15,314.0,326.0,3.75,17.7,556.0,666.76,519.9
2018,10,4,12,30,374.0,304.0,3.8,17.7,577.0,696.74,543.92
2018,10,4,12,45,550.0,224.5,3.8,17.65,618.5,783.45,612.44
2018,10,4,13,0,726.0,145.0,3.8,17.6,660.0,854.77,665.25
2018,10,4,13,15,743.0,138.0,3.8,17.5,652.0,847.52,660.48
2018,10,4,13,30,760.0,131.0,3.8,17.4,644.0,832.65,650.95
2018,10,4,13,45,804.0,110.5,3.75,17.35,633.5,826.31,647.35
2018,10,4,14,0,848.0,90.0,3.7,17.3,623.0,807.91,635.11
2018,10,4,14,15,839.5,87.0,3.7,17.15,590.5,768.48,608.11
2018,10,4,14,30,831.0,84.0,3.7,17.0,558.0,731.65,582.93
2018,10,4,14,45,818.5,80.5,3.65,16.9,519.5,683.92,548.99
2018,10,4,15,0,806.0,77.0,3.6,16.8,481.0,634.67,512.73
2018,10,4,15,15,782.5,74.5,3.6,16.8,437.0,578.49,468.93
2018,10,4,15,30,759.0,72.0,3.6,16.8,393.0,522.4,423.97
2018,10,4,15,45,673.5,75.5,3.55,16.4,335.0,442.35,359.09
2018,10,4,16,0,588.0,79.0,3.5,16.0,277.0,368.6,297.79
2018,10,4,16,15,585.0,67.0,3.4,15.6,237.0,319.61,254.64
2018,10,4,16,30,582.0,55.0,3.3,15.2,197.0,270.0,209.16
2018,10,4,16,45,527.5,47.0,3.2,14.8,153.0,209.51,154.67
2018,10,4,17,0,473.0,39.0,3.1,14.4,109.0,155.04,105.38
2018,10,4,17,15,332.0,29.5,3.0,13.95,69.0,91.26,52.52
2018,10,4,17,30,191.0,20.0,2.9,13.5,29.0,41.26,0.0
2018,10,4,17,45,95.5,10.0,2.75,13.0,14.5,13.66,0.0
2018,10,4,18,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,6,15,140.5,11.5,1.55,10.1,20.5,19.77,0.0
2018,10,5,6,30,281.0,23.0,1.5,10.7,41.0,61.03,15.6
2018,10,5,6,45,408.5,31.5,1.45,11.3,84.0,115.03,71.75
2018,10,5,7,0,536.0,40.0,1.4,11.9,127.0,181.96,128.32
2018,10,5,7,15,603.5,45.5,1.3,12.25,175.5,241.71,182.15
2018,10,5,7,30,671.0,51.0,1.2,12.6,224.0,309.52,242.13
2018,10,5,7,45,712.5,54.5,1.1,12.95,273.0,370.86,295.71
2018,10,5,8,0,754.0,58.0,1.0,13.3,322.0,435.5,349.7
2018,10,5,8,15,767.0,64.5,1.0,13.8,366.0,491.22,394.82
2018,10,5,8,30,780.0,71.0,1.0,14.3,410.0,546.5,437.71
2018,10,5,8,45,785.0,78.0,1.05,14.8,449.0,596.55,475.37
2018,10,5,9,0,790.0,85.0,1.1,15.3,488.0,644.87,510.5
2018,10,5,9,15,630.5,140.0,1.05,15.9,477.5,627.7,493.16
2018,10,5,9,30,471.0,195.0,1.0,16.5,467.0,587.25,459.08
2018,10,5,9,45,666.0,143.0,1.0,17.1,551.5,710.57,549.84
2018,10,5,10,0,861.0,91.0,1.0,17.7,636.0,828.17,627.03
2018,10,5,10,15,883.5,86.5,0.95,18.25,666.0,867.91,648.95
2018,10,5,10,30,906.0,82.0,0.9,18.8,696.0,905.48,669.98
2018,10,5,10,45,910.5,83.0,0.8,19.35,714.5,930.52,681.62
2018,10,5,11,0,915.0,84.0,0.7,19.9,733.0,952.11,690.94
2018,10,5,11,15,845.0,115.5,0.75,20.2,722.0,942.78,684.45
2018,10,5,11,30,775.0,147.0,0.8,20.5,711.0,919.67,669.72
2018,10,5,11,45,579.5,220.5,0.8,20.8,643.5,822.99,605.45
2018,10,5,12,0,384.0,294.0,0.8,21.1,576.0,698.69,518.05
2018,10,5,12,15,538.0,237.5,1.0,21.1,629.5,796.32,591.91
2018,10,5,12,30,692.0,181.0,1.2,21.1,683.0,881.84,652.4
2018,10,5,12,45,794.5,134.5,1.35,21.1,701.5,912.72,674.11
2018,10,5,13,0,897.0,88.0,1.5,21.1,720.0,934.36,690.54
2018,10,5,13,15,767.0,135.5,1.65,21.15,665.0,860.5,643.77
2018,10,5,13,30,637.0,183.0,1.8,21.2,610.0,784.48,595.01
2018,10,5,13,45,739.0,138.0,2.0,21.25,613.5,803.52,611.43
2018,10,5,14,0,841.0,93.0,2.2,21.3,617.0,809.45,617.95
2018,10,5,14,15,844.5,85.0,2.3,21.05,586.5,768.06,591.46
2018,10,5,14,30,848.0,77.0,2.4,20.8,556.0,729.37,566.83
2018,10,5,14,45,831.0,75.0,2.5,20.6,516.5,679.95,533.78
2018,10,5,15,0,814.0,73.0,2.6,20.4,477.0,633.28,501.36
2018,10,5,15,15,786.5,71.0,2.6,20.4,431.5,574.91,456.99
2018,10,5,15,30,759.0,69.0,2.6,20.4,386.0,517.02,411.71
2018,10,5,15,45,729.0,65.0,2.85,19.8,339.5,456.44,364.32
2018,10,5,16,0,699.0,61.0,3.1,19.2,293.0,397.37,315.96
2018,10,5,16,15,625.5,59.0,3.1,18.65,241.0,325.61,255.55
2018,10,5,16,30,552.0,57.0,3.1,18.1,189.0,260.32,199.12
2018,10,5,16,45,448.0,49.5,3.15,17.55,140.0,188.18,137.53
2018,10,5,17,0,344.0,42.0,3.2,17.0,91.0,128.06,86.76
2018,10,5,17,15,257.5,30.5,3.3,16.45,58.5,79.37,44.76
2018,10,5,17,30,171.0,19.0,3.4,15.9,26.0,35.1,0.0
2018,10,5,17,45,85.5,9.5,3.45,15.4,13.0,9.05,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,6,6,15,147.0,11.0,2.05,11.5,20.0,19.7,0.0
2018,10,6,6,30,294.0,22.0,2.2,12.1,40.0,61.41,11.1
2018,10,6,6,45,425.5,29.5,2.4,12.65,82.5,116.14,71.26
2018,10,6,7,0,557.0,37.0,2.6,13.2,125.0,183.14,128.12
2018,10,6,7,15,627.0,41.5,2.6,13.8,174.5,244.54,183.6
2018,10,6,7,30,697.0,46.0,2.6,14.4,224.0,313.37,244.98
2018,10,6,7,45,742.0,49.5,2.6,15.0,274.5,377.49,301.59
2018,10,6,8,0,787.0,53.0,2.6,15.6,325.0,445.28,359.19
2018,10,6,8,15,817.0,55.0,2.65,16.25,373.5,503.91,407.71
2018,10,6,8,30,847.0,57.0,2.7,16.9,422.0,565.96,457.0
2018,10,6,8,45,869.0,58.5,2.8,17.55,467.0,623.16,501.03
2018,10,6,9,0,891.0,60.0,2.9,18.2,512.0,680.0,542.39
2018,10,6,9,15,903.5,63.0,2.9,18.6,551.5,731.0,577.24
2018,10,6,9,30,916.0,66.0,2.9,19.0,591.0,780.16,610.14
2018,10,6,9,45,923.5,69.0,2.9,19.4,624.5,823.19,638.15
2018,10,6,10,0,931.0,72.0,2.9,19.8,658.0,863.49,663.9
2018,10,6,10,15,939.5,73.5,2.95,20.05,685.5,899.96,687.47
2018,10,6,10,30,948.0,75.0,3.0,20.3,713.0,933.33,708.81
2018,10,6,10,45,953.5,75.0,3.0,20.6,732.0,958.94,724.28
2018,10,6,11,0,959.0,75.0,3.0,20.9,751.0,980.95,737.39
2018,10,6,11,15,962.5,75.0,3.05,21.05,762.5,997.36,747.66
2018,10,6,11,30,966.0,75.0,3.1,21.2,774.0,1009.88,755.51
2018,10,6,11,45,967.0,75.0,3.15,21.4,777.5,1016.06,759.14
2018,10,6,12,0,968.0,75.0,3.2,21.6,781.0,1018.19,760.29
2018,10,6,12,15,966.0,74.5,3.3,21.7,775.0,1012.82,757.32
2018,10,6,12,30,964.0,74.0,3.4,21.8,769.0,1003.44,751.85
2018,10,6,12,45,960.0,74.0,3.45,21.9,756.0,988.81,742.61
2018,10,6,13,0,956.0,74.0,3.5,22.0,743.0,970.36,730.93
2018,10,6,13,15,950.5,73.5,3.55,22.05,722.0,946.25,715.62
2018,10,6,13,30,945.0,73.0,3.6,22.1,701.0,918.63,697.94
2018,10,6,13,45,937.0,71.5,3.7,22.1,672.5,884.34,676.02
2018,10,6,14,0,929.0,70.0,3.8,22.1,644.0,847.02,651.8
2018,10,6,14,15,917.0,68.5,3.85,22.05,609.0,803.74,622.97
2018,10,6,14,30,905.0,67.0,3.9,22.0,574.0,758.15,592.16
2018,10,6,14,45,889.0,65.0,3.95,21.95,533.0,707.12,556.92
2018,10,6,15,0,873.0,63.0,4.0,21.9,492.0,654.69,519.9
2018,10,6,15,15,851.0,61.0,4.0,21.9,446.5,597.48,475.92
2018,10,6,15,30,829.0,59.0,4.0,21.9,401.0,540.08,430.48
2018,10,6,15,45,796.0,56.5,4.0,21.5,352.0,479.12,381.36
2018,10,6,16,0,763.0,54.0,4.0,21.1,303.0,416.92,329.55
2018,10,6,16,15,712.0,50.5,3.75,20.5,252.5,348.46,271.16
2018,10,6,16,30,661.0,47.0,3.5,19.9,202.0,284.5,214.88
2018,10,6,16,45,578.5,41.5,3.3,19.3,153.0,214.46,153.76
2018,10,6,17,0,496.0,36.0,3.1,18.7,104.0,154.57,101.47
2018,10,6,17,15,347.0,27.0,3.1,18.1,65.0,89.53,47.13
2018,10,6,17,30,198.0,18.0,3.1,17.5,26.0,36.33,0.0
2018,10,6,17,45,99.0,9.0,3.1,16.9,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.0,3.7,13.3,19.5,19.93,0.0
2018,10,7,6,30,301.0,22.0,3.9,13.7,39.0,61.99,5.63
2018,10,7,6,45,435.0,29.5,4.05,14.15,82.5,117.93,71.49
2018,10,7,7,0,569.0,37.0,4.2,14.6,126.0,185.94,129.39
2018,10,7,7,15,638.0,42.5,4.35,15.05,176.0,248.78,186.44
2018,10,7,7,30,707.0,48.0,4.5,15.5,226.0,318.95,249.58
2018,10,7,7,45,749.5,52.0,4.7,15.95,276.5,383.14,307.26
2018,10,7,8,0,792.0,56.0,4.9,16.4,327.0,450.68,366.03
2018,10,7,8,15,820.0,59.0,4.9,16.85,375.5,512.29,417.98
2018,10,7,8,30,848.0,62.0,4.9,17.3,424.0,571.73,466.51
2018,10,7,8,45,867.5,64.5,4.95,17.75,468.5,628.48,511.43
2018,10,7,9,0,887.0,67.0,5.0,18.2,513.0,684.64,553.9
2018,10,7,9,15,902.0,68.5,4.95,18.65,552.5,735.44,589.36
2018,10,7,9,30,917.0,70.0,4.9,19.1,592.0,784.59,622.93
2018,10,7,9,45,927.0,72.0,4.9,19.5,626.0,828.39,652.42
2018,10,7,10,0,937.0,74.0,4.9,19.9,660.0,869.62,679.7
2018,10,7,10,15,941.5,75.5,4.9,20.2,685.0,902.73,701.2
2018,10,7,10,30,946.0,77.0,4.9,20.5,710.0,932.51,720.26
2018,10,7,10,45,947.5,79.0,4.85,20.85,728.0,956.69,734.82
2018,10,7,11,0,949.0,81.0,4.8,21.2,746.0,977.14,746.8
2018,10,7,11,15,948.5,82.5,4.75,21.45,756.0,991.32,754.78
2018,10,7,11,30,948.0,84.0,4.7,21.7,766.0,1001.58,760.19
2018,10,7,11,45,944.0,86.0,4.65,22.0,767.5,1005.14,761.0
2018,10,7,12,0,940.0,88.0,4.6,22.3,769.0,1004.71,759.29
2018,10,7,12,15,939.5,87.5,4.55,22.5,764.0,1000.79,755.69
2018,10,7,12,30,939.0,87.0,4.5,22.7,759.0,992.95,749.61
2018,10,7,12,45,937.0,86.0,4.45,22.9,746.5,979.24,739.84
2018,10,7,13,0,935.0,85.0,4.4,23.1,734.0,961.75,727.72
2018,10,7,13,15,927.0,84.5,4.35,23.15,712.0,935.76,710.3
2018,10,7,13,30,919.0,84.0,4.3,23.2,690.0,906.44,690.68
2018,10,7,13,45,907.5,83.5,4.3,23.3,661.0,871.02,666.91
2018,10,7,14,0,896.0,83.0,4.3,23.4,632.0,832.87,641.15
2018,10,7,14,15,882.5,81.5,4.3,23.4,597.0,789.53,611.75
2018,10,7,14,30,869.0,80.0,4.3,23.4,562.0,744.1,580.57
2018,10,7,14,45,851.0,77.5,4.25,23.4,521.0,692.57,544.39
2018,10,7,15,0,833.0,75.0,4.2,23.4,480.0,643.85,508.81
2018,10,7,15,15,808.5,72.0,4.2,23.4,434.5,585.36,463.99
2018,10,7,15,30,784.0,69.0,4.2,23.4,389.0,527.01,418.02
2018,10,7,15,45,753.0,64.5,3.85,23.05,340.5,464.19,367.17
2018,10,7,16,0,722.0,60.0,3.5,22.7,292.0,402.95,316.03
2018,10,7,16,15,678.5,54.5,3.2,21.95,243.0,337.61,260.69
2018,10,7,16,30,635.0,49.0,2.9,21.2,194.0,276.02,206.81
2018,10,7,16,45,561.0,42.0,2.6,20.5,146.5,208.52,148.09
2018,10,7,17,0,487.0,35.0,2.3,19.8,99.0,150.32,97.33
2018,10,7,17,15,340.0,26.0,2.25,19.15,61.0,85.95,42.63
2018,10,7,17,30,193.0,17.0,2.2,18.5,23.0,34.42,0.0
2018,10,7,17,45,96.5,8.5,2.2,17.9,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,150.0,10.5,2.45,14.05,18.5,19.42,0.0
2018,10,8,6,30,300.0,21.0,2.6,14.7,37.0,60.65,0.0
2018,10,8,6,45,434.0,27.5,2.7,15.3,79.0,114.69,68.09
2018,10,8,7,0,568.0,34.0,2.8,15.9,121.0,182.47,125.53
2018,10,8,7,15,636.5,39.0,3.0,16.4,170.0,244.35,181.27
2018,10,8,7,30,705.0,44.0,3.2,16.9,219.0,313.52,242.93
2018,10,8,7,45,747.0,47.0,3.35,17.45,268.5,376.06,298.45
2018,10,8,8,0,789.0,50.0,3.5,18.0,318.0,439.6,353.09
2018,10,8,8,15,816.5,53.0,3.55,18.45,365.5,500.2,403.56
2018,10,8,8,30,844.0,56.0,3.6,18.9,413.0,561.74,452.95
2018,10,8,8,45,863.5,57.5,3.65,19.4,456.5,617.01,495.85
2018,10,8,9,0,883.0,59.0,3.7,19.9,500.0,671.69,536.07
2018,10,8,9,15,897.0,60.5,3.65,20.3,538.5,721.48,570.2
2018,10,8,9,30,911.0,62.0,3.6,20.7,577.0,769.56,602.45
2018,10,8,9,45,921.0,63.5,3.6,21.15,610.0,812.46,630.54
2018,10,8,10,0,931.0,65.0,3.6,21.6,643.0,852.8,656.49
2018,10,8,10,15,938.0,66.0,3.55,21.95,669.0,887.2,677.97
2018,10,8,10,30,945.0,67.0,3.5,22.3,695.0,918.42,697.1
2018,10,8,10,45,949.5,67.5,3.45,22.65,713.5,943.44,711.88
2018,10,8,11,0,954.0,68.0,3.4,23.0,732.0,964.86,724.21
2018,10,8,11,15,956.5,68.5,3.35,23.25,743.0,980.67,733.09
2018,10,8,11,30,959.0,69.0,3.3,23.5,754.0,992.61,739.5
2018,10,8,11,45,959.5,69.0,3.25,23.8,757.0,998.1,741.6
2018,10,8,12,0,960.0,69.0,3.2,24.1,760.0,999.59,741.24
2018,10,8,12,15,958.5,69.0,3.1,24.2,755.0,995.16,737.33
2018,10,8,12,30,957.0,69.0,3.0,24.3,750.0,986.76,730.98
2018,10,8,12,45,953.0,69.0,2.9,24.45,736.5,972.11,720.52
2018,10,8,13,0,949.0,69.0,2.8,24.6,723.0,953.66,707.74
2018,10,8,13,15,943.0,68.5,2.75,24.65,702.5,929.16,691.75
2018,10,8,13,30,937.0,68.0,2.7,24.7,682.0,901.19,673.54
2018,10,8,13,45,928.0,67.0,2.6,24.75,653.5,866.81,650.63
2018,10,8,14,0,919.0,66.0,2.5,24.8,625.0,829.5,625.73
2018,10,8,14,15,907.0,65.0,2.45,24.7,590.5,787.13,597.94
2018,10,8,14,30,895.0,64.0,2.4,24.6,556.0,742.52,568.33
2018,10,8,14,45,878.5,62.5,2.4,24.55,515.5,692.18,534.45
2018,10,8,15,0,862.0,61.0,2.4,24.5,475.0,640.52,498.67
2018,10,8,15,15,839.5,58.5,2.4,24.5,430.0,583.03,455.66
2018,10,8,15,30,817.0,56.0,2.4,24.5,385.0,525.46,411.21
2018,10,8,15,45,784.0,53.5,2.2,24.0,337.0,462.84,361.56
2018,10,8,16,0,751.0,51.0,2.0,23.5,289.0,404.03,313.11
2018,10,8,16,15,701.5,47.0,1.9,22.75,239.0,336.62,256.98
2018,10,8,16,30,652.0,43.0,1.8,22.0,189.0,273.62,202.63
2018,10,8,16,45,571.0,38.0,1.65,21.2,142.0,205.65,144.21
2018,10,8,17,0,490.0,33.0,1.5,20.4,95.0,146.6,93.33
2018,10,8,17,15,329.5,24.0,1.6,19.6,57.5,80.86,36.88
2018,10,8,17,30,169.0,15.0,1.7,18.8,20.0,29.85,0.0
2018,10,8,17,45,84.5,7.5,1.75,18.05,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,6,15,122.5,10.0,0.7,11.9,16.5,17.24,0.0
2018,10,9,6,30,245.0,20.0,0.8,12.4,33.0,52.73,0.0
2018,10,9,6,45,380.0,28.5,0.9,12.85,73.5,106.84,63.99
2018,10,9,7,0,515.0,37.0,1.0,13.3,114.0,173.39,120.39
2018,10,9,7,15,514.5,48.5,1.05,13.85,150.0,218.0,163.16
2018,10,9,7,30,514.0,60.0,1.1,14.4,186.0,262.01,204.36
2018,10,9,7,45,599.5,63.0,1.15,14.95,241.0,332.22,264.09
2018,10,9,8,0,685.0,66.0,1.2,15.5,296.0,409.73,328.06
2018,10,9,8,15,743.5,65.5,1.15,16.15,349.0,477.95,382.41
2018,10,9,8,30,802.0,65.0,1.1,16.8,402.0,550.25,437.71
2018,10,9,8,45,832.5,65.0,1.0,17.4,447.5,605.44,477.83
2018,10,9,9,0,863.0,65.0,0.9,18.0,493.0,664.32,518.29
2018,10,9,9,15,878.5,67.0,0.85,18.65,532.0,714.83,550.01
2018,10,9,9,30,894.0,69.0,0.8,19.3,571.0,763.82,579.81
2018,10,9,9,45,905.0,70.5,0.7,19.95,604.0,806.8,603.95
2018,10,9,10,0,916.0,72.0,0.6,20.6,637.0,847.36,625.76
2018,10,9,10,15,924.5,72.5,0.6,21.2,663.5,881.92,645.12
2018,10,9,10,30,933.0,73.0,0.6,21.8,690.0,913.45,662.38
2018,10,9,10,45,917.5,82.5,0.6,22.4,703.0,930.6,670.45
2018,10,9,11,0,902.0,92.0,0.6,23.0,716.0,943.38,676.04
2018,10,9,11,15,897.5,96.0,0.85,23.25,725.0,955.9,687.63
2018,10,9,11,30,893.0,100.0,1.1,23.5,734.0,964.61,696.56
2018,10,9,11,45,808.5,136.0,1.3,23.7,712.0,938.2,682.17
2018,10,9,12,0,724.0,172.0,1.5,23.9,690.0,904.6,663.01
2018,10,9,12,15,670.0,192.0,1.7,23.9,668.5,873.04,645.17
2018,10,9,12,30,616.0,212.0,1.9,23.9,647.0,838.28,624.22
2018,10,9,12,45,639.5,198.0,2.1,23.85,642.5,837.54,626.76
2018,10,9,13,0,663.0,184.0,2.3,23.8,638.0,833.18,626.09
2018,10,9,13,15,711.5,159.5,2.55,23.6,633.5,835.71,630.9
2018,10,9,13,30,760.0,135.0,2.8,23.4,629.0,832.58,631.74
2018,10,9,13,45,756.0,129.0,3.05,23.2,603.0,800.72,612.53
2018,10,9,14,0,752.0,123.0,3.3,23.0,577.0,766.23,591.23
2018,10,9,14,15,670.0,137.5,3.45,22.6,524.5,691.78,540.41
