Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,30,588.0,152.0,3.6,22.2,472.0,619.84,488.12
2018,10,9,14,45,663.0,121.0,3.7,21.8,456.5,612.82,485.87
2018,10,9,15,0,738.0,90.0,3.8,21.4,441.0,594.37,474.03
2018,10,9,15,15,758.5,78.0,3.8,21.4,408.5,557.6,445.48
2018,10,9,15,30,779.0,66.0,3.8,21.4,376.0,516.7,412.66
2018,10,9,15,45,744.0,62.5,3.85,20.25,328.0,453.44,362.57
2018,10,9,16,0,709.0,59.0,3.9,19.1,280.0,392.18,312.04
2018,10,9,16,15,655.5,54.0,3.85,18.4,230.5,324.45,253.95
2018,10,9,16,30,602.0,49.0,3.8,17.7,181.0,262.64,199.17
2018,10,9,16,45,513.0,42.5,3.7,17.0,134.5,194.05,139.21
2018,10,9,17,0,424.0,36.0,3.6,16.3,88.0,135.57,88.23
2018,10,9,17,15,273.0,25.0,3.55,15.65,52.5,71.91,30.38
2018,10,9,17,30,122.0,14.0,3.5,15.0,17.0,24.3,0.0
2018,10,9,17,45,61.0,7.0,3.45,14.4,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,10,6,15,58.5,9.0,0.6,10.7,12.0,12.26,0.0
2018,10,10,6,30,117.0,18.0,0.7,11.1,24.0,34.44,0.0
2018,10,10,6,45,265.5,31.5,0.8,11.45,64.5,88.88,54.13
2018,10,10,7,0,414.0,45.0,0.9,11.8,105.0,156.84,110.75
2018,10,10,7,15,487.5,53.0,0.9,12.15,150.5,214.38,161.64
2018,10,10,7,30,561.0,61.0,0.9,12.5,196.0,279.99,219.1
2018,10,10,7,45,541.5,69.5,0.9,12.85,223.5,314.67,251.72
2018,10,10,8,0,522.0,78.0,0.9,13.2,251.0,346.16,280.08
2018,10,10,8,15,338.0,110.0,0.85,13.7,228.5,308.81,251.23
2018,10,10,8,30,154.0,142.0,0.8,14.2,206.0,238.94,194.07
2018,10,10,8,45,184.5,167.0,0.7,14.7,252.0,292.82,237.17
2018,10,10,9,0,215.0,192.0,0.6,15.2,298.0,358.52,287.23
2018,10,10,9,15,489.5,149.5,0.55,15.7,415.5,529.13,419.02
2018,10,10,9,30,764.0,107.0,0.5,16.2,533.0,712.86,549.62
2018,10,10,9,45,821.5,95.5,0.45,16.75,578.0,773.98,585.75
2018,10,10,10,0,879.0,84.0,0.4,17.3,623.0,829.48,618.72
2018,10,10,10,15,887.0,85.0,0.45,17.7,648.5,863.05,638.9
2018,10,10,10,30,895.0,86.0,0.5,18.1,674.0,893.7,657.41
2018,10,10,10,45,899.5,87.0,0.55,18.55,692.0,918.07,671.76
2018,10,10,11,0,904.0,88.0,0.6,19.0,710.0,939.03,684.04
2018,10,10,11,15,906.5,89.5,0.7,19.25,721.0,955.17,694.95
2018,10,10,11,30,909.0,91.0,0.8,19.5,732.0,967.64,703.7
2018,10,10,11,45,909.0,91.0,0.9,19.75,734.5,972.26,707.62
2018,10,10,12,0,909.0,91.0,1.0,20.0,737.0,973.08,709.31
2018,10,10,12,15,906.5,91.0,1.15,20.1,731.0,967.74,708.46
2018,10,10,12,30,904.0,91.0,1.3,20.2,725.0,958.65,705.19
2018,10,10,12,45,898.5,91.0,1.45,20.25,711.5,943.1,697.77
2018,10,10,13,0,893.0,91.0,1.6,20.3,698.0,924.02,687.92
2018,10,10,13,15,886.0,90.0,1.75,20.25,677.0,899.05,674.24
2018,10,10,13,30,879.0,89.0,1.9,20.2,656.0,870.89,658.16
2018,10,10,13,45,868.0,88.0,2.05,20.15,628.0,836.36,637.4
2018,10,10,14,0,857.0,87.0,2.2,20.1,600.0,799.23,614.45
2018,10,10,14,15,842.5,85.5,2.35,19.9,565.5,761.86,591.19
2018,10,10,14,30,828.0,84.0,2.5,19.7,531.0,716.78,561.84
2018,10,10,14,45,807.5,82.5,2.65,19.45,491.0,665.93,527.66
2018,10,10,15,0,787.0,81.0,2.8,19.2,451.0,614.27,490.2
2018,10,10,15,15,760.5,77.5,2.8,19.2,406.5,556.26,445.45
2018,10,10,15,30,734.0,74.0,2.8,19.2,362.0,498.72,399.73
2018,10,10,15,45,693.5,70.0,3.0,18.4,314.0,435.75,349.73
2018,10,10,16,0,653.0,66.0,3.2,17.6,266.0,374.24,298.81
2018,10,10,16,15,593.0,61.0,3.2,17.0,218.0,307.18,241.35
2018,10,10,16,30,533.0,56.0,3.2,16.4,170.0,245.9,187.31
2018,10,10,16,45,440.0,47.0,3.25,15.75,124.5,177.74,128.23
2018,10,10,17,0,347.0,38.0,3.3,15.1,79.0,120.32,78.66
2018,10,10,17,15,215.5,25.0,3.25,14.55,46.5,62.11,22.36
2018,10,10,17,30,84.0,12.0,3.2,14.0,14.0,18.8,0.0
2018,10,10,17,45,42.0,6.0,3.2,13.45,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,1.05,10.4,5.0,4.77,0.0
2018,10,11,6,30,0.0,10.0,1.1,10.8,10.0,9.27,0.0
2018,10,11,6,45,1.0,26.5,1.15,11.2,26.5,25.09,14.03
2018,10,11,7,0,2.0,43.0,1.2,11.6,43.0,41.36,29.16
2018,10,11,7,15,28.0,62.5,1.15,12.0,69.0,70.68,54.0
2018,10,11,7,30,54.0,82.0,1.1,12.4,95.0,101.57,80.41
2018,10,11,7,45,45.5,102.5,1.05,12.8,115.0,122.1,98.24
2018,10,11,8,0,37.0,123.0,1.0,13.2,135.0,141.7,114.68
2018,10,11,8,15,54.0,145.0,0.9,13.65,165.5,175.59,142.52
2018,10,11,8,30,71.0,167.0,0.8,14.1,196.0,211.28,171.23
2018,10,11,8,45,120.5,188.0,0.7,14.6,244.0,276.11,222.94
2018,10,11,9,0,170.0,209.0,0.6,15.1,292.0,338.05,270.74
2018,10,11,9,15,340.5,192.0,0.55,15.6,375.0,458.11,363.82
2018,10,11,9,30,511.0,175.0,0.5,16.1,458.0,593.75,463.21
2018,10,11,9,45,675.5,136.0,0.5,16.65,533.0,706.18,542.11
2018,10,11,10,0,840.0,97.0,0.5,17.2,608.0,817.23,613.86
2018,10,11,10,15,850.5,97.5,0.5,17.65,634.0,851.56,632.83
2018,10,11,10,30,861.0,98.0,0.5,18.1,660.0,876.19,646.43
2018,10,11,10,45,868.5,99.0,0.55,18.55,679.0,902.47,662.2
2018,10,11,11,0,876.0,100.0,0.6,19.0,698.0,925.56,675.89
2018,10,11,11,15,880.5,99.5,0.6,19.35,709.0,940.82,683.88
2018,10,11,11,30,885.0,99.0,0.6,19.7,720.0,952.55,689.83
2018,10,11,11,45,888.0,98.5,0.6,20.05,723.5,959.24,692.77
2018,10,11,12,0,891.0,98.0,0.6,20.4,727.0,962.25,693.61
2018,10,11,12,15,891.5,97.0,0.65,20.6,722.5,958.59,691.94
2018,10,11,12,30,892.0,96.0,0.7,20.8,718.0,951.21,688.14
2018,10,11,12,45,890.5,94.5,0.75,21.0,705.5,937.71,680.62
2018,10,11,13,0,889.0,93.0,0.8,21.2,693.0,920.61,670.94
2018,10,11,13,15,883.5,91.5,0.9,21.25,672.5,896.45,658.03
2018,10,11,13,30,878.0,90.0,1.0,21.3,652.0,869.04,642.87
2018,10,11,13,45,870.0,88.0,1.1,21.35,624.5,835.88,623.64
2018,10,11,14,0,862.0,86.0,1.2,21.4,597.0,799.95,602.21
2018,10,11,14,15,849.0,83.5,1.35,21.3,562.5,757.03,576.42
2018,10,11,14,30,836.0,81.0,1.5,21.2,528.0,717.04,551.94
2018,10,11,14,45,818.5,78.5,1.6,21.1,488.5,666.85,518.99
2018,10,11,15,0,801.0,76.0,1.7,21.0,449.0,615.59,482.77
2018,10,11,15,15,774.5,73.0,1.7,21.0,404.5,557.61,439.15
2018,10,11,15,30,748.0,70.0,1.7,21.0,360.0,500.06,394.48
2018,10,11,15,45,710.5,65.5,1.85,20.45,312.0,436.19,344.64
2018,10,11,16,0,673.0,61.0,2.0,19.9,264.0,374.68,294.42
2018,10,11,16,15,614.5,56.0,2.05,19.15,215.5,308.47,238.7
2018,10,11,16,30,556.0,51.0,2.1,18.4,167.0,246.77,185.08
2018,10,11,16,45,463.0,43.0,2.15,17.65,121.5,178.68,126.65
2018,10,11,17,0,370.0,35.0,2.2,16.9,76.0,121.31,77.28
2018,10,11,17,15,226.0,23.0,2.35,16.25,44.0,60.67,15.75
2018,10,11,17,30,82.0,11.0,2.5,15.6,12.0,17.49,0.0
2018,10,11,17,45,41.0,5.5,2.65,14.95,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,11.1,12.5,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.6,11.6,25.0,37.29,0.0
2018,10,12,6,45,305.0,29.0,1.7,12.05,63.5,93.66,54.53
2018,10,12,7,0,443.0,40.0,1.8,12.5,102.0,158.68,110.75
2018,10,12,7,15,523.5,46.5,1.8,13.1,148.5,218.11,163.54
2018,10,12,7,30,604.0,53.0,1.8,13.7,195.0,286.38,223.66
2018,10,12,7,45,656.0,58.5,1.85,14.35,244.5,349.97,279.39
2018,10,12,8,0,708.0,64.0,1.9,15.0,294.0,417.04,336.17
2018,10,12,8,15,743.0,67.0,1.9,15.85,341.0,477.61,385.55
2018,10,12,8,30,778.0,70.0,1.9,16.7,388.0,539.97,434.33
2018,10,12,8,45,803.0,72.5,1.9,17.55,432.0,596.87,477.08
2018,10,12,9,0,828.0,75.0,1.9,18.4,476.0,653.8,518.27
2018,10,12,9,15,850.0,76.5,1.85,19.05,516.5,702.4,550.49
2018,10,12,9,30,872.0,78.0,1.8,19.7,557.0,754.3,583.95
2018,10,12,9,45,890.0,77.0,1.8,20.35,591.0,798.84,611.87
2018,10,12,10,0,908.0,76.0,1.8,21.0,625.0,841.45,638.03
2018,10,12,10,15,916.5,77.5,1.8,21.6,651.5,876.68,658.91
2018,10,12,10,30,925.0,79.0,1.8,22.2,678.0,908.9,677.62
2018,10,12,10,45,931.0,79.5,1.8,22.85,697.0,934.49,691.68
2018,10,12,11,0,937.0,80.0,1.8,23.5,716.0,956.61,703.47
2018,10,12,11,15,941.0,80.5,1.8,23.85,727.5,973.27,712.57
2018,10,12,11,30,945.0,81.0,1.8,24.2,739.0,986.14,719.37
2018,10,12,11,45,946.0,81.0,1.8,24.6,742.0,991.74,721.51
2018,10,12,12,0,947.0,81.0,1.8,25.0,745.0,993.4,721.35
2018,10,12,12,15,946.0,81.0,1.9,25.15,740.0,989.24,719.65
2018,10,12,12,30,945.0,81.0,2.0,25.3,735.0,981.15,715.58
2018,10,12,12,45,941.5,80.0,2.1,25.45,721.5,965.71,706.83
2018,10,12,13,0,938.0,79.0,2.2,25.6,708.0,946.54,695.73
2018,10,12,13,15,932.0,78.5,2.3,25.5,687.0,922.1,681.82
2018,10,12,13,30,926.0,78.0,2.4,25.4,666.0,894.27,665.58
2018,10,12,13,45,917.0,76.5,2.5,25.35,637.5,859.52,644.37
2018,10,12,14,0,908.0,75.0,2.6,25.3,609.0,821.91,620.97
2018,10,12,14,15,895.5,73.5,2.7,25.1,574.0,778.95,593.85
2018,10,12,14,30,883.0,72.0,2.8,24.9,539.0,733.84,564.73
2018,10,12,14,45,866.0,69.5,2.9,24.7,498.5,682.57,530.56
2018,10,12,15,0,849.0,67.0,3.0,24.5,458.0,630.09,493.49
2018,10,12,15,15,824.0,64.5,3.0,24.5,412.5,575.36,451.74
2018,10,12,15,30,799.0,62.0,3.0,24.5,367.0,516.94,405.97
2018,10,12,15,45,763.5,58.5,2.9,23.6,318.5,452.72,355.33
2018,10,12,16,0,728.0,55.0,2.8,22.7,270.0,390.55,304.28
2018,10,12,16,15,674.5,50.0,2.7,21.65,220.5,322.26,246.85
2018,10,12,16,30,621.0,45.0,2.6,20.6,171.0,258.87,191.66
2018,10,12,16,45,529.5,38.0,2.5,19.55,124.5,188.66,131.34
2018,10,12,17,0,438.0,31.0,2.4,18.5,78.0,130.31,80.51
2018,10,12,17,15,272.0,21.0,2.45,17.8,45.0,64.28,8.35
2018,10,12,17,30,106.0,11.0,2.5,17.1,12.0,19.33,0.0
2018,10,12,17,45,53.0,5.5,2.6,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.0,1.0,10.75,13.0,0.0,0.0
2018,10,13,6,30,218.0,18.0,1.0,11.3,26.0,43.36,0.0
2018,10,13,6,45,369.5,26.5,1.05,11.8,66.0,102.86,57.88
2018,10,13,7,0,521.0,35.0,1.1,12.3,106.0,170.89,117.59
2018,10,13,7,15,599.0,41.0,1.1,12.9,154.5,233.66,173.62
2018,10,13,7,30,677.0,47.0,1.1,13.5,203.0,304.77,236.15
2018,10,13,7,45,725.5,50.5,1.15,14.05,253.0,368.69,292.19
2018,10,13,8,0,774.0,54.0,1.2,14.6,303.0,436.59,349.44
2018,10,13,8,15,806.0,57.0,1.2,15.35,351.0,498.78,399.63
2018,10,13,8,30,838.0,60.0,1.2,16.1,399.0,559.07,446.34
2018,10,13,8,45,859.5,62.5,1.2,16.85,443.5,616.0,488.55
2018,10,13,9,0,881.0,65.0,1.2,17.6,488.0,672.52,528.48
2018,10,13,9,15,896.0,67.0,1.2,18.2,527.0,723.05,561.33
2018,10,13,9,30,911.0,69.0,1.2,18.8,566.0,771.94,592.32
2018,10,13,9,45,921.0,71.0,1.25,19.35,599.0,814.95,619.4
2018,10,13,10,0,931.0,73.0,1.3,19.9,632.0,855.4,644.44
2018,10,13,10,15,938.5,74.0,1.35,20.4,658.0,889.76,665.28
2018,10,13,10,30,946.0,75.0,1.4,20.9,684.0,920.97,683.97
2018,10,13,10,45,950.5,76.0,1.45,21.4,702.5,946.16,698.67
2018,10,13,11,0,955.0,77.0,1.5,21.9,721.0,967.75,711.11
2018,10,13,11,15,957.5,77.5,1.55,22.15,731.5,983.17,720.34
2018,10,13,11,30,960.0,78.0,1.6,22.4,742.0,994.71,727.26
2018,10,13,11,45,959.5,78.0,1.65,22.65,744.0,998.9,729.65
2018,10,13,12,0,959.0,78.0,1.7,22.9,746.0,999.09,729.7
2018,10,13,12,15,958.0,77.5,1.8,22.95,740.5,994.24,727.93
2018,10,13,12,30,957.0,77.0,1.9,23.0,735.0,985.42,723.73
2018,10,13,12,45,953.5,76.5,2.0,23.05,721.5,970.38,715.57
2018,10,13,13,0,950.0,76.0,2.1,23.1,708.0,951.57,704.98
2018,10,13,13,15,944.0,75.0,2.15,23.05,686.5,926.28,689.85
2018,10,13,13,30,938.0,74.0,2.2,23.0,665.0,897.55,672.41
2018,10,13,13,45,929.0,73.0,2.25,22.95,636.5,863.06,650.97
2018,10,13,14,0,920.0,72.0,2.3,22.9,608.0,825.66,627.37
2018,10,13,14,15,907.0,70.5,2.35,22.7,573.0,781.92,599.4
2018,10,13,14,30,894.0,69.0,2.4,22.5,538.0,736.03,569.48
2018,10,13,14,45,877.0,66.5,2.45,22.3,497.0,684.34,534.79
2018,10,13,15,0,860.0,64.0,2.5,22.1,456.0,631.42,497.2
2018,10,13,15,15,835.0,62.0,2.5,22.1,410.5,573.41,452.95
2018,10,13,15,30,810.0,60.0,2.5,22.1,365.0,518.54,409.56
2018,10,13,15,45,773.5,56.5,2.6,21.3,316.0,453.39,358.2
2018,10,13,16,0,737.0,53.0,2.7,20.5,267.0,390.38,306.27
2018,10,13,16,15,681.5,48.5,2.65,19.65,217.5,321.56,247.7
2018,10,13,16,30,626.0,44.0,2.6,18.8,168.0,257.84,191.6
2018,10,13,16,45,531.0,37.0,2.6,17.9,121.5,186.69,130.09
2018,10,13,17,0,436.0,30.0,2.6,17.0,75.0,127.89,78.19
2018,10,13,17,15,269.5,19.5,2.6,16.25,42.5,61.39,0.0
2018,10,13,17,30,103.0,9.0,2.6,15.5,10.0,16.98,0.0
2018,10,13,17,45,51.5,4.5,2.65,14.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,85.5,8.0,1.4,9.45,11.0,0.0,0.0
2018,10,14,6,30,171.0,16.0,1.5,10.0,22.0,35.74,0.0
2018,10,14,6,45,281.0,25.0,1.55,10.55,54.0,84.79,46.72
2018,10,14,7,0,391.0,34.0,1.6,11.1,86.0,139.6,96.94
2018,10,14,7,15,391.5,40.0,1.6,11.7,110.5,170.77,128.37
2018,10,14,7,30,392.0,46.0,1.6,12.3,135.0,201.53,158.56
2018,10,14,7,45,201.5,71.5,1.65,12.9,117.5,163.67,132.05
2018,10,14,8,0,11.0,97.0,1.7,13.5,100.0,97.89,77.87
2018,10,14,8,15,151.0,119.5,1.8,14.15,179.5,205.53,168.63
2018,10,14,8,30,291.0,142.0,1.9,14.8,259.0,326.07,267.37
2018,10,14,8,45,510.0,121.5,2.0,15.5,353.5,464.0,378.04
2018,10,14,9,0,729.0,101.0,2.1,16.2,448.0,617.28,496.19
2018,10,14,9,15,825.5,86.5,2.1,16.75,509.5,699.07,555.19
2018,10,14,9,30,922.0,72.0,2.1,17.3,571.0,782.45,612.15
2018,10,14,9,45,934.0,73.5,2.1,17.85,605.0,826.74,640.04
2018,10,14,10,0,946.0,75.0,2.1,18.4,639.0,868.57,666.12
2018,10,14,10,15,956.5,76.0,2.1,18.9,667.0,905.81,688.83
2018,10,14,10,30,967.0,77.0,2.1,19.4,695.0,940.0,709.27
2018,10,14,10,45,974.5,77.0,2.1,19.9,715.0,967.05,724.8
2018,10,14,11,0,982.0,77.0,2.1,20.4,735.0,990.51,737.97
2018,10,14,11,15,986.0,76.5,2.1,20.8,746.0,1006.4,746.5
2018,10,14,11,30,990.0,76.0,2.1,21.2,757.0,1018.34,752.61
2018,10,14,11,45,992.0,76.0,2.1,21.6,760.5,1024.95,755.43
2018,10,14,12,0,994.0,76.0,2.1,22.0,764.0,1027.45,755.79
2018,10,14,12,15,994.5,76.0,2.15,22.3,759.5,1024.41,753.67
2018,10,14,12,30,995.0,76.0,2.2,22.6,755.0,1017.24,749.09
2018,10,14,12,45,993.0,75.0,2.2,22.9,741.5,1002.49,739.17
2018,10,14,13,0,991.0,74.0,2.2,23.2,728.0,983.77,726.87
2018,10,14,13,15,985.5,73.0,2.2,23.35,706.5,958.08,710.54
2018,10,14,13,30,980.0,72.0,2.2,23.5,685.0,928.78,691.91
2018,10,14,13,45,972.5,70.5,2.2,23.6,656.0,893.78,669.59
2018,10,14,14,0,965.0,69.0,2.2,23.7,627.0,855.62,645.05
2018,10,14,14,15,953.0,67.5,2.2,23.7,591.0,811.1,616.18
2018,10,14,14,30,941.0,66.0,2.2,23.7,555.0,764.2,585.34
2018,10,14,14,45,924.0,64.5,2.2,23.7,513.0,711.79,550.11
2018,10,14,15,0,907.0,63.0,2.2,23.7,471.0,658.01,511.98
2018,10,14,15,15,883.0,60.0,2.2,23.7,424.0,597.26,466.44
2018,10,14,15,30,859.0,57.0,2.2,23.7,377.0,536.5,419.32
2018,10,14,15,45,823.5,54.0,1.9,23.0,326.5,472.97,368.37
2018,10,14,16,0,788.0,51.0,1.6,22.3,276.0,408.39,314.85
2018,10,14,16,15,733.0,46.5,1.6,21.1,224.5,337.08,255.72
2018,10,14,16,30,678.0,42.0,1.6,19.9,173.0,270.75,198.4
2018,10,14,16,45,581.5,36.0,1.55,18.7,125.0,197.43,135.63
2018,10,14,17,0,485.0,30.0,1.5,17.5,77.0,134.72,79.98
2018,10,14,17,15,297.5,20.0,1.65,16.9,43.5,64.64,0.0
2018,10,14,17,30,110.0,10.0,1.8,16.3,10.0,18.3,0.0
2018,10,14,17,45,55.0,5.0,1.95,15.65,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,10,15,6,15,108.0,8.5,2.7,10.05,12.0,0.0,0.0
2018,10,15,6,30,216.0,17.0,2.8,10.6,24.0,41.99,0.0
2018,10,15,6,45,381.5,25.0,2.9,11.2,64.0,102.34,53.91
2018,10,15,7,0,547.0,33.0,3.0,11.8,104.0,174.58,119.73
2018,10,15,7,15,626.0,39.0,3.05,12.45,153.5,238.93,178.24
2018,10,15,7,30,705.0,45.0,3.1,13.1,203.0,311.71,243.6
2018,10,15,7,45,752.5,48.5,3.1,13.7,253.0,376.55,301.87
2018,10,15,8,0,800.0,52.0,3.1,14.3,303.0,445.21,361.26
2018,10,15,8,15,831.5,54.5,3.0,15.05,351.5,504.83,411.03
2018,10,15,8,30,863.0,57.0,2.9,15.8,400.0,568.11,461.45
2018,10,15,8,45,884.5,59.5,2.75,16.55,445.0,626.02,505.44
2018,10,15,9,0,906.0,62.0,2.6,17.3,490.0,683.46,546.79
2018,10,15,9,15,920.5,64.0,2.4,18.0,529.5,734.48,579.82
2018,10,15,9,30,935.0,66.0,2.2,18.7,569.0,783.74,610.45
2018,10,15,9,45,945.0,67.5,2.05,19.35,602.0,826.82,636.22
2018,10,15,10,0,955.0,69.0,1.9,20.0,635.0,867.26,659.44
2018,10,15,10,15,962.5,70.5,1.8,20.5,661.5,902.71,679.58
2018,10,15,10,30,970.0,72.0,1.7,21.0,688.0,934.93,697.19
2018,10,15,10,45,975.0,73.0,1.55,21.5,707.0,960.9,709.7
2018,10,15,11,0,980.0,74.0,1.4,22.0,726.0,983.2,719.53
2018,10,15,11,15,983.0,74.0,1.3,22.45,736.5,998.65,725.72
2018,10,15,11,30,986.0,74.0,1.2,22.9,747.0,1010.14,729.44
2018,10,15,11,45,986.5,74.0,1.1,23.35,749.5,1015.26,729.19
2018,10,15,12,0,987.0,74.0,1.0,23.8,752.0,1016.28,726.52
2018,10,15,12,15,986.0,73.5,0.9,24.0,746.5,1011.21,720.91
2018,10,15,12,30,985.0,73.0,0.8,24.2,741.0,1002.07,712.98
2018,10,15,12,45,981.5,73.0,0.75,24.45,727.5,987.22,702.65
2018,10,15,13,0,978.0,73.0,0.7,24.7,714.0,968.49,690.13
2018,10,15,13,15,972.0,72.0,0.75,24.7,692.0,942.59,676.03
2018,10,15,13,30,966.0,71.0,0.8,24.7,670.0,913.16,659.68
2018,10,15,13,45,957.0,70.0,0.85,24.7,641.0,877.89,639.45
2018,10,15,14,0,948.0,69.0,0.9,24.7,612.0,839.63,617.03
2018,10,15,14,15,935.0,67.5,1.0,24.55,576.0,794.95,591.04
2018,10,15,14,30,922.0,66.0,1.1,24.4,540.0,748.04,562.85
2018,10,15,14,45,905.0,64.0,1.25,24.25,498.5,695.87,530.66
2018,10,15,15,0,888.0,62.0,1.4,24.1,457.0,642.39,494.93
2018,10,15,15,15,863.0,59.5,1.4,24.1,411.0,582.62,450.78
2018,10,15,15,30,838.0,57.0,1.4,24.1,365.0,522.99,405.15
2018,10,15,15,45,802.0,54.0,1.45,23.15,315.5,460.42,357.05
2018,10,15,16,0,766.0,51.0,1.5,22.2,266.0,396.9,305.88
2018,10,15,16,15,709.5,46.5,1.55,21.1,215.5,326.43,247.35
2018,10,15,16,30,653.0,42.0,1.6,20.0,165.0,261.12,190.88
2018,10,15,16,45,552.5,35.5,1.6,18.9,118.0,188.0,128.48
2018,10,15,17,0,452.0,29.0,1.6,17.8,71.0,126.03,73.01
2018,10,15,17,15,265.0,18.0,1.7,17.05,39.0,57.25,0.0
2018,10,15,17,30,78.0,7.0,1.8,16.3,7.0,6.67,0.0
2018,10,15,17,45,39.0,3.5,1.9,15.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,16,6,15,95.0,7.5,0.9,9.55,10.5,0.0,0.0
2018,10,16,6,30,190.0,15.0,0.9,10.0,21.0,36.9,0.0
2018,10,16,6,45,360.0,24.0,0.95,10.4,60.5,96.86,48.73
2018,10,16,7,0,530.0,33.0,1.0,10.8,100.0,170.13,116.24
2018,10,16,7,15,611.0,38.5,1.0,11.4,148.5,233.48,173.27
2018,10,16,7,30,692.0,44.0,1.0,12.0,197.0,305.42,236.92
2018,10,16,7,45,740.0,48.5,1.0,12.6,247.5,370.72,294.32
2018,10,16,8,0,788.0,53.0,1.0,13.2,298.0,439.96,352.64
2018,10,16,8,15,820.0,56.0,1.0,14.0,346.0,502.56,403.23
2018,10,16,8,30,852.0,59.0,1.0,14.8,394.0,563.17,450.16
2018,10,16,8,45,873.5,61.0,0.95,15.55,438.0,619.86,491.76
2018,10,16,9,0,895.0,63.0,0.9,16.3,482.0,676.1,530.94
2018,10,16,9,15,910.0,65.0,0.85,17.0,521.0,726.91,562.91
2018,10,16,9,30,925.0,67.0,0.8,17.7,560.0,776.03,592.78
2018,10,16,9,45,936.0,68.0,0.8,18.4,593.0,818.85,618.36
2018,10,16,10,0,947.0,69.0,0.8,19.1,626.0,859.12,641.82
2018,10,16,10,15,954.5,70.0,0.8,19.65,652.0,893.65,661.54
2018,10,16,10,30,962.0,71.0,0.8,20.2,678.0,924.98,679.03
2018,10,16,10,45,967.0,72.0,0.85,20.75,696.5,950.7,693.8
2018,10,16,11,0,972.0,73.0,0.9,21.3,715.0,972.78,706.33
2018,10,16,11,15,974.0,73.5,0.9,21.7,725.5,987.73,713.87
2018,10,16,11,30,976.0,74.0,0.9,22.1,736.0,998.73,719.12
2018,10,16,11,45,977.0,74.0,0.95,22.55,738.5,1004.21,721.97
2018,10,16,12,0,978.0,74.0,1.0,23.0,741.0,1005.63,722.51
2018,10,16,12,15,976.0,73.5,1.05,23.25,735.0,999.61,719.14
2018,10,16,12,30,974.0,73.0,1.1,23.5,729.0,989.58,713.46
2018,10,16,12,45,969.5,73.0,1.1,23.75,715.0,973.91,703.49
2018,10,16,13,0,965.0,73.0,1.1,24.0,701.0,954.44,691.3
2018,10,16,13,15,958.5,72.0,1.15,24.05,679.0,928.35,676.35
2018,10,16,13,30,952.0,71.0,1.2,24.1,657.0,898.81,659.14
2018,10,16,13,45,942.5,70.0,1.25,24.1,628.0,863.51,638.15
2018,10,16,14,0,933.0,69.0,1.3,24.1,599.0,825.31,615.01
2018,10,16,14,15,919.5,67.5,1.4,24.0,563.5,780.8,588.03
2018,10,16,14,30,906.0,66.0,1.5,23.9,528.0,734.15,558.94
2018,10,16,14,45,888.0,64.0,1.55,23.75,486.5,682.01,524.91
2018,10,16,15,0,870.0,62.0,1.6,23.6,445.0,628.71,487.61
2018,10,16,15,15,844.0,59.5,1.6,23.6,399.0,569.28,443.19
2018,10,16,15,30,818.0,57.0,1.6,23.6,353.0,513.12,399.57
2018,10,16,15,45,779.5,53.5,1.7,22.65,304.0,446.95,348.48
2018,10,16,16,0,741.0,50.0,1.8,21.7,255.0,383.14,296.71
2018,10,16,16,15,680.5,45.5,1.85,20.6,205.0,312.79,237.8
2018,10,16,16,30,620.0,41.0,1.9,19.5,155.0,248.1,181.59
2018,10,16,16,45,517.0,34.5,2.0,18.4,109.5,176.61,120.48
2018,10,16,17,0,414.0,28.0,2.1,17.3,64.0,118.72,67.26
2018,10,16,17,15,240.5,17.5,2.2,16.6,35.0,48.74,0.0
2018,10,16,17,30,67.0,7.0,2.3,15.9,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,2.45,15.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,17,6,15,20.0,4.0,0.65,9.45,4.5,0.0,0.0
2018,10,17,6,30,40.0,8.0,0.7,9.8,9.0,12.37,0.0
2018,10,17,6,45,143.5,22.0,0.75,10.15,37.5,54.27,25.39
2018,10,17,7,0,247.0,36.0,0.8,10.5,66.0,105.3,73.1
2018,10,17,7,15,335.5,45.0,0.8,11.0,106.0,159.08,119.64
2018,10,17,7,30,424.0,54.0,0.8,11.5,146.0,221.38,173.68
2018,10,17,7,45,272.0,84.5,0.85,12.0,149.0,214.26,172.88
2018,10,17,8,0,120.0,115.0,0.9,12.5,152.0,179.14,145.87
2018,10,17,8,15,334.5,110.0,0.85,13.15,235.5,306.17,250.75
2018,10,17,8,30,549.0,105.0,0.8,13.8,319.0,445.42,360.78
2018,10,17,8,45,701.0,87.0,0.8,14.45,392.0,547.37,438.41
2018,10,17,9,0,853.0,69.0,0.8,15.1,465.0,654.02,517.04
2018,10,17,9,15,870.0,71.0,0.8,15.75,504.0,704.38,549.4
2018,10,17,9,30,887.0,73.0,0.8,16.4,543.0,753.34,580.43
2018,10,17,9,45,899.5,74.5,0.85,17.05,575.5,796.48,607.55
2018,10,17,10,0,912.0,76.0,0.9,17.7,608.0,837.31,632.77
2018,10,17,10,15,920.5,77.0,0.9,18.3,634.0,871.6,652.63
2018,10,17,10,30,929.0,78.0,0.9,18.9,660.0,902.87,670.35
2018,10,17,10,45,935.0,78.5,0.9,19.5,678.5,928.12,684.03
2018,10,17,11,0,941.0,79.0,0.9,20.1,697.0,949.89,695.48
2018,10,17,11,15,944.5,79.5,0.85,20.6,708.0,965.75,702.49
2018,10,17,11,30,948.0,80.0,0.8,21.1,719.0,977.82,707.2
2018,10,17,11,45,949.0,80.5,0.75,21.55,722.0,983.69,708.27
2018,10,17,12,0,950.0,81.0,0.7,22.0,725.0,985.64,707.08
2018,10,17,12,15,949.0,80.5,0.65,22.25,719.5,980.61,702.29
2018,10,17,12,30,948.0,80.0,0.6,22.5,714.0,971.67,695.32
2018,10,17,12,45,943.5,80.0,0.55,22.75,700.0,956.27,684.56
2018,10,17,13,0,939.0,80.0,0.5,23.0,686.0,937.19,671.74
2018,10,17,13,15,932.5,78.5,0.6,23.05,664.5,911.01,658.25
2018,10,17,13,30,926.0,77.0,0.7,23.1,643.0,881.48,642.47
2018,10,17,13,45,916.5,76.0,0.8,23.2,614.5,846.9,623.0
2018,10,17,14,0,907.0,75.0,0.9,23.3,586.0,809.51,601.29
2018,10,17,14,15,893.0,73.5,1.0,23.1,550.5,765.55,575.31
2018,10,17,14,30,879.0,72.0,1.1,22.9,515.0,719.59,547.25
2018,10,17,14,45,859.5,69.5,1.2,22.75,474.0,667.0,513.59
2018,10,17,15,0,840.0,67.0,1.3,22.6,433.0,617.37,478.92
2018,10,17,15,15,812.5,64.5,1.3,22.6,387.5,558.08,434.64
2018,10,17,15,30,785.0,62.0,1.3,22.6,342.0,499.25,389.18
2018,10,17,15,45,744.5,58.0,1.45,21.7,293.5,433.3,338.44
2018,10,17,16,0,704.0,54.0,1.6,20.8,245.0,369.98,287.12
2018,10,17,16,15,640.5,49.0,1.7,19.7,196.0,300.1,228.66
2018,10,17,16,30,577.0,44.0,1.8,18.6,147.0,237.81,174.51
2018,10,17,16,45,470.0,36.0,1.9,17.55,102.5,166.69,113.89
2018,10,17,17,0,363.0,28.0,2.0,16.5,58.0,107.37,58.73
2018,10,17,17,15,207.5,17.0,2.05,15.8,31.5,43.42,0.0
2018,10,17,17,30,52.0,6.0,2.1,15.1,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,2.2,14.45,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,6,15,3.0,2.0,1.05,9.9,2.0,0.0,0.0
2018,10,18,6,30,6.0,4.0,1.0,10.3,4.0,4.52,0.0
2018,10,18,6,45,3.0,11.5,0.95,10.65,11.5,11.19,1.13
2018,10,18,7,0,0.0,19.0,0.9,11.0,19.0,17.62,9.02
2018,10,18,7,15,136.5,32.0,0.85,11.5,61.0,81.87,60.45
2018,10,18,7,30,273.0,45.0,0.8,12.0,103.0,153.74,120.43
2018,10,18,7,45,136.5,58.0,0.75,12.5,87.0,121.54,97.06
2018,10,18,8,0,0.0,71.0,0.7,13.0,71.0,66.62,51.49
2018,10,18,8,15,180.0,89.5,0.6,13.55,159.0,194.08,159.34
2018,10,18,8,30,360.0,108.0,0.5,14.1,247.0,336.07,273.89
2018,10,18,8,45,602.5,89.0,0.4,14.65,353.0,487.91,390.96
2018,10,18,9,0,845.0,70.0,0.3,15.2,459.0,652.96,510.53
2018,10,18,9,15,862.5,72.0,0.35,15.8,497.5,698.97,539.29
2018,10,18,9,30,880.0,74.0,0.4,16.4,536.0,747.91,570.74
2018,10,18,9,45,892.5,76.0,0.4,17.05,569.0,791.29,596.83
2018,10,18,10,0,905.0,78.0,0.4,17.7,602.0,832.39,620.95
2018,10,18,10,15,914.0,79.0,0.45,18.3,628.0,866.82,641.43
2018,10,18,10,30,923.0,80.0,0.5,18.9,654.0,898.28,659.93
2018,10,18,10,45,928.5,80.5,0.55,19.55,672.0,922.88,673.86
2018,10,18,11,0,934.0,81.0,0.6,20.2,690.0,944.01,685.68
2018,10,18,11,15,937.5,81.5,0.65,20.7,701.0,959.7,694.56
2018,10,18,11,30,941.0,82.0,0.7,21.2,712.0,971.64,701.25
2018,10,18,11,45,942.0,82.0,0.7,21.7,714.5,976.84,702.81
2018,10,18,12,0,943.0,82.0,0.7,22.2,717.0,978.14,702.19
2018,10,18,12,15,941.5,81.5,0.7,22.55,711.0,972.62,697.92
2018,10,18,12,30,940.0,81.0,0.7,22.9,705.0,963.24,691.51
2018,10,18,12,45,935.5,81.0,0.65,23.2,691.5,947.92,680.66
2018,10,18,13,0,931.0,81.0,0.6,23.5,678.0,928.94,667.75
2018,10,18,13,15,925.0,79.5,0.6,23.65,656.5,903.34,652.22
2018,10,18,13,30,919.0,78.0,0.6,23.8,635.0,874.41,634.65
2018,10,18,13,45,909.0,77.0,0.6,23.9,606.5,839.62,613.41
2018,10,18,14,0,899.0,76.0,0.6,24.0,578.0,802.09,590.28
2018,10,18,14,15,885.0,74.5,0.7,23.9,543.0,758.44,564.84
2018,10,18,14,30,871.0,73.0,0.8,23.8,508.0,712.81,537.36
2018,10,18,14,45,851.5,70.5,0.9,23.7,467.0,664.99,507.39
2018,10,18,15,0,832.0,68.0,1.0,23.6,426.0,611.4,470.28
2018,10,18,15,15,804.5,64.5,1.0,23.6,380.5,551.39,426.0
2018,10,18,15,30,777.0,61.0,1.0,23.6,335.0,491.9,380.53
2018,10,18,15,45,736.0,57.5,1.15,22.7,287.0,426.84,330.96
2018,10,18,16,0,695.0,54.0,1.3,21.8,239.0,364.44,280.78
2018,10,18,16,15,631.0,48.5,1.4,20.75,190.5,294.51,222.68
2018,10,18,16,30,567.0,43.0,1.5,19.7,142.0,232.33,168.97
2018,10,18,16,45,452.0,35.0,1.55,18.6,98.0,160.13,108.14
2018,10,18,17,0,337.0,27.0,1.6,17.5,54.0,99.91,51.3
2018,10,18,17,15,176.0,14.5,1.7,16.85,28.0,36.54,0.0
2018,10,18,17,30,15.0,2.0,1.8,16.2,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,15.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,19,6,15,65.5,6.5,0.65,10.65,8.0,0.0,0.0
2018,10,19,6,30,131.0,13.0,0.7,11.0,16.0,27.8,0.0
2018,10,19,6,45,281.5,23.5,0.75,11.35,50.0,80.54,31.1
2018,10,19,7,0,432.0,34.0,0.8,11.7,84.0,148.59,100.49
2018,10,19,7,15,520.0,41.0,0.85,12.25,130.0,209.19,154.51
2018,10,19,7,30,608.0,48.0,0.9,12.8,176.0,278.01,214.94
2018,10,19,7,45,663.0,53.0,1.0,13.35,224.5,341.86,271.12
2018,10,19,8,0,718.0,58.0,1.1,13.9,273.0,410.47,329.4
2018,10,19,8,15,754.0,61.5,1.1,14.65,320.0,471.85,379.43
2018,10,19,8,30,790.0,65.0,1.1,15.4,367.0,535.07,428.76
2018,10,19,8,45,815.5,67.5,1.1,16.2,410.5,592.07,471.35
2018,10,19,9,0,841.0,70.0,1.1,17.0,454.0,649.1,512.3
2018,10,19,9,15,858.5,72.0,1.15,17.75,492.5,694.83,542.94
2018,10,19,9,30,876.0,74.0,1.2,18.5,531.0,743.51,574.55
2018,10,19,9,45,888.0,76.0,1.25,19.3,563.5,786.27,601.29
2018,10,19,10,0,900.0,78.0,1.3,20.1,596.0,826.72,626.07
2018,10,19,10,15,909.5,79.5,1.3,20.8,622.0,861.93,646.59
2018,10,19,10,30,919.0,81.0,1.3,21.5,648.0,894.21,664.95
2018,10,19,10,45,925.0,81.0,1.35,22.25,666.0,918.5,678.51
2018,10,19,11,0,931.0,81.0,1.4,23.0,684.0,939.36,689.91
2018,10,19,11,15,934.0,81.5,1.35,23.45,694.5,954.49,696.99
2018,10,19,11,30,937.0,82.0,1.3,23.9,705.0,965.88,701.77
2018,10,19,11,45,938.0,82.0,1.25,24.4,707.5,971.0,702.55
2018,10,19,12,0,939.0,82.0,1.2,24.9,710.0,972.24,701.06
