Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,15,935.0,83.0,1.15,25.1,703.5,966.18,695.96
2018,10,19,12,30,931.0,84.0,1.1,25.3,697.0,956.3,688.71
2018,10,19,12,45,924.0,85.0,1.05,25.55,683.0,939.98,677.44
2018,10,19,13,0,917.0,86.0,1.0,25.8,669.0,920.12,664.15
2018,10,19,13,15,910.5,84.5,0.95,25.85,647.5,894.36,647.75
2018,10,19,13,30,904.0,83.0,0.9,25.9,626.0,865.35,629.36
2018,10,19,13,45,894.0,81.5,0.85,25.9,597.5,830.4,607.27
2018,10,19,14,0,884.0,80.0,0.8,25.9,569.0,792.76,583.37
2018,10,19,14,15,869.5,78.0,0.85,25.8,534.0,748.7,556.64
2018,10,19,14,30,855.0,76.0,0.9,25.7,499.0,707.6,531.43
2018,10,19,14,45,834.5,73.0,0.9,25.55,458.0,654.4,496.36
2018,10,19,15,0,814.0,70.0,0.9,25.4,417.0,600.4,458.31
2018,10,19,15,15,785.0,67.0,0.9,25.4,372.0,541.01,414.75
2018,10,19,15,30,756.0,64.0,0.9,25.4,327.0,482.3,370.14
2018,10,19,15,45,714.0,59.5,1.0,24.45,279.0,416.8,320.48
2018,10,19,16,0,672.0,55.0,1.1,23.5,231.0,354.15,270.46
2018,10,19,16,15,606.5,49.0,1.25,22.4,183.0,286.08,214.49
2018,10,19,16,30,541.0,43.0,1.4,21.3,135.0,223.12,160.79
2018,10,19,16,45,430.5,34.5,1.5,20.2,92.5,153.34,102.24
2018,10,19,17,0,320.0,26.0,1.6,19.1,50.0,94.31,44.27
2018,10,19,17,15,172.0,14.5,1.7,18.4,26.0,35.68,0.0
2018,10,19,17,30,24.0,3.0,1.8,17.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.9,17.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.0,1.0,10.0,7.0,0.0,0.0
2018,10,20,6,30,113.0,12.0,1.0,10.4,14.0,24.67,0.0
2018,10,20,6,45,257.5,23.5,1.05,10.8,47.0,75.67,24.64
2018,10,20,7,0,402.0,35.0,1.1,11.2,80.0,142.23,96.18
2018,10,20,7,15,456.5,44.0,1.1,11.7,119.0,193.26,143.49
2018,10,20,7,30,511.0,53.0,1.1,12.2,158.0,250.2,194.8
2018,10,20,7,45,449.5,72.5,1.1,12.75,182.5,276.18,221.19
2018,10,20,8,0,388.0,92.0,1.1,13.3,207.0,292.01,237.14
2018,10,20,8,15,387.0,108.5,1.0,14.0,239.0,331.11,269.56
2018,10,20,8,30,386.0,125.0,0.9,14.7,271.0,369.27,299.57
2018,10,20,8,45,469.0,125.5,0.8,15.35,323.5,440.32,354.64
2018,10,20,9,0,552.0,126.0,0.7,16.0,376.0,522.28,415.41
2018,10,20,9,15,688.5,106.5,0.65,16.8,445.0,621.17,487.1
2018,10,20,9,30,825.0,87.0,0.6,17.6,514.0,724.74,556.8
2018,10,20,9,45,859.0,83.0,0.55,18.35,551.5,776.13,586.99
2018,10,20,10,0,893.0,79.0,0.5,19.1,589.0,820.6,612.36
2018,10,20,10,15,902.5,80.5,0.55,19.8,615.0,855.53,632.95
2018,10,20,10,30,912.0,82.0,0.6,20.5,641.0,887.55,651.62
2018,10,20,10,45,918.0,82.5,0.65,21.15,659.0,912.22,665.6
2018,10,20,11,0,924.0,83.0,0.7,21.8,677.0,933.47,677.5
2018,10,20,11,15,928.0,83.0,0.8,22.2,687.5,948.77,687.37
2018,10,20,11,30,932.0,83.0,0.9,22.6,698.0,960.37,695.06
2018,10,20,11,45,933.5,82.5,1.0,23.05,700.5,965.29,698.52
2018,10,20,12,0,935.0,82.0,1.1,23.5,703.0,966.35,699.71
2018,10,20,12,15,933.0,82.5,1.2,23.6,697.5,961.52,698.21
2018,10,20,12,30,931.0,83.0,1.3,23.7,692.0,952.86,694.39
2018,10,20,12,45,927.0,82.0,1.35,23.85,678.0,936.87,685.03
2018,10,20,13,0,923.0,81.0,1.4,24.0,664.0,917.25,673.44
2018,10,20,13,15,916.5,80.0,1.5,23.95,642.5,891.96,659.34
2018,10,20,13,30,910.0,79.0,1.6,23.9,621.0,863.4,642.94
2018,10,20,13,45,900.5,77.5,1.65,23.85,593.0,828.71,621.65
2018,10,20,14,0,891.0,76.0,1.7,23.8,565.0,791.28,598.29
2018,10,20,14,15,877.5,74.0,1.75,23.55,530.0,747.77,570.81
2018,10,20,14,30,864.0,72.0,1.8,23.3,495.0,702.28,541.45
2018,10,20,14,45,844.0,69.5,1.85,23.1,454.5,654.53,509.35
2018,10,20,15,0,824.0,67.0,1.9,22.9,414.0,601.1,470.48
2018,10,20,15,15,795.0,64.0,1.9,22.9,369.0,541.37,424.96
2018,10,20,15,30,766.0,61.0,1.9,22.9,324.0,482.32,378.42
2018,10,20,15,45,724.0,57.0,1.8,21.95,276.0,417.03,326.42
2018,10,20,16,0,682.0,53.0,1.7,21.0,228.0,354.57,274.57
2018,10,20,16,15,616.5,47.5,1.7,19.95,180.5,285.19,216.0
2018,10,20,16,30,551.0,42.0,1.7,18.9,133.0,223.92,162.47
2018,10,20,16,45,437.5,33.5,1.7,17.85,90.5,153.13,102.2
2018,10,20,17,0,324.0,25.0,1.7,16.8,48.0,92.73,38.98
2018,10,20,17,15,173.5,14.0,1.75,16.15,25.0,35.08,0.0
2018,10,20,17,30,23.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,14.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,21,6,15,10.0,2.0,1.55,8.9,2.0,0.0,0.0
2018,10,21,6,30,20.0,4.0,1.6,9.3,4.0,6.15,0.0
2018,10,21,6,45,46.0,8.0,1.6,9.75,12.0,18.9,0.88
2018,10,21,7,0,72.0,12.0,1.6,10.2,20.0,33.99,19.83
2018,10,21,7,15,115.5,20.0,1.65,10.75,40.0,60.84,43.11
2018,10,21,7,30,159.0,28.0,1.7,11.3,60.0,92.53,71.09
2018,10,21,7,45,104.0,30.0,1.8,11.85,53.0,81.22,63.61
2018,10,21,8,0,49.0,32.0,1.9,12.4,46.0,55.48,42.37
2018,10,21,8,15,24.5,49.5,1.85,12.95,56.5,59.79,46.06
2018,10,21,8,30,0.0,67.0,1.8,13.5,67.0,62.33,47.74
2018,10,21,8,45,0.0,90.5,1.75,14.0,90.5,84.99,66.65
2018,10,21,9,0,0.0,114.0,1.7,14.5,114.0,108.16,85.66
2018,10,21,9,15,5.5,140.0,1.65,15.05,143.0,138.01,110.0
2018,10,21,9,30,11.0,166.0,1.6,15.6,172.0,168.58,134.51
2018,10,21,9,45,77.5,191.5,1.55,16.1,235.5,255.71,205.84
2018,10,21,10,0,144.0,217.0,1.5,16.6,299.0,351.14,281.16
2018,10,21,10,15,386.0,187.5,1.45,17.1,419.5,549.39,435.63
2018,10,21,10,30,628.0,158.0,1.4,17.6,540.0,740.2,574.15
2018,10,21,10,45,744.5,132.0,1.3,18.05,598.0,826.7,629.21
2018,10,21,11,0,861.0,106.0,1.2,18.5,656.0,909.59,680.78
2018,10,21,11,15,891.5,97.5,1.25,18.95,674.5,930.62,692.69
2018,10,21,11,30,922.0,89.0,1.3,19.4,693.0,956.2,708.44
2018,10,21,11,45,923.0,88.5,1.35,19.8,695.0,960.57,710.49
2018,10,21,12,0,924.0,88.0,1.4,20.2,697.0,961.13,710.49
2018,10,21,12,15,920.0,89.0,1.5,20.4,691.0,955.05,707.62
2018,10,21,12,30,916.0,90.0,1.6,20.6,685.0,945.23,702.43
2018,10,21,12,45,909.5,90.0,1.75,20.85,670.5,928.34,693.12
2018,10,21,13,0,903.0,90.0,1.9,21.1,656.0,907.96,681.43
2018,10,21,13,15,896.0,88.5,2.05,21.1,634.5,882.04,666.5
2018,10,21,13,30,889.0,87.0,2.2,21.1,613.0,852.97,649.2
2018,10,21,13,45,878.5,85.5,2.4,21.15,584.5,818.06,627.82
2018,10,21,14,0,868.0,84.0,2.6,21.2,556.0,786.32,608.23
2018,10,21,14,15,852.5,82.0,2.7,20.9,521.0,741.71,579.17
2018,10,21,14,30,837.0,80.0,2.8,20.6,486.0,695.31,548.28
2018,10,21,14,45,815.5,77.0,2.95,20.35,445.0,642.28,510.96
2018,10,21,15,0,794.0,74.0,3.1,20.1,404.0,588.58,470.86
2018,10,21,15,15,763.0,70.5,3.1,20.1,359.0,528.53,423.6
2018,10,21,15,30,732.0,67.0,3.1,20.1,314.0,469.42,375.6
2018,10,21,15,45,688.0,62.0,3.25,19.05,267.0,403.86,322.53
2018,10,21,16,0,644.0,57.0,3.4,18.0,220.0,343.18,271.12
2018,10,21,16,15,574.0,51.0,3.3,17.15,173.0,273.98,211.06
2018,10,21,16,30,504.0,45.0,3.2,16.3,126.0,211.76,155.8
2018,10,21,16,45,384.0,36.0,3.15,15.45,85.0,141.77,95.47
2018,10,21,17,0,264.0,27.0,3.1,14.6,44.0,82.09,29.28
2018,10,21,17,15,139.0,15.0,3.05,14.05,23.0,31.47,0.0
2018,10,21,17,30,14.0,3.0,3.0,13.5,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,2.95,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,8.8,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,9.3,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.5,2.2,9.75,6.5,6.01,0.0
2018,10,22,7,0,0.0,11.0,2.3,10.2,11.0,10.18,2.66
2018,10,22,7,15,0.0,18.0,2.35,10.65,18.0,16.68,8.56
2018,10,22,7,30,0.0,25.0,2.4,11.1,25.0,23.18,14.34
2018,10,22,7,45,0.0,32.5,2.45,11.55,32.5,30.16,20.47
2018,10,22,8,0,0.0,40.0,2.5,12.0,40.0,37.14,26.51
2018,10,22,8,15,0.0,57.5,2.5,12.45,57.5,53.46,40.46
2018,10,22,8,30,0.0,75.0,2.5,12.9,75.0,69.98,54.39
2018,10,22,8,45,3.5,105.5,2.45,13.35,107.0,102.24,81.47
2018,10,22,9,0,7.0,136.0,2.4,13.8,139.0,135.36,108.8
2018,10,22,9,15,17.0,161.0,2.4,14.2,169.5,167.96,135.48
2018,10,22,9,30,27.0,186.0,2.4,14.6,200.0,210.47,169.84
2018,10,22,9,45,59.0,209.5,2.4,15.05,242.0,261.77,211.37
2018,10,22,10,0,91.0,233.0,2.4,15.5,284.0,315.28,253.89
2018,10,22,10,15,244.5,231.5,2.45,15.85,377.5,467.79,375.87
2018,10,22,10,30,398.0,230.0,2.5,16.2,471.0,616.68,489.81
2018,10,22,10,45,644.5,162.0,2.55,16.6,565.0,771.61,606.31
2018,10,22,11,0,891.0,94.0,2.6,17.0,659.0,912.97,703.58
2018,10,22,11,15,915.5,87.5,2.65,17.25,676.0,938.67,719.21
2018,10,22,11,30,940.0,81.0,2.7,17.5,693.0,961.08,733.74
2018,10,22,11,45,941.0,81.0,2.8,17.75,695.0,966.06,736.94
2018,10,22,12,0,942.0,81.0,2.9,18.0,697.0,967.17,737.81
2018,10,22,12,15,940.0,80.5,2.95,18.1,691.0,961.06,733.92
2018,10,22,12,30,938.0,80.0,3.0,18.2,685.0,951.11,727.6
2018,10,22,12,45,934.0,79.5,3.1,18.3,671.0,935.59,717.98
2018,10,22,13,0,930.0,79.0,3.2,18.4,657.0,916.44,705.93
2018,10,22,13,15,923.0,78.0,3.3,18.3,635.5,890.58,689.73
2018,10,22,13,30,916.0,77.0,3.4,18.2,614.0,861.46,671.17
2018,10,22,13,45,905.5,75.5,3.5,18.1,585.0,825.84,647.8
2018,10,22,14,0,895.0,74.0,3.6,18.0,556.0,787.53,622.26
2018,10,22,14,15,879.5,72.0,3.65,17.7,520.5,742.48,591.63
2018,10,22,14,30,864.0,70.0,3.7,17.4,485.0,695.61,559.16
2018,10,22,14,45,843.0,68.0,3.75,17.1,444.5,647.92,524.87
2018,10,22,15,0,822.0,66.0,3.8,16.8,404.0,594.67,483.78
2018,10,22,15,15,792.5,63.0,3.8,16.8,359.0,534.95,435.7
2018,10,22,15,30,763.0,60.0,3.8,16.8,314.0,475.96,386.71
2018,10,22,15,45,719.5,55.5,3.8,15.9,266.5,409.85,331.6
2018,10,22,16,0,676.0,51.0,3.8,15.0,219.0,346.75,276.86
2018,10,22,16,15,606.5,45.5,3.65,14.4,171.5,276.69,214.74
2018,10,22,16,30,537.0,40.0,3.5,13.8,124.0,215.27,158.93
2018,10,22,16,45,407.0,31.5,3.35,13.2,82.0,142.02,94.97
2018,10,22,17,0,277.0,23.0,3.2,12.6,40.0,79.77,20.67
2018,10,22,17,15,138.5,11.5,3.1,12.15,20.0,27.84,0.0
2018,10,22,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,6,15,44.0,5.0,1.8,9.3,5.5,0.0,0.0
2018,10,23,6,30,88.0,10.0,1.8,9.7,11.0,19.71,0.0
2018,10,23,6,45,218.5,21.0,1.8,10.1,39.5,64.73,0.51
2018,10,23,7,0,349.0,32.0,1.8,10.5,68.0,126.05,83.45
2018,10,23,7,15,311.0,49.0,1.9,10.9,93.5,153.61,114.75
2018,10,23,7,30,273.0,66.0,2.0,11.3,119.0,177.67,140.04
2018,10,23,7,45,209.0,82.5,2.1,11.7,129.5,179.47,145.3
2018,10,23,8,0,145.0,99.0,2.2,12.1,140.0,173.31,142.0
2018,10,23,8,15,144.0,123.0,2.25,12.35,169.5,206.71,170.61
2018,10,23,8,30,143.0,147.0,2.3,12.6,199.0,239.81,198.13
2018,10,23,8,45,221.5,158.5,2.3,12.85,250.5,315.39,260.76
2018,10,23,9,0,300.0,170.0,2.3,13.1,302.0,389.79,321.16
2018,10,23,9,15,375.0,171.0,2.4,13.3,350.5,466.45,382.33
2018,10,23,9,30,450.0,172.0,2.5,13.5,399.0,538.34,438.77
2018,10,23,9,45,278.0,208.5,2.55,13.7,351.5,451.91,367.4
2018,10,23,10,0,106.0,245.0,2.6,13.9,304.0,341.36,275.94
2018,10,23,10,15,141.5,259.5,2.7,14.05,342.0,401.91,324.46
2018,10,23,10,30,177.0,274.0,2.8,14.2,380.0,452.23,363.79
2018,10,23,10,45,326.5,249.0,2.85,14.35,452.0,570.93,458.18
2018,10,23,11,0,476.0,224.0,2.9,14.5,524.0,695.22,553.46
2018,10,23,11,15,506.5,219.5,2.95,14.55,543.0,724.19,574.45
2018,10,23,11,30,537.0,215.0,3.0,14.6,562.0,751.52,594.87
2018,10,23,11,45,399.5,241.5,3.05,14.6,500.0,657.72,522.41
2018,10,23,12,0,262.0,268.0,3.1,14.6,438.0,548.05,437.3
2018,10,23,12,15,410.0,236.0,3.1,14.75,499.5,659.5,525.46
2018,10,23,12,30,558.0,204.0,3.1,14.9,561.0,753.71,597.67
2018,10,23,12,45,674.5,161.0,3.05,15.0,583.5,808.09,637.77
2018,10,23,13,0,791.0,118.0,3.0,15.1,606.0,845.09,664.01
2018,10,23,13,15,844.0,98.5,2.9,15.35,603.5,851.79,667.96
2018,10,23,13,30,897.0,79.0,2.8,15.6,601.0,845.75,663.21
2018,10,23,13,45,729.5,116.0,2.7,15.85,527.0,738.78,585.79
2018,10,23,14,0,562.0,153.0,2.6,16.1,453.0,621.56,497.99
2018,10,23,14,15,591.0,135.0,2.5,16.15,432.5,607.65,488.72
2018,10,23,14,30,620.0,117.0,2.4,16.2,412.0,584.23,471.37
2018,10,23,14,45,667.0,99.5,2.35,16.3,392.0,568.66,459.76
2018,10,23,15,0,714.0,82.0,2.3,16.4,372.0,546.78,442.53
2018,10,23,15,15,738.0,69.5,2.3,16.4,340.0,509.58,412.64
2018,10,23,15,30,762.0,57.0,2.3,16.4,308.0,470.23,379.64
2018,10,23,15,45,719.0,53.0,2.3,16.05,261.0,405.15,325.15
2018,10,23,16,0,676.0,49.0,2.3,15.7,214.0,343.03,271.22
2018,10,23,16,15,606.0,44.0,2.2,14.95,167.0,273.58,210.38
2018,10,23,16,30,536.0,39.0,2.1,14.2,120.0,212.81,155.67
2018,10,23,16,45,404.5,30.5,2.0,13.45,79.0,139.63,91.93
2018,10,23,17,0,273.0,22.0,1.9,12.7,38.0,76.99,9.93
2018,10,23,17,15,136.5,11.0,2.0,12.25,19.0,26.9,0.0
2018,10,23,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.1,9.5,4.0,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,9.8,8.0,14.65,0.0
2018,10,24,6,45,175.0,21.0,1.1,10.05,35.0,56.43,0.0
2018,10,24,7,0,289.0,34.0,1.1,10.3,62.0,113.69,74.89
2018,10,24,7,15,443.0,38.0,1.2,10.95,109.5,181.48,133.6
2018,10,24,7,30,597.0,42.0,1.3,11.6,157.0,264.66,204.78
2018,10,24,7,45,653.0,46.5,1.4,12.2,203.5,326.97,260.56
2018,10,24,8,0,709.0,51.0,1.5,12.8,250.0,394.14,318.76
2018,10,24,8,15,744.5,54.0,1.45,13.35,295.0,453.49,368.51
2018,10,24,8,30,780.0,57.0,1.4,13.9,340.0,514.65,417.59
2018,10,24,8,45,804.5,59.5,1.4,14.45,382.0,569.91,460.46
2018,10,24,9,0,829.0,62.0,1.4,15.0,424.0,620.86,498.69
2018,10,24,9,15,845.5,64.0,1.4,15.55,460.5,669.14,532.22
2018,10,24,9,30,862.0,66.0,1.4,16.1,497.0,716.06,563.39
2018,10,24,9,45,874.0,67.0,1.4,16.65,528.0,756.66,589.44
2018,10,24,10,0,886.0,68.0,1.4,17.2,559.0,795.01,613.54
2018,10,24,10,15,894.0,69.0,1.5,17.65,583.0,827.55,634.72
2018,10,24,10,30,902.0,70.0,1.6,18.1,607.0,857.17,653.85
2018,10,24,10,45,907.0,71.0,1.65,18.55,624.5,881.06,668.47
2018,10,24,11,0,912.0,72.0,1.7,19.0,642.0,901.57,680.88
2018,10,24,11,15,914.0,72.0,1.8,19.35,651.0,914.66,689.26
2018,10,24,11,30,916.0,72.0,1.9,19.7,660.0,924.09,695.36
2018,10,24,11,45,916.0,72.5,2.05,20.0,662.0,928.57,698.97
2018,10,24,12,0,916.0,73.0,2.2,20.3,664.0,929.3,700.17
2018,10,24,12,15,913.5,73.0,2.3,20.5,658.0,923.38,696.78
2018,10,24,12,30,911.0,73.0,2.4,20.7,652.0,913.76,691.04
2018,10,24,12,45,907.0,72.0,2.5,20.9,638.0,897.95,681.19
2018,10,24,13,0,903.0,71.0,2.6,21.1,624.0,878.62,669.01
2018,10,24,13,15,895.0,70.5,2.6,21.05,603.0,853.07,652.43
2018,10,24,13,30,887.0,70.0,2.6,21.0,582.0,824.43,633.72
2018,10,24,13,45,839.0,80.0,2.6,21.0,545.5,773.37,598.97
2018,10,24,14,0,791.0,90.0,2.6,21.0,509.0,727.57,567.72
2018,10,24,14,15,606.5,126.0,2.6,20.8,435.0,607.78,480.53
2018,10,24,14,30,422.0,162.0,2.6,20.6,361.0,489.92,390.07
2018,10,24,14,45,386.0,151.0,2.6,20.4,321.0,435.5,348.93
2018,10,24,15,0,350.0,140.0,2.6,20.2,281.0,383.04,308.05
2018,10,24,15,15,523.0,100.0,2.6,20.2,283.5,422.5,339.89
2018,10,24,15,30,696.0,60.0,2.6,20.2,286.0,437.93,350.34
2018,10,24,15,45,672.0,53.5,2.55,19.55,244.0,382.35,303.67
2018,10,24,16,0,648.0,47.0,2.5,18.9,202.0,327.89,256.36
2018,10,24,16,15,578.5,42.0,2.45,18.2,157.0,260.44,197.7
2018,10,24,16,30,509.0,37.0,2.4,17.5,112.0,201.61,145.19
2018,10,24,16,45,380.0,29.0,2.3,16.85,73.0,131.57,84.3
2018,10,24,17,0,251.0,21.0,2.2,16.2,34.0,71.08,0.0
2018,10,24,17,15,125.5,10.5,2.3,15.7,17.0,24.9,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.0,1.15,10.25,3.0,0.0,0.0
2018,10,25,6,30,57.0,6.0,1.1,10.6,6.0,12.25,0.0
2018,10,25,6,45,78.5,13.5,1.1,10.9,18.0,30.9,0.0
2018,10,25,7,0,100.0,21.0,1.1,11.2,30.0,53.36,33.09
2018,10,25,7,15,280.5,34.5,1.15,11.7,82.5,130.16,95.52
2018,10,25,7,30,461.0,48.0,1.2,12.2,135.0,225.01,174.43
2018,10,25,7,45,305.5,59.5,1.25,12.75,124.0,198.59,159.01
2018,10,25,8,0,150.0,71.0,1.3,13.3,113.0,149.75,121.4
2018,10,25,8,15,101.0,102.5,1.3,14.0,133.0,161.43,131.54
2018,10,25,8,30,52.0,134.0,1.3,14.7,153.0,166.68,135.13
2018,10,25,8,45,284.0,129.5,1.3,15.4,250.5,319.87,262.14
2018,10,25,9,0,516.0,125.0,1.3,16.1,348.0,489.31,395.36
2018,10,25,9,15,681.5,98.5,1.3,16.8,420.0,601.66,479.65
2018,10,25,9,30,847.0,72.0,1.3,17.5,492.0,710.69,556.56
2018,10,25,9,45,870.0,70.5,1.35,18.25,526.0,756.12,585.25
2018,10,25,10,0,893.0,69.0,1.4,19.0,560.0,800.01,613.06
2018,10,25,10,15,902.0,70.0,1.4,19.65,585.0,833.5,632.98
2018,10,25,10,30,911.0,71.0,1.4,20.3,610.0,864.09,650.82
2018,10,25,10,45,917.0,72.0,1.4,20.9,628.0,888.97,664.83
2018,10,25,11,0,923.0,73.0,1.4,21.5,646.0,910.46,676.6
2018,10,25,11,15,926.5,73.5,1.35,21.9,656.0,925.59,684.04
2018,10,25,11,30,930.0,74.0,1.3,22.3,666.0,937.05,689.19
2018,10,25,11,45,931.0,74.0,1.3,22.7,668.5,941.86,690.94
2018,10,25,12,0,932.0,74.0,1.3,23.1,671.0,942.86,690.46
2018,10,25,12,15,929.5,74.0,1.35,23.35,665.0,936.86,686.82
2018,10,25,12,30,927.0,74.0,1.4,23.6,659.0,927.1,680.94
2018,10,25,12,45,921.5,74.0,1.45,23.8,645.0,910.97,671.17
2018,10,25,13,0,916.0,74.0,1.5,24.0,631.0,891.3,659.21
2018,10,25,13,15,909.0,73.5,1.6,24.05,610.0,866.36,644.75
2018,10,25,13,30,902.0,73.0,1.7,24.1,589.0,838.23,628.03
2018,10,25,13,45,892.0,71.5,1.75,24.15,561.0,803.49,606.13
2018,10,25,14,0,882.0,70.0,1.8,24.2,533.0,766.11,582.22
2018,10,25,14,15,867.5,68.0,1.9,24.05,498.5,722.41,554.36
2018,10,25,14,30,853.0,66.0,2.0,23.9,464.0,676.87,524.6
2018,10,25,14,45,832.0,64.0,2.1,23.7,424.0,625.53,489.28
2018,10,25,15,0,811.0,62.0,2.2,23.5,384.0,577.38,453.66
2018,10,25,15,15,780.5,59.0,2.2,23.5,340.0,517.98,407.62
2018,10,25,15,30,750.0,56.0,2.2,23.5,296.0,459.45,360.75
2018,10,25,15,45,704.0,52.5,2.15,22.4,249.5,394.46,308.52
2018,10,25,16,0,658.0,49.0,2.1,21.3,203.0,332.73,256.75
2018,10,25,16,15,585.0,43.0,2.15,20.25,156.5,262.53,197.01
2018,10,25,16,30,512.0,37.0,2.2,19.2,110.0,201.54,143.52
2018,10,25,16,45,357.5,28.5,2.2,18.1,70.0,125.15,78.49
2018,10,25,17,0,203.0,20.0,2.2,17.0,30.0,60.79,0.0
2018,10,25,17,15,101.5,10.0,2.3,16.45,15.0,21.43,0.0
2018,10,25,17,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,26,6,15,34.5,3.5,0.95,10.55,3.5,0.0,0.0
2018,10,26,6,30,69.0,7.0,0.9,10.9,7.0,14.54,0.0
2018,10,26,6,45,237.0,17.5,0.85,11.2,36.0,62.9,0.0
2018,10,26,7,0,405.0,28.0,0.8,11.5,65.0,134.13,83.98
2018,10,26,7,15,457.5,37.5,0.8,12.05,103.0,184.32,133.89
2018,10,26,7,30,510.0,47.0,0.8,12.6,141.0,240.38,184.69
2018,10,26,7,45,502.5,59.0,0.8,13.1,173.5,280.37,222.26
2018,10,26,8,0,495.0,71.0,0.8,13.6,206.0,318.7,256.67
2018,10,26,8,15,421.0,98.5,0.75,14.3,227.5,335.11,271.34
2018,10,26,8,30,347.0,126.0,0.7,15.0,249.0,346.33,280.14
2018,10,26,8,45,382.5,137.0,0.6,15.7,288.0,397.45,319.54
2018,10,26,9,0,418.0,148.0,0.5,16.4,327.0,450.81,358.81
2018,10,26,9,15,449.0,155.5,0.45,17.05,363.0,498.98,393.27
2018,10,26,9,30,480.0,163.0,0.4,17.7,399.0,548.19,427.4
2018,10,26,9,45,580.0,146.0,0.4,18.3,449.5,628.19,484.36
2018,10,26,10,0,680.0,129.0,0.4,18.9,500.0,708.41,538.64
2018,10,26,10,15,680.5,135.5,0.35,19.5,521.0,736.02,553.4
2018,10,26,10,30,681.0,142.0,0.3,20.1,542.0,761.03,566.93
2018,10,26,10,45,659.5,154.5,0.25,20.65,551.0,770.97,570.5
2018,10,26,11,0,638.0,167.0,0.2,21.2,560.0,777.26,571.98
2018,10,26,11,15,681.5,155.0,0.25,21.65,581.0,811.27,593.51
2018,10,26,11,30,725.0,143.0,0.3,22.1,602.0,842.8,612.93
2018,10,26,11,45,751.0,134.5,0.35,22.5,611.0,859.64,623.08
2018,10,26,12,0,777.0,126.0,0.4,22.9,620.0,868.55,628.52
2018,10,26,12,15,745.5,135.0,0.5,23.2,605.5,852.16,619.23
2018,10,26,12,30,714.0,144.0,0.6,23.5,591.0,828.1,605.32
2018,10,26,12,45,767.0,122.5,0.65,23.75,593.5,836.26,611.68
2018,10,26,13,0,820.0,101.0,0.7,24.0,596.0,844.95,618.07
2018,10,26,13,15,826.0,95.5,0.8,24.15,579.0,826.77,608.12
2018,10,26,13,30,832.0,90.0,0.9,24.3,562.0,805.08,596.09
2018,10,26,13,45,810.5,89.5,0.95,24.4,531.0,763.93,570.3
2018,10,26,14,0,789.0,89.0,1.0,24.5,500.0,721.04,543.11
2018,10,26,14,15,723.5,97.0,1.05,24.4,454.5,657.14,501.16
2018,10,26,14,30,658.0,105.0,1.1,24.3,409.0,592.7,456.33
2018,10,26,14,45,643.5,97.5,1.1,24.2,373.0,546.49,423.43
2018,10,26,15,0,629.0,90.0,1.1,24.1,337.0,499.59,388.84
2018,10,26,15,15,636.0,78.5,1.1,24.1,303.5,459.73,358.35
2018,10,26,15,30,643.0,67.0,1.1,24.1,270.0,417.54,324.69
2018,10,26,15,45,620.0,59.5,1.1,23.25,229.5,364.05,281.84
2018,10,26,16,0,597.0,52.0,1.1,22.4,189.0,311.75,237.99
2018,10,26,16,15,493.0,47.0,1.1,21.55,142.5,235.55,175.04
2018,10,26,16,30,389.0,42.0,1.1,20.7,96.0,170.11,120.2
2018,10,26,16,45,266.5,30.0,1.15,19.9,60.5,104.95,64.32
2018,10,26,17,0,144.0,18.0,1.2,19.1,25.0,47.47,0.0
2018,10,26,17,15,72.0,9.0,1.3,18.6,12.5,16.92,0.0
2018,10,26,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,27,6,15,12.0,2.0,1.55,11.45,2.0,0.0,0.0
2018,10,27,6,30,24.0,4.0,1.6,11.8,4.0,3.81,0.0
2018,10,27,6,45,48.0,16.5,1.65,12.1,19.5,23.85,0.0
2018,10,27,7,0,72.0,29.0,1.7,12.4,35.0,53.11,32.32
2018,10,27,7,15,218.5,41.5,1.7,12.9,77.5,117.92,86.23
2018,10,27,7,30,365.0,54.0,1.7,13.4,120.0,195.22,150.95
2018,10,27,7,45,322.5,67.5,1.75,13.85,138.0,214.3,171.16
2018,10,27,8,0,280.0,81.0,1.8,14.3,156.0,228.23,185.49
2018,10,27,8,15,325.0,97.5,1.75,14.9,200.0,284.89,233.08
2018,10,27,8,30,370.0,114.0,1.7,15.5,244.0,345.4,282.35
2018,10,27,8,45,302.5,138.5,1.65,16.1,253.5,340.95,277.91
2018,10,27,9,0,235.0,163.0,1.6,16.7,263.0,338.79,274.61
2018,10,27,9,15,355.5,155.0,1.6,17.25,321.0,433.38,349.68
2018,10,27,9,30,476.0,147.0,1.6,17.8,379.0,526.44,420.99
2018,10,27,9,45,488.0,162.5,1.6,18.35,413.5,570.63,451.94
2018,10,27,10,0,500.0,178.0,1.6,18.9,448.0,613.87,481.84
2018,10,27,10,15,605.5,155.0,1.6,19.4,497.0,694.71,540.49
2018,10,27,10,30,711.0,132.0,1.6,19.9,546.0,773.52,593.88
2018,10,27,10,45,747.5,125.0,1.65,20.35,571.5,811.84,618.32
2018,10,27,11,0,784.0,118.0,1.7,20.8,597.0,844.08,638.83
2018,10,27,11,15,749.0,132.5,1.75,21.15,596.0,844.13,637.73
2018,10,27,11,30,714.0,147.0,1.8,21.5,595.0,835.85,631.46
2018,10,27,11,45,723.5,144.0,1.8,21.85,599.5,844.09,636.16
2018,10,27,12,0,733.0,141.0,1.8,22.2,604.0,849.25,638.71
2018,10,27,12,15,783.5,122.5,1.9,22.35,613.0,865.37,650.34
2018,10,27,12,30,834.0,104.0,2.0,22.5,622.0,882.72,662.81
2018,10,27,12,45,790.5,115.0,2.05,22.65,597.5,846.66,638.76
2018,10,27,13,0,747.0,126.0,2.1,22.8,573.0,812.9,616.64
2018,10,27,13,15,689.5,138.0,2.2,22.75,539.5,762.6,583.6
2018,10,27,13,30,632.0,150.0,2.3,22.7,506.0,711.39,549.42
2018,10,27,13,45,641.0,138.5,2.4,22.65,484.0,687.24,534.05
2018,10,27,14,0,650.0,127.0,2.5,22.6,462.0,660.11,515.92
2018,10,27,14,15,571.0,135.5,2.6,22.35,415.5,588.01,463.13
2018,10,27,14,30,492.0,144.0,2.7,22.1,369.0,515.5,409.0
2018,10,27,14,45,508.0,126.5,2.75,21.85,341.0,484.87,386.89
2018,10,27,15,0,524.0,109.0,2.8,21.6,313.0,451.33,361.48
2018,10,27,15,15,480.5,101.5,2.8,21.6,271.5,393.25,315.07
2018,10,27,15,30,437.0,94.0,2.8,21.6,230.0,338.19,270.08
2018,10,27,15,45,402.5,82.0,2.85,20.7,191.5,285.58,226.86
2018,10,27,16,0,368.0,70.0,2.9,19.8,153.0,235.91,184.64
2018,10,27,16,15,295.5,58.0,2.85,19.05,114.5,176.38,133.95
2018,10,27,16,30,223.0,46.0,2.8,18.3,76.0,124.89,89.85
2018,10,27,16,45,162.5,31.5,2.7,17.55,48.5,81.85,49.91
2018,10,27,17,0,102.0,17.0,2.6,16.8,21.0,33.6,0.0
2018,10,27,17,15,51.0,8.5,2.7,16.3,10.5,8.1,0.0
2018,10,27,17,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,6,15,28.5,3.5,2.2,11.7,3.0,0.0,0.0
2018,10,28,6,30,57.0,7.0,2.3,12.1,6.0,0.0,0.0
2018,10,28,6,45,216.5,17.0,2.35,12.45,32.5,52.63,0.0
2018,10,28,7,0,376.0,27.0,2.4,12.8,59.0,125.32,74.52
2018,10,28,7,15,478.5,34.0,2.5,13.3,101.5,185.59,133.65
2018,10,28,7,30,581.0,41.0,2.6,13.8,144.0,255.07,195.41
2018,10,28,7,45,601.5,49.0,2.7,14.3,183.0,307.4,244.07
2018,10,28,8,0,622.0,57.0,2.8,14.8,222.0,359.2,290.7
2018,10,28,8,15,573.0,72.0,2.85,15.3,245.5,384.89,314.57
2018,10,28,8,30,524.0,87.0,2.9,15.8,269.0,404.13,331.54
2018,10,28,8,45,327.0,129.0,2.95,16.25,247.5,344.41,282.65
2018,10,28,9,0,130.0,171.0,3.0,16.7,226.0,270.79,220.23
2018,10,28,9,15,114.0,189.5,3.0,17.1,240.5,285.8,231.56
2018,10,28,9,30,98.0,208.0,3.0,17.5,255.0,288.98,232.99
2018,10,28,9,45,121.0,224.5,3.05,17.9,286.5,338.81,272.17
2018,10,28,10,0,144.0,241.0,3.1,18.3,318.0,379.52,303.58
2018,10,28,10,15,201.0,246.0,3.15,18.55,359.0,435.51,347.69
2018,10,28,10,30,258.0,251.0,3.2,18.8,400.0,506.81,402.49
2018,10,28,10,45,466.5,200.5,3.25,19.1,480.0,647.77,512.42
2018,10,28,11,0,675.0,150.0,3.3,19.4,560.0,788.04,616.1
2018,10,28,11,15,785.0,115.5,3.35,19.5,599.5,850.23,658.98
2018,10,28,11,30,895.0,81.0,3.4,19.6,639.0,907.4,698.39
2018,10,28,11,45,894.5,81.0,3.45,19.7,640.0,910.63,700.06
2018,10,28,12,0,894.0,81.0,3.5,19.8,641.0,910.19,699.78
2018,10,28,12,15,879.0,85.0,3.6,19.85,631.5,897.86,691.8
2018,10,28,12,30,864.0,89.0,3.7,19.9,622.0,882.1,681.58
2018,10,28,12,45,722.0,130.5,3.75,19.9,569.5,806.98,629.0
2018,10,28,13,0,580.0,172.0,3.8,19.9,517.0,718.77,565.63
2018,10,28,13,15,567.0,170.0,3.85,19.75,497.0,687.75,544.21
2018,10,28,13,30,554.0,168.0,3.9,19.6,477.0,660.62,524.91
2018,10,28,13,45,503.5,168.0,3.9,19.5,438.5,604.62,482.86
2018,10,28,14,0,453.0,168.0,3.9,19.4,400.0,549.65,441.09
2018,10,28,14,15,305.0,175.5,3.9,19.1,327.0,422.57,341.41
2018,10,28,14,30,157.0,183.0,3.9,18.8,254.0,307.87,248.84
2018,10,28,14,45,194.5,167.5,3.9,18.55,247.5,308.49,250.79
2018,10,28,15,0,232.0,152.0,3.9,18.3,241.0,314.18,255.95
2018,10,28,15,15,233.0,132.5,3.9,18.3,213.0,281.6,229.28
2018,10,28,15,30,234.0,113.0,3.9,18.3,185.0,248.44,201.54
2018,10,28,15,45,222.5,97.0,3.8,17.5,156.5,213.19,171.75
2018,10,28,16,0,211.0,81.0,3.7,16.7,128.0,178.84,141.83
2018,10,28,16,15,187.5,63.5,3.55,16.25,97.5,139.6,107.16
2018,10,28,16,30,164.0,46.0,3.4,15.8,67.0,102.83,74.19
2018,10,28,16,45,158.5,32.0,3.3,15.35,45.5,81.02,48.37
2018,10,28,17,0,153.0,18.0,3.2,14.9,24.0,43.0,0.0
2018,10,28,17,15,76.5,9.0,3.1,14.5,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,15,16.5,2.5,2.4,9.8,2.0,0.0,0.0
2018,10,29,6,30,33.0,5.0,2.4,10.2,4.0,0.0,0.0
2018,10,29,6,45,80.5,17.5,2.4,10.55,22.0,30.14,0.0
2018,10,29,7,0,128.0,30.0,2.4,10.9,40.0,71.02,41.61
2018,10,29,7,15,213.0,43.5,2.4,11.25,74.5,118.74,87.04
2018,10,29,7,30,298.0,57.0,2.4,11.6,109.0,175.29,136.47
2018,10,29,7,45,330.5,70.5,2.45,12.0,144.0,220.4,177.37
2018,10,29,8,0,363.0,84.0,2.5,12.4,179.0,268.64,220.07
2018,10,29,8,15,348.5,103.0,2.55,12.65,208.0,302.23,249.72
2018,10,29,8,30,334.0,122.0,2.6,12.9,237.0,324.85,269.37
2018,10,29,8,45,322.5,141.5,2.65,13.15,263.5,355.9,294.88
2018,10,29,9,0,311.0,161.0,2.7,13.4,290.0,385.12,318.09
2018,10,29,9,15,263.0,183.0,2.8,13.7,299.0,390.47,321.05
2018,10,29,9,30,215.0,205.0,2.9,14.0,308.0,380.56,311.72
2018,10,29,9,45,277.5,210.5,3.05,14.25,352.5,452.49,369.35
2018,10,29,10,0,340.0,216.0,3.2,14.5,397.0,516.91,420.02
2018,10,29,10,15,361.5,222.0,3.25,14.75,422.5,550.96,445.64
2018,10,29,10,30,383.0,228.0,3.3,15.0,448.0,584.8,470.99
