Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,45,453.0,214.0,3.3,15.2,481.5,650.42,521.1
2018,10,29,11,0,523.0,200.0,3.3,15.4,515.0,703.92,561.54
2018,10,29,11,15,570.0,187.5,3.3,15.6,536.0,738.16,586.97
2018,10,29,11,30,617.0,175.0,3.3,15.8,557.0,776.84,615.15
2018,10,29,11,45,704.0,147.0,3.3,16.0,584.0,826.63,650.35
2018,10,29,12,0,791.0,119.0,3.3,16.2,611.0,867.68,678.87
2018,10,29,12,15,862.5,95.0,3.25,16.55,627.0,900.47,700.71
2018,10,29,12,30,934.0,71.0,3.2,16.9,643.0,920.53,713.6
2018,10,29,12,45,895.5,81.5,3.15,17.2,620.0,888.13,690.01
2018,10,29,13,0,857.0,92.0,3.1,17.5,597.0,860.15,670.04
2018,10,29,13,15,880.5,81.5,3.05,17.75,584.5,843.1,658.0
2018,10,29,13,30,904.0,71.0,3.0,18.0,572.0,828.61,647.8
2018,10,29,13,45,894.0,69.5,2.95,18.25,544.0,793.98,623.23
2018,10,29,14,0,884.0,68.0,2.9,18.5,516.0,756.72,596.84
2018,10,29,14,15,869.0,66.0,2.9,18.5,481.5,712.84,566.22
2018,10,29,14,30,854.0,64.0,2.9,18.5,447.0,667.17,533.9
2018,10,29,14,45,832.5,61.5,2.9,18.55,407.0,615.22,495.08
2018,10,29,15,0,811.0,59.0,2.9,18.6,367.0,566.52,456.63
2018,10,29,15,15,779.0,56.0,2.9,18.6,323.0,506.76,408.58
2018,10,29,15,30,747.0,53.0,2.9,18.6,279.0,448.04,359.8
2018,10,29,15,45,699.5,49.0,2.7,18.1,233.0,382.59,304.4
2018,10,29,16,0,652.0,45.0,2.5,17.6,187.0,320.6,250.07
2018,10,29,16,15,573.5,39.5,2.45,16.7,142.0,250.24,188.69
2018,10,29,16,30,495.0,34.0,2.4,15.8,97.0,187.58,132.66
2018,10,29,16,45,346.0,25.5,2.35,14.9,60.5,115.91,65.02
2018,10,29,17,0,197.0,17.0,2.3,14.0,24.0,49.18,0.0
2018,10,29,17,15,98.5,8.5,2.4,13.65,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,10,30,6,15,19.0,2.0,3.0,9.3,1.5,0.0,0.0
2018,10,30,6,30,38.0,4.0,3.1,9.6,3.0,0.0,0.0
2018,10,30,6,45,230.5,14.5,3.2,9.9,30.5,52.12,0.0
2018,10,30,7,0,423.0,25.0,3.3,10.2,58.0,129.24,71.02
2018,10,30,7,15,527.0,31.5,3.5,10.8,101.5,193.47,139.15
2018,10,30,7,30,631.0,38.0,3.7,11.4,145.0,267.29,205.93
2018,10,30,7,45,690.5,42.5,3.9,12.0,192.5,331.98,265.51
2018,10,30,8,0,750.0,47.0,4.1,12.6,240.0,401.8,327.93
2018,10,30,8,15,779.0,51.0,4.2,13.2,284.5,460.41,379.51
2018,10,30,8,30,808.0,55.0,4.3,13.8,329.0,520.1,430.08
2018,10,30,8,45,842.0,56.0,4.4,14.45,373.5,575.96,476.02
2018,10,30,9,0,876.0,57.0,4.5,15.1,418.0,635.99,523.66
2018,10,30,9,15,892.0,58.5,4.45,15.65,455.0,684.65,559.4
2018,10,30,9,30,908.0,60.0,4.4,16.2,492.0,731.79,592.27
2018,10,30,9,45,919.0,62.0,4.35,16.75,523.5,773.92,620.74
2018,10,30,10,0,930.0,64.0,4.3,17.3,555.0,813.6,646.94
2018,10,30,10,15,939.0,64.5,4.25,17.75,580.0,847.12,668.7
2018,10,30,10,30,948.0,65.0,4.2,18.2,605.0,877.62,688.14
2018,10,30,10,45,954.0,65.5,4.15,18.6,622.5,902.34,703.45
2018,10,30,11,0,960.0,66.0,4.1,19.0,640.0,923.55,716.28
2018,10,30,11,15,963.5,66.5,4.1,19.3,650.5,938.9,725.6
2018,10,30,11,30,967.0,67.0,4.1,19.6,661.0,950.46,732.4
2018,10,30,11,45,968.5,66.5,4.05,19.9,663.0,955.12,734.26
2018,10,30,12,0,970.0,66.0,4.0,20.2,665.0,955.84,733.59
2018,10,30,12,15,967.0,66.5,4.0,20.4,659.0,949.81,729.01
2018,10,30,12,30,964.0,67.0,4.0,20.6,653.0,939.9,721.94
2018,10,30,12,45,958.5,67.0,4.0,20.75,639.0,923.38,710.58
2018,10,30,13,0,953.0,67.0,4.0,20.9,625.0,903.21,696.82
2018,10,30,13,15,946.0,66.5,3.95,20.95,603.5,877.66,679.37
2018,10,30,13,30,939.0,66.0,3.9,21.0,582.0,848.81,659.65
2018,10,30,13,45,928.5,65.0,3.85,21.1,553.5,813.48,635.16
2018,10,30,14,0,918.0,64.0,3.8,21.2,525.0,775.43,608.62
2018,10,30,14,15,848.5,71.5,3.8,21.1,475.0,707.92,560.86
2018,10,30,14,30,779.0,79.0,3.8,21.0,425.0,636.67,509.19
2018,10,30,14,45,806.5,68.5,3.75,20.9,398.0,609.43,488.7
2018,10,30,15,0,834.0,58.0,3.7,20.8,371.0,573.42,460.45
2018,10,30,15,15,746.0,59.5,3.7,20.8,314.0,491.09,394.55
2018,10,30,15,30,658.0,61.0,3.7,20.8,257.0,412.89,330.51
2018,10,30,15,45,644.0,52.0,3.3,20.0,217.5,359.66,285.11
2018,10,30,16,0,630.0,43.0,2.9,19.2,178.0,308.45,239.37
2018,10,30,16,15,576.0,38.0,2.75,18.1,137.5,248.45,186.02
2018,10,30,16,30,522.0,33.0,2.6,17.0,97.0,193.31,135.29
2018,10,30,16,45,355.0,24.0,2.4,15.95,59.0,115.16,60.65
2018,10,30,17,0,188.0,15.0,2.2,14.9,21.0,45.49,0.0
2018,10,30,17,15,94.0,7.5,2.3,14.5,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,31,6,15,11.5,1.5,1.65,9.9,1.0,0.0,0.0
2018,10,31,6,30,23.0,3.0,1.6,10.2,2.0,0.0,0.0
2018,10,31,6,45,88.5,15.0,1.55,10.55,20.0,28.91,0.0
2018,10,31,7,0,154.0,27.0,1.5,10.9,38.0,72.14,37.38
2018,10,31,7,15,223.0,40.5,1.65,11.65,70.5,118.01,85.28
2018,10,31,7,30,292.0,54.0,1.8,12.4,103.0,169.39,130.68
2018,10,31,7,45,311.0,69.5,1.95,13.1,136.0,210.98,168.49
2018,10,31,8,0,330.0,85.0,2.1,13.8,169.0,254.21,206.69
2018,10,31,8,15,379.5,95.5,2.2,14.3,209.5,308.44,252.93
2018,10,31,8,30,429.0,106.0,2.3,14.8,250.0,366.89,301.49
2018,10,31,8,45,519.0,104.0,2.4,15.3,300.0,443.07,363.37
2018,10,31,9,0,609.0,102.0,2.5,15.8,350.0,522.82,426.55
2018,10,31,9,15,677.0,97.5,2.55,16.3,397.0,590.05,478.34
2018,10,31,9,30,745.0,93.0,2.6,16.8,444.0,660.0,530.63
2018,10,31,9,45,784.0,89.5,2.65,17.3,480.5,708.88,564.51
2018,10,31,10,0,823.0,86.0,2.7,17.8,517.0,760.26,599.78
2018,10,31,10,15,805.0,95.0,2.75,18.3,533.0,779.31,611.29
2018,10,31,10,30,787.0,104.0,2.8,18.8,549.0,794.31,620.15
2018,10,31,10,45,787.0,108.5,2.9,19.3,564.5,815.63,633.91
2018,10,31,11,0,787.0,113.0,3.0,19.8,580.0,833.79,645.4
2018,10,31,11,15,771.5,120.5,3.0,20.15,584.5,838.4,647.19
2018,10,31,11,30,756.0,128.0,3.0,20.5,589.0,844.54,650.29
2018,10,31,11,45,816.5,108.5,3.05,20.9,608.0,874.67,670.46
2018,10,31,12,0,877.0,89.0,3.1,21.3,627.0,898.05,685.72
2018,10,31,12,15,800.5,112.5,3.05,21.55,600.0,861.58,659.4
2018,10,31,12,30,724.0,136.0,3.0,21.8,573.0,819.24,629.46
2018,10,31,12,45,673.5,147.0,2.95,22.05,546.5,778.66,600.71
2018,10,31,13,0,623.0,158.0,2.9,22.3,520.0,736.21,570.5
2018,10,31,13,15,681.5,133.5,2.9,22.45,516.5,744.32,576.96
2018,10,31,13,30,740.0,109.0,2.9,22.6,513.0,746.17,578.72
2018,10,31,13,45,642.5,128.5,2.85,22.7,466.5,671.32,525.11
2018,10,31,14,0,545.0,148.0,2.8,22.8,420.0,593.35,466.69
2018,10,31,14,15,472.0,152.5,2.8,22.75,376.0,526.45,416.38
2018,10,31,14,30,399.0,157.0,2.8,22.7,332.0,462.99,367.65
2018,10,31,14,45,432.0,135.5,2.8,22.65,309.5,442.59,352.92
2018,10,31,15,0,465.0,114.0,2.8,22.6,287.0,418.0,334.03
2018,10,31,15,15,438.0,103.0,2.8,22.6,250.0,368.22,294.06
2018,10,31,15,30,411.0,92.0,2.8,22.6,213.0,320.01,254.41
2018,10,31,15,45,343.5,82.0,2.3,21.85,171.5,256.72,202.16
2018,10,31,16,0,276.0,72.0,1.8,21.1,130.0,199.97,154.56
2018,10,31,16,15,229.5,57.0,1.7,20.15,97.0,151.69,113.51
2018,10,31,16,30,183.0,42.0,1.6,19.2,64.0,108.57,76.11
2018,10,31,16,45,122.0,26.5,1.55,18.3,38.5,64.16,30.92
2018,10,31,17,0,61.0,11.0,1.5,17.4,13.0,20.52,0.0
2018,10,31,17,15,30.5,5.5,1.5,17.1,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.4,11.95,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,1,6,45,92.0,14.0,1.45,12.45,19.0,28.42,0.0
2018,11,1,7,0,154.0,25.0,1.5,12.7,36.0,69.16,32.28
2018,11,1,7,15,198.5,40.0,1.6,13.3,65.5,110.55,79.0
2018,11,1,7,30,243.0,55.0,1.7,13.9,95.0,153.86,117.9
2018,11,1,7,45,273.0,70.5,1.85,14.45,128.5,196.94,156.34
2018,11,1,8,0,303.0,86.0,2.0,15.0,162.0,242.95,196.5
2018,11,1,8,15,340.0,99.0,2.0,15.55,199.5,292.27,238.31
2018,11,1,8,30,377.0,112.0,2.0,16.1,237.0,344.64,281.46
2018,11,1,8,45,395.5,125.0,2.0,16.7,271.0,388.7,316.67
2018,11,1,9,0,414.0,138.0,2.0,17.3,305.0,433.41,351.38
2018,11,1,9,15,433.5,148.5,2.05,17.9,338.0,476.37,384.03
2018,11,1,9,30,453.0,159.0,2.1,18.5,371.0,519.52,416.05
2018,11,1,9,45,525.0,152.0,2.1,19.15,413.0,582.09,462.79
2018,11,1,10,0,597.0,145.0,2.1,19.8,455.0,652.81,514.05
2018,11,1,10,15,748.0,106.5,2.15,20.4,513.5,748.25,581.55
2018,11,1,10,30,899.0,68.0,2.2,21.0,572.0,836.14,640.57
2018,11,1,10,45,902.0,69.5,2.25,21.55,588.0,858.44,653.41
2018,11,1,11,0,905.0,71.0,2.3,22.1,604.0,877.34,664.56
2018,11,1,11,15,846.0,92.5,2.3,22.55,597.5,869.67,657.54
2018,11,1,11,30,787.0,114.0,2.3,23.0,591.0,849.44,642.35
2018,11,1,11,45,766.0,121.5,2.35,23.5,587.0,842.45,636.77
2018,11,1,12,0,745.0,129.0,2.4,24.0,583.0,837.28,632.46
2018,11,1,12,15,789.5,113.5,2.35,24.3,590.5,851.01,640.91
2018,11,1,12,30,834.0,98.0,2.3,24.6,598.0,865.55,649.8
2018,11,1,12,45,858.5,88.5,2.3,24.9,593.0,865.11,649.06
2018,11,1,13,0,883.0,79.0,2.3,25.2,588.0,853.54,641.08
2018,11,1,13,15,882.5,76.0,2.25,25.35,569.0,831.85,626.39
2018,11,1,13,30,882.0,73.0,2.2,25.5,550.0,806.81,609.56
2018,11,1,13,45,872.0,70.5,2.15,25.65,522.0,771.73,585.83
2018,11,1,14,0,862.0,68.0,2.1,25.8,494.0,734.11,560.29
2018,11,1,14,15,832.0,68.0,2.1,25.75,455.5,682.91,525.67
2018,11,1,14,30,802.0,68.0,2.1,25.7,417.0,635.89,493.54
2018,11,1,14,45,678.5,82.5,2.05,25.65,359.0,543.15,424.08
2018,11,1,15,0,555.0,97.0,2.0,25.6,301.0,455.58,357.1
2018,11,1,15,15,588.5,80.5,2.0,25.6,273.0,428.32,335.68
2018,11,1,15,30,622.0,64.0,2.0,25.6,245.0,396.1,308.73
2018,11,1,15,45,482.0,64.5,1.7,24.35,190.0,301.2,233.31
2018,11,1,16,0,342.0,65.0,1.4,23.1,135.0,217.47,165.86
2018,11,1,16,15,308.0,51.5,1.45,22.2,102.5,171.49,126.43
2018,11,1,16,30,274.0,38.0,1.5,21.3,70.0,129.15,88.59
2018,11,1,16,45,178.0,25.0,1.55,20.45,42.0,74.16,31.74
2018,11,1,17,0,82.0,12.0,1.6,19.6,14.0,24.81,0.0
2018,11,1,17,15,41.0,6.0,1.6,19.1,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.95,12.05,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,11,2,6,45,174.0,14.0,0.9,12.35,24.5,41.67,0.0
2018,11,2,7,0,325.0,25.0,0.9,12.5,47.0,106.48,44.73
2018,11,2,7,15,439.5,32.0,0.95,12.95,87.0,169.8,118.93
2018,11,2,7,30,554.0,39.0,1.0,13.4,127.0,239.55,180.58
2018,11,2,7,45,620.5,44.0,1.0,13.85,172.5,303.0,237.01
2018,11,2,8,0,687.0,49.0,1.0,14.3,218.0,372.36,296.7
2018,11,2,8,15,729.0,52.5,1.0,14.9,263.0,433.33,347.81
2018,11,2,8,30,771.0,56.0,1.0,15.5,308.0,496.75,398.73
2018,11,2,8,45,799.5,58.5,0.95,16.05,350.0,553.0,441.9
2018,11,2,9,0,828.0,61.0,0.9,16.6,392.0,609.57,483.5
2018,11,2,9,15,846.5,63.0,0.9,17.4,428.5,653.96,514.31
2018,11,2,9,30,865.0,65.0,0.9,18.2,465.0,701.49,545.02
2018,11,2,9,45,873.0,68.0,0.95,18.95,495.0,740.88,570.0
2018,11,2,10,0,881.0,71.0,1.0,19.7,525.0,777.79,592.96
2018,11,2,10,15,890.0,72.5,1.05,20.25,549.5,811.0,613.59
2018,11,2,10,30,899.0,74.0,1.1,20.8,574.0,841.37,632.19
2018,11,2,10,45,909.5,74.0,1.2,21.35,593.0,868.18,649.05
2018,11,2,11,0,920.0,74.0,1.3,21.9,612.0,891.83,663.83
2018,11,2,11,15,923.5,74.5,1.45,22.3,622.0,906.61,673.88
2018,11,2,11,30,927.0,75.0,1.6,22.7,632.0,917.76,681.67
2018,11,2,11,45,927.0,75.5,1.7,23.05,634.0,922.1,684.58
2018,11,2,12,0,927.0,76.0,1.8,23.4,636.0,922.67,685.19
2018,11,2,12,15,926.0,75.5,1.9,23.5,630.5,917.39,682.72
2018,11,2,12,30,925.0,75.0,2.0,23.6,625.0,908.37,677.92
2018,11,2,12,45,831.0,99.5,2.1,23.7,585.0,852.39,641.49
2018,11,2,13,0,737.0,124.0,2.2,23.8,545.0,791.56,601.48
2018,11,2,13,15,722.0,123.0,2.2,23.7,523.0,762.66,582.84
2018,11,2,13,30,707.0,122.0,2.2,23.6,501.0,731.55,562.26
2018,11,2,13,45,793.5,95.0,2.2,23.5,500.0,743.73,572.28
2018,11,2,14,0,880.0,68.0,2.2,23.4,499.0,745.63,574.81
2018,11,2,14,15,864.5,66.5,2.15,23.3,465.0,702.45,545.09
2018,11,2,14,30,849.0,65.0,2.1,23.2,431.0,657.53,514.1
2018,11,2,14,45,789.5,67.5,2.05,23.05,383.0,592.35,465.72
2018,11,2,15,0,730.0,70.0,2.0,22.9,335.0,524.77,414.14
2018,11,2,15,15,666.5,68.5,2.0,22.9,287.5,455.84,360.11
2018,11,2,15,30,603.0,67.0,2.0,22.9,240.0,389.06,306.25
2018,11,2,15,45,511.5,62.0,1.75,22.05,191.0,310.71,242.6
2018,11,2,16,0,420.0,57.0,1.5,21.2,142.0,240.72,184.44
2018,11,2,16,15,345.0,47.5,1.55,20.35,105.0,180.58,133.57
2018,11,2,16,30,270.0,38.0,1.6,19.5,68.0,127.93,87.85
2018,11,2,16,45,167.0,24.5,1.65,18.6,40.0,70.54,26.05
2018,11,2,17,0,64.0,11.0,1.7,17.7,12.0,20.85,0.0
2018,11,2,17,15,32.0,5.5,1.8,17.25,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.7,11.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.7,11.5,2.0,0.0,0.0
2018,11,3,6,45,209.0,12.5,1.65,11.75,24.5,45.7,0.0
2018,11,3,7,0,386.0,22.0,1.6,12.0,47.0,113.88,40.03
2018,11,3,7,15,498.0,28.5,1.8,12.9,88.5,179.35,124.38
2018,11,3,7,30,610.0,35.0,2.0,13.8,130.0,253.21,190.57
2018,11,3,7,45,664.5,40.0,2.2,14.65,174.5,314.66,246.5
2018,11,3,8,0,719.0,45.0,2.4,15.5,219.0,380.75,304.72
2018,11,3,8,15,766.0,47.0,2.55,16.15,265.5,443.79,358.92
2018,11,3,8,30,813.0,49.0,2.7,16.8,312.0,506.15,410.82
2018,11,3,8,45,838.5,51.5,2.8,17.4,354.0,561.93,455.72
2018,11,3,9,0,864.0,54.0,2.9,18.0,396.0,617.73,499.1
2018,11,3,9,15,882.0,55.5,2.95,18.7,433.0,666.86,534.88
2018,11,3,9,30,900.0,57.0,3.0,19.4,470.0,714.67,567.61
2018,11,3,9,45,912.0,59.0,3.0,20.05,501.5,756.97,595.56
2018,11,3,10,0,924.0,61.0,3.0,20.7,533.0,796.92,621.37
2018,11,3,10,15,933.5,61.5,3.05,21.25,558.0,830.41,642.79
2018,11,3,10,30,943.0,62.0,3.1,21.8,583.0,860.95,662.0
2018,11,3,10,45,934.0,67.5,3.15,22.4,596.5,878.84,672.2
2018,11,3,11,0,925.0,73.0,3.2,23.0,610.0,892.73,679.8
2018,11,3,11,15,897.0,82.5,3.2,23.4,610.5,890.89,676.88
2018,11,3,11,30,869.0,92.0,3.2,23.8,611.0,892.29,676.49
2018,11,3,11,45,905.0,82.0,3.2,24.2,624.0,908.21,686.18
2018,11,3,12,0,941.0,72.0,3.2,24.6,637.0,927.96,698.43
2018,11,3,12,15,901.0,84.0,3.15,24.75,620.5,903.35,680.93
2018,11,3,12,30,861.0,96.0,3.1,24.9,604.0,882.81,666.68
2018,11,3,12,45,626.5,159.0,3.05,25.1,524.0,746.72,571.78
2018,11,3,13,0,392.0,222.0,3.0,25.3,444.0,590.09,455.32
2018,11,3,13,15,403.5,207.5,2.95,25.35,429.0,587.71,454.81
2018,11,3,13,30,415.0,193.0,2.9,25.4,414.0,570.28,442.68
2018,11,3,13,45,475.5,169.5,2.85,25.4,410.0,578.44,450.43
2018,11,3,14,0,536.0,146.0,2.8,25.4,406.0,581.09,453.77
2018,11,3,14,15,433.0,153.0,2.75,25.25,353.5,496.65,389.75
2018,11,3,14,30,330.0,160.0,2.7,25.1,301.0,407.44,321.42
2018,11,3,14,45,293.5,149.5,2.65,24.9,266.0,358.87,284.12
2018,11,3,15,0,257.0,139.0,2.6,24.7,231.0,312.68,247.81
2018,11,3,15,15,246.5,121.0,2.6,24.7,200.5,274.45,217.3
2018,11,3,15,30,236.0,103.0,2.6,24.7,170.0,236.7,186.41
2018,11,3,15,45,206.0,86.0,2.2,23.1,137.0,192.18,150.2
2018,11,3,16,0,176.0,69.0,1.8,21.5,104.0,150.48,115.46
2018,11,3,16,15,325.0,50.5,1.8,20.4,93.5,175.45,129.9
2018,11,3,16,30,474.0,32.0,1.8,19.3,83.0,178.35,120.65
2018,11,3,16,45,302.0,22.0,1.75,18.15,48.5,97.06,29.26
2018,11,3,17,0,130.0,12.0,1.7,17.0,14.0,32.34,0.0
2018,11,3,17,15,65.0,6.0,1.7,16.6,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,4,6,45,52.0,11.0,1.75,9.55,14.0,18.83,0.0
2018,11,4,7,0,104.0,22.0,1.7,9.7,28.0,53.07,12.78
2018,11,4,7,15,171.0,36.5,1.75,10.3,57.5,98.84,69.8
2018,11,4,7,30,238.0,51.0,1.8,10.9,87.0,147.12,113.09
2018,11,4,7,45,268.5,66.5,1.85,11.5,120.0,189.9,151.75
2018,11,4,8,0,299.0,82.0,1.9,12.1,153.0,235.65,192.19
2018,11,4,8,15,357.5,92.0,1.8,12.65,194.0,291.61,239.96
2018,11,4,8,30,416.0,102.0,1.7,13.2,235.0,352.73,290.67
2018,11,4,8,45,415.0,117.5,1.6,13.8,265.0,389.82,320.27
2018,11,4,9,0,414.0,133.0,1.5,14.4,295.0,425.73,347.85
2018,11,4,9,15,452.5,139.5,1.5,15.1,332.0,476.69,386.97
2018,11,4,9,30,491.0,146.0,1.5,15.8,369.0,529.24,426.15
2018,11,4,9,45,496.5,156.5,1.45,16.55,395.0,563.0,449.36
2018,11,4,10,0,502.0,167.0,1.4,17.3,421.0,595.39,471.08
2018,11,4,10,15,596.5,148.0,1.45,17.75,464.5,669.27,525.6
2018,11,4,10,30,691.0,129.0,1.5,18.2,508.0,741.04,575.64
2018,11,4,10,45,819.5,101.0,1.55,18.7,564.0,827.09,633.65
2018,11,4,11,0,948.0,73.0,1.6,19.2,620.0,910.32,688.05
2018,11,4,11,15,952.0,73.0,1.7,19.5,630.0,925.21,697.04
2018,11,4,11,30,956.0,73.0,1.8,19.8,640.0,936.38,704.46
2018,11,4,11,45,870.5,94.5,1.9,20.15,612.0,898.09,678.66
2018,11,4,12,0,785.0,116.0,2.0,20.5,584.0,847.49,644.72
2018,11,4,12,15,803.0,111.5,2.15,20.6,586.0,854.93,651.63
2018,11,4,12,30,821.0,107.0,2.3,20.7,588.0,858.77,655.57
2018,11,4,12,45,864.5,94.0,2.4,20.8,590.5,870.79,664.88
2018,11,4,13,0,908.0,81.0,2.5,20.9,593.0,870.85,666.01
2018,11,4,13,15,915.0,76.0,2.6,20.9,575.5,852.51,654.83
2018,11,4,13,30,922.0,71.0,2.7,20.9,558.0,830.36,641.13
2018,11,4,13,45,855.5,79.5,2.8,20.9,513.0,769.96,600.1
2018,11,4,14,0,789.0,88.0,2.9,20.9,468.0,703.63,554.16
2018,11,4,14,15,745.5,87.5,2.95,20.7,426.0,644.42,512.64
2018,11,4,14,30,702.0,87.0,3.0,20.5,384.0,588.73,471.28
2018,11,4,14,45,720.0,76.5,3.05,20.35,356.0,555.78,446.61
2018,11,4,15,0,738.0,66.0,3.1,20.2,328.0,522.08,420.11
2018,11,4,15,15,653.0,67.5,3.1,20.2,277.5,445.02,357.89
2018,11,4,15,30,568.0,69.0,3.1,20.2,227.0,372.1,297.74
2018,11,4,15,45,523.0,60.5,3.0,19.1,186.0,312.46,247.81
2018,11,4,16,0,478.0,52.0,2.9,18.0,145.0,256.49,199.22
2018,11,4,16,15,409.0,43.0,2.95,17.1,107.5,196.13,146.35
2018,11,4,16,30,340.0,34.0,3.0,16.2,70.0,142.99,97.7
2018,11,4,16,45,213.5,22.5,3.05,15.35,41.0,77.38,15.89
2018,11,4,17,0,87.0,11.0,3.1,14.5,12.0,24.39,0.0
2018,11,4,17,15,43.5,5.5,3.15,14.05,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,5,6,45,154.0,10.5,2.1,10.2,19.5,34.55,0.0
2018,11,5,7,0,308.0,21.0,2.1,10.5,39.0,95.96,14.78
2018,11,5,7,15,437.5,27.5,2.2,11.05,78.5,160.22,110.03
2018,11,5,7,30,567.0,34.0,2.3,11.6,118.0,235.95,178.36
2018,11,5,7,45,634.0,38.0,2.4,12.15,162.5,298.4,235.59
2018,11,5,8,0,701.0,42.0,2.5,12.7,207.0,366.81,296.51
2018,11,5,8,15,743.0,45.0,2.55,13.3,251.5,427.3,349.37
2018,11,5,8,30,785.0,48.0,2.6,13.9,296.0,486.71,399.58
2018,11,5,8,45,813.5,50.0,2.65,14.5,337.0,542.09,444.77
2018,11,5,9,0,842.0,52.0,2.7,15.1,378.0,597.83,488.66
2018,11,5,9,15,858.5,54.5,2.75,15.8,414.5,646.13,524.62
2018,11,5,9,30,875.0,57.0,2.8,16.5,451.0,693.05,557.28
2018,11,5,9,45,885.0,60.0,2.85,17.2,482.0,734.11,584.97
2018,11,5,10,0,895.0,63.0,2.9,17.9,513.0,772.79,610.53
2018,11,5,10,15,905.0,64.5,2.9,18.4,538.0,807.01,632.74
2018,11,5,10,30,915.0,66.0,2.9,18.9,563.0,838.41,652.74
2018,11,5,10,45,922.0,66.0,2.85,19.35,580.5,862.42,667.17
2018,11,5,11,0,929.0,66.0,2.8,19.8,598.0,883.12,679.29
2018,11,5,11,15,933.0,66.5,2.8,20.1,608.0,898.37,688.42
2018,11,5,11,30,937.0,67.0,2.8,20.4,618.0,909.99,695.19
2018,11,5,11,45,938.0,67.0,2.8,20.7,620.5,914.63,697.31
2018,11,5,12,0,939.0,67.0,2.8,21.0,623.0,915.49,697.06
2018,11,5,12,15,938.0,67.0,2.8,21.15,617.5,910.8,693.6
2018,11,5,12,30,937.0,67.0,2.8,21.3,612.0,902.36,687.77
2018,11,5,12,45,933.0,66.5,2.85,21.4,598.5,887.02,677.87
2018,11,5,13,0,929.0,66.0,2.9,21.5,585.0,868.12,665.63
2018,11,5,13,15,922.0,65.0,2.9,21.5,564.5,842.7,648.81
2018,11,5,13,30,915.0,64.0,2.9,21.5,544.0,814.11,629.79
2018,11,5,13,45,904.0,63.5,2.9,21.5,516.5,780.05,606.82
2018,11,5,14,0,893.0,63.0,2.9,21.5,489.0,743.42,581.86
2018,11,5,14,15,877.0,61.5,2.9,21.35,455.0,699.69,551.78
2018,11,5,14,30,861.0,60.0,2.9,21.2,421.0,654.25,520.0
2018,11,5,14,45,837.5,58.0,2.85,21.1,381.5,602.07,480.46
2018,11,5,15,0,814.0,56.0,2.8,21.0,342.0,553.31,441.96
2018,11,5,15,15,779.5,53.0,2.8,21.0,298.5,492.94,393.35
2018,11,5,15,30,745.0,50.0,2.8,21.0,255.0,433.83,344.13
2018,11,5,15,45,690.5,46.5,2.5,19.85,209.5,367.03,288.14
2018,11,5,16,0,636.0,43.0,2.2,18.7,164.0,304.3,233.6
2018,11,5,16,15,543.5,37.0,2.15,17.65,120.5,230.9,170.14
2018,11,5,16,30,451.0,31.0,2.1,16.6,77.0,169.87,114.01
2018,11,5,16,45,280.0,21.0,2.1,15.55,44.5,89.53,8.4
2018,11,5,17,0,109.0,11.0,2.1,14.5,12.0,27.8,0.0
2018,11,5,17,15,54.5,5.5,2.1,14.05,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,6,6,45,158.0,11.0,1.65,8.2,19.5,35.49,0.0
2018,11,6,7,0,316.0,22.0,1.6,8.4,39.0,97.48,1.22
2018,11,6,7,15,451.5,29.0,1.75,9.2,80.0,164.49,112.45
2018,11,6,7,30,587.0,36.0,1.9,10.0,121.0,243.51,184.36
2018,11,6,7,45,656.0,40.5,2.0,10.75,167.0,308.47,243.78
2018,11,6,8,0,725.0,45.0,2.1,11.5,213.0,379.46,306.74
2018,11,6,8,15,766.5,48.5,2.2,12.1,258.5,441.5,361.01
2018,11,6,8,30,808.0,52.0,2.3,12.7,304.0,505.86,415.14
2018,11,6,8,45,836.0,54.5,2.4,13.3,346.0,559.13,458.84
2018,11,6,9,0,864.0,57.0,2.5,13.9,388.0,616.04,503.75
2018,11,6,9,15,881.5,59.5,2.5,14.5,425.5,665.8,540.95
2018,11,6,9,30,899.0,62.0,2.5,15.1,463.0,714.19,574.44
2018,11,6,9,45,910.5,63.5,2.45,15.65,494.0,755.25,601.63
2018,11,6,10,0,922.0,65.0,2.4,16.2,525.0,793.95,626.64
2018,11,6,10,15,931.5,66.0,2.35,16.75,550.0,827.84,647.81
2018,11,6,10,30,941.0,67.0,2.3,17.3,575.0,858.79,666.65
2018,11,6,10,45,947.5,67.5,2.3,17.85,592.5,883.48,681.38
2018,11,6,11,0,954.0,68.0,2.3,18.4,610.0,904.74,693.76
2018,11,6,11,15,957.5,68.5,2.3,18.85,620.0,919.84,702.23
2018,11,6,11,30,961.0,69.0,2.3,19.3,630.0,931.21,708.29
2018,11,6,11,45,961.5,69.0,2.3,19.8,632.0,935.51,709.58
2018,11,6,12,0,962.0,69.0,2.3,20.3,634.0,935.93,708.48
2018,11,6,12,15,958.0,69.5,2.35,20.6,627.5,929.16,703.73
2018,11,6,12,30,954.0,70.0,2.4,20.9,621.0,918.6,696.62
2018,11,6,12,45,947.0,70.0,2.4,21.2,606.5,901.14,684.52
2018,11,6,13,0,940.0,70.0,2.4,21.5,592.0,880.16,670.18
2018,11,6,13,15,932.5,69.5,2.4,21.6,571.0,854.78,653.41
2018,11,6,13,30,925.0,69.0,2.4,21.7,550.0,826.22,634.46
2018,11,6,13,45,913.5,67.5,2.4,21.85,521.5,790.34,610.21
2018,11,6,14,0,902.0,66.0,2.4,22.0,493.0,751.89,584.0
2018,11,6,14,15,886.0,63.5,2.3,21.9,458.0,706.72,552.62
2018,11,6,14,30,870.0,61.0,2.2,21.8,423.0,659.8,519.62
2018,11,6,14,45,847.0,58.5,2.15,21.75,383.0,607.07,480.01
2018,11,6,15,0,824.0,56.0,2.1,21.7,343.0,557.67,441.44
2018,11,6,15,15,788.5,53.5,2.1,21.7,299.0,497.02,393.21
2018,11,6,15,30,753.0,51.0,2.1,21.7,255.0,437.66,344.32
2018,11,6,15,45,700.0,46.5,1.75,20.2,209.0,370.09,288.38
2018,11,6,16,0,647.0,42.0,1.4,18.7,163.0,306.48,233.63
2018,11,6,16,15,556.0,35.5,1.45,17.8,119.0,232.72,170.22
2018,11,6,16,30,465.0,29.0,1.5,16.9,75.0,167.98,110.68
2018,11,6,16,45,290.5,19.5,1.6,16.05,43.0,89.55,0.0
2018,11,6,17,0,116.0,10.0,1.7,15.2,11.0,27.86,0.0
2018,11,6,17,15,58.0,5.0,1.75,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,7,6,45,148.5,10.5,0.8,9.4,18.0,33.33,0.0
2018,11,7,7,0,297.0,21.0,0.8,9.5,36.0,91.48,0.0
2018,11,7,7,15,430.0,28.0,0.9,10.1,75.0,156.96,105.19
2018,11,7,7,30,563.0,35.0,1.0,10.7,114.0,233.62,175.14
2018,11,7,7,45,632.0,40.0,1.05,11.3,159.0,297.58,233.03
2018,11,7,8,0,701.0,45.0,1.1,11.9,204.0,367.67,294.44
2018,11,7,8,15,744.0,48.0,1.25,12.55,248.5,428.51,347.16
2018,11,7,8,30,787.0,51.0,1.4,13.2,293.0,491.82,399.98
2018,11,7,8,45,815.0,53.5,1.5,13.85,334.5,543.98,442.25
2018,11,7,9,0,843.0,56.0,1.6,14.5,376.0,599.86,485.81
2018,11,7,9,15,862.5,58.0,1.7,15.1,413.0,649.39,523.07
2018,11,7,9,30,882.0,60.0,1.8,15.7,450.0,697.78,556.83
2018,11,7,9,45,895.5,61.5,1.9,16.3,481.0,739.66,585.27
2018,11,7,10,0,909.0,63.0,2.0,16.9,512.0,779.37,611.82
2018,11,7,10,15,918.5,64.0,2.0,17.4,537.0,812.85,633.05
2018,11,7,10,30,928.0,65.0,2.0,17.9,562.0,843.45,652.08
2018,11,7,10,45,934.5,65.5,2.0,18.4,579.5,867.84,666.69
2018,11,7,11,0,941.0,66.0,2.0,18.9,597.0,888.87,678.99
2018,11,7,11,15,944.5,66.0,2.0,19.25,606.5,903.19,687.16
2018,11,7,11,30,948.0,66.0,2.0,19.6,616.0,913.82,692.99
2018,11,7,11,45,949.0,66.0,2.0,19.95,618.0,918.51,694.96
2018,11,7,12,0,950.0,66.0,2.0,20.3,620.0,919.39,694.58
2018,11,7,12,15,948.5,65.5,2.0,20.45,614.0,913.65,690.45
2018,11,7,12,30,947.0,65.0,2.0,20.6,608.0,904.12,684.01
2018,11,7,12,45,942.5,64.5,2.0,20.8,594.5,888.31,673.34
2018,11,7,13,0,938.0,64.0,2.0,21.0,581.0,868.94,660.42
2018,11,7,13,15,930.0,63.0,2.05,21.0,559.5,842.63,643.79
2018,11,7,13,30,922.0,62.0,2.1,21.0,538.0,813.18,624.95
2018,11,7,13,45,910.5,61.0,2.15,21.05,510.0,778.08,601.87
2018,11,7,14,0,899.0,60.0,2.2,21.1,482.0,740.43,576.75
2018,11,7,14,15,883.5,58.5,2.25,20.95,448.0,697.03,547.55
2018,11,7,14,30,868.0,57.0,2.3,20.8,414.0,651.87,516.52
2018,11,7,14,45,844.5,54.5,2.3,20.7,374.5,599.02,476.83
2018,11,7,15,0,821.0,52.0,2.3,20.6,335.0,545.69,435.29
2018,11,7,15,15,786.5,49.5,2.3,20.6,291.5,489.85,390.1
2018,11,7,15,30,752.0,47.0,2.3,20.6,248.0,431.32,341.32
2018,11,7,15,45,699.5,43.0,1.9,19.35,203.0,364.85,285.39
2018,11,7,16,0,647.0,39.0,1.5,18.1,158.0,302.32,230.8
2018,11,7,16,15,557.5,33.0,1.55,17.1,115.0,229.93,168.14
2018,11,7,16,30,468.0,27.0,1.6,16.1,72.0,166.47,108.51
2018,11,7,16,45,293.5,18.0,1.6,15.05,41.0,88.0,0.0
2018,11,7,17,0,119.0,9.0,1.6,14.0,10.0,27.29,0.0
2018,11,7,17,15,59.5,4.5,1.65,13.65,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,2.85,7.65,15.5,26.08,0.0
2018,11,8,7,0,200.0,22.0,2.9,7.8,31.0,70.68,0.0
2018,11,8,7,15,332.0,33.0,3.1,8.35,69.5,137.79,92.63
2018,11,8,7,30,464.0,44.0,3.3,8.9,108.0,212.4,161.89
2018,11,8,7,45,544.5,52.0,3.5,9.5,154.0,278.66,222.36
2018,11,8,8,0,625.0,60.0,3.7,10.1,200.0,352.53,288.34
2018,11,8,8,15,676.5,65.5,3.8,10.75,246.0,416.7,345.04
2018,11,8,8,30,728.0,71.0,3.9,11.4,292.0,484.36,402.79
2018,11,8,8,45,764.5,74.0,4.0,12.05,335.0,540.56,449.69
2018,11,8,9,0,801.0,77.0,4.1,12.7,378.0,600.89,498.25
2018,11,8,9,15,829.5,79.0,4.1,13.3,417.5,655.37,540.66
2018,11,8,9,30,858.0,81.0,4.1,13.9,457.0,709.38,580.69
2018,11,8,9,45,883.0,82.0,4.1,14.55,492.5,758.8,615.24
2018,11,8,10,0,908.0,83.0,4.1,15.2,528.0,806.73,648.04
2018,11,8,10,15,918.0,85.0,4.05,15.6,554.0,842.15,671.52
2018,11,8,10,30,928.0,87.0,4.0,16.0,580.0,874.65,692.72
2018,11,8,10,45,932.0,89.0,3.95,16.45,597.5,899.04,707.79
2018,11,8,11,0,936.0,91.0,3.9,16.9,615.0,912.77,715.27
2018,11,8,11,15,938.0,92.5,3.85,17.25,625.0,927.54,723.91
2018,11,8,11,30,940.0,94.0,3.8,17.6,635.0,938.63,730.01
2018,11,8,11,45,938.5,94.5,3.75,17.9,636.5,941.71,730.79
2018,11,8,12,0,937.0,95.0,3.7,18.2,638.0,948.57,734.42
2018,11,8,12,15,943.5,91.5,3.65,18.4,633.5,938.76,726.79
2018,11,8,12,30,950.0,88.0,3.6,18.6,629.0,932.62,722.05
