Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,12,45,956.5,83.5,3.55,18.85,617.5,921.36,713.71
2018,11,8,13,0,963.0,79.0,3.5,19.1,606.0,906.15,702.79
2018,11,8,13,15,949.0,79.5,3.45,19.25,582.5,876.35,681.98
2018,11,8,13,30,935.0,80.0,3.4,19.4,559.0,843.57,659.17
2018,11,8,13,45,914.5,81.0,3.3,19.55,528.5,809.63,635.2
2018,11,8,14,0,894.0,82.0,3.2,19.7,498.0,767.21,605.01
2018,11,8,14,15,866.5,81.5,3.05,19.7,460.5,716.27,568.46
2018,11,8,14,30,839.0,81.0,2.9,19.7,423.0,664.31,529.69
2018,11,8,14,45,799.0,79.5,2.75,19.65,380.0,602.8,482.16
2018,11,8,15,0,759.0,78.0,2.6,19.6,337.0,545.37,436.55
2018,11,8,15,15,717.0,73.0,2.6,19.6,292.0,481.24,385.0
2018,11,8,15,30,675.0,68.0,2.6,19.6,247.0,419.2,333.45
2018,11,8,15,45,597.0,62.5,2.1,18.1,199.0,343.54,270.62
2018,11,8,16,0,519.0,57.0,1.6,16.6,151.0,274.42,211.54
2018,11,8,16,15,398.0,47.0,1.6,15.7,106.5,194.1,143.61
2018,11,8,16,30,277.0,37.0,1.6,14.8,62.0,128.45,84.38
2018,11,8,16,45,154.0,21.5,1.65,13.9,34.0,61.28,0.0
2018,11,8,17,0,31.0,6.0,1.7,13.0,6.0,10.57,0.0
2018,11,8,17,15,15.5,3.0,1.75,12.65,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,9,6,45,88.0,10.0,2.05,6.35,14.0,23.15,0.0
2018,11,9,7,0,176.0,20.0,2.0,6.6,28.0,63.17,0.0
2018,11,9,7,15,317.5,32.5,2.0,7.4,67.0,132.82,87.69
2018,11,9,7,30,459.0,45.0,2.0,8.2,106.0,210.78,160.11
2018,11,9,7,45,539.5,52.5,2.0,8.95,151.0,276.24,219.45
2018,11,9,8,0,620.0,60.0,2.0,9.7,196.0,349.16,283.77
2018,11,9,8,15,671.5,65.5,2.0,10.35,242.0,412.94,339.3
2018,11,9,8,30,723.0,71.0,2.0,11.0,288.0,480.22,395.64
2018,11,9,8,45,758.0,75.0,2.05,11.65,331.0,539.27,443.69
2018,11,9,9,0,793.0,79.0,2.1,12.3,374.0,596.33,488.63
2018,11,9,9,15,776.5,92.0,2.1,12.85,404.5,636.66,518.57
2018,11,9,9,30,760.0,105.0,2.1,13.4,435.0,670.15,542.48
2018,11,9,9,45,723.0,124.0,2.05,13.95,456.0,691.49,555.94
2018,11,9,10,0,686.0,143.0,2.0,14.5,477.0,707.44,565.01
2018,11,9,10,15,698.5,147.5,1.95,14.9,502.0,742.14,588.75
2018,11,9,10,30,711.0,152.0,1.9,15.3,527.0,774.76,609.83
2018,11,9,10,45,718.5,155.0,1.8,15.75,544.0,799.3,624.33
2018,11,9,11,0,726.0,158.0,1.7,16.2,561.0,821.17,636.82
2018,11,9,11,15,729.0,160.0,1.65,16.55,570.5,835.26,644.58
2018,11,9,11,30,732.0,162.0,1.6,16.9,580.0,846.32,650.37
2018,11,9,11,45,729.5,163.0,1.5,17.25,581.0,848.41,649.5
2018,11,9,12,0,727.0,164.0,1.4,17.6,582.0,847.35,646.66
2018,11,9,12,15,733.0,160.0,1.35,17.85,578.0,845.12,644.05
2018,11,9,12,30,739.0,156.0,1.3,18.1,574.0,839.66,639.41
2018,11,9,12,45,743.0,151.0,1.25,18.35,563.0,828.18,630.83
2018,11,9,13,0,747.0,146.0,1.2,18.6,552.0,813.5,620.27
2018,11,9,13,15,733.5,144.0,1.1,18.7,530.0,784.74,599.87
2018,11,9,13,30,720.0,142.0,1.0,18.8,508.0,753.62,578.02
2018,11,9,13,45,700.0,139.0,0.95,18.85,479.0,714.34,550.77
2018,11,9,14,0,680.0,136.0,0.9,18.9,450.0,673.53,521.78
2018,11,9,14,15,653.0,131.5,0.8,18.7,415.0,625.04,486.72
2018,11,9,14,30,626.0,127.0,0.7,18.5,380.0,576.14,450.76
2018,11,9,14,45,589.0,120.5,0.65,18.3,340.0,516.7,406.75
2018,11,9,15,0,552.0,114.0,0.6,18.1,300.0,461.71,364.86
2018,11,9,15,15,507.5,103.5,0.6,18.1,257.0,400.03,316.76
2018,11,9,15,30,463.0,93.0,0.6,18.1,214.0,341.39,269.53
2018,11,9,15,45,397.0,80.5,0.75,16.7,170.5,274.71,216.32
2018,11,9,16,0,331.0,68.0,0.9,15.3,127.0,214.26,166.11
2018,11,9,16,15,245.0,51.0,1.0,14.65,87.5,149.01,110.81
2018,11,9,16,30,159.0,34.0,1.1,14.0,48.0,93.29,60.33
2018,11,9,16,45,87.5,19.0,1.2,13.35,26.0,44.01,0.0
2018,11,9,17,0,16.0,4.0,1.3,12.7,4.0,6.31,0.0
2018,11,9,17,15,8.0,2.0,1.35,12.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.5,1.55,5.1,8.5,7.15,0.0
2018,11,10,7,0,61.0,15.0,1.6,5.0,17.0,26.95,0.0
2018,11,10,7,15,135.5,32.5,1.65,5.45,47.0,79.63,51.26
2018,11,10,7,30,210.0,50.0,1.7,5.9,77.0,136.05,104.68
2018,11,10,7,45,269.5,66.0,1.7,6.35,115.0,188.01,151.57
2018,11,10,8,0,329.0,82.0,1.7,6.8,153.0,246.15,203.25
2018,11,10,8,15,372.5,95.0,1.75,7.3,192.0,298.94,249.73
2018,11,10,8,30,416.0,108.0,1.8,7.8,231.0,355.34,298.04
2018,11,10,8,45,456.5,119.0,1.9,8.35,272.0,410.95,344.49
2018,11,10,9,0,497.0,130.0,2.0,8.9,313.0,469.0,391.69
2018,11,10,9,15,528.5,138.0,1.9,9.5,350.0,519.73,431.07
2018,11,10,9,30,560.0,146.0,1.8,10.1,387.0,571.3,469.86
2018,11,10,9,45,566.5,152.0,1.75,10.75,410.5,602.79,492.18
2018,11,10,10,0,573.0,158.0,1.7,11.4,434.0,632.76,512.91
2018,11,10,10,15,591.0,161.0,1.65,12.05,458.0,666.62,536.28
2018,11,10,10,30,609.0,164.0,1.6,12.7,482.0,699.16,558.12
2018,11,10,10,45,588.0,169.0,1.6,13.35,484.5,700.09,556.46
2018,11,10,11,0,567.0,174.0,1.6,14.0,487.0,697.94,552.88
2018,11,10,11,15,610.0,174.5,1.55,14.4,516.5,742.55,584.18
2018,11,10,11,30,653.0,175.0,1.5,14.8,546.0,790.07,616.19
2018,11,10,11,45,651.5,176.5,1.45,15.2,547.5,793.26,616.29
2018,11,10,12,0,650.0,178.0,1.4,15.6,549.0,793.58,614.99
2018,11,10,12,15,622.5,185.0,1.4,15.8,537.5,770.84,598.25
2018,11,10,12,30,595.0,192.0,1.4,16.0,526.0,750.11,582.98
2018,11,10,12,45,554.5,199.0,1.4,16.15,504.5,716.33,558.32
2018,11,10,13,0,514.0,206.0,1.4,16.3,483.0,681.23,532.67
2018,11,10,13,15,503.0,201.0,1.35,16.35,463.5,655.85,514.45
2018,11,10,13,30,492.0,196.0,1.3,16.4,444.0,628.94,494.91
2018,11,10,13,45,476.0,188.0,1.25,16.45,417.5,593.55,469.01
2018,11,10,14,0,460.0,180.0,1.2,16.5,391.0,557.34,442.27
2018,11,10,14,15,438.5,170.0,1.05,16.25,359.0,514.5,409.98
2018,11,10,14,30,417.0,160.0,0.9,16.0,327.0,471.73,377.28
2018,11,10,14,45,389.5,147.0,0.8,15.75,291.0,422.34,339.21
2018,11,10,15,0,362.0,134.0,0.7,15.5,255.0,366.07,295.14
2018,11,10,15,15,325.0,119.0,0.7,15.5,216.5,312.85,252.44
2018,11,10,15,30,288.0,104.0,0.7,15.5,178.0,262.49,210.91
2018,11,10,15,45,242.5,85.0,0.75,14.6,139.0,206.76,164.8
2018,11,10,16,0,197.0,66.0,0.8,13.7,100.0,155.32,121.13
2018,11,10,16,15,144.5,46.5,0.85,13.3,67.5,105.46,78.16
2018,11,10,16,30,92.0,27.0,0.9,12.9,35.0,60.64,37.16
2018,11,10,16,45,50.5,14.5,1.0,12.5,18.5,24.4,0.0
2018,11,10,17,0,9.0,2.0,1.1,12.1,2.0,1.91,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.8,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,6,45,69.0,9.0,2.55,5.5,11.5,0.0,0.0
2018,11,11,7,0,138.0,18.0,2.6,5.7,23.0,45.55,0.0
2018,11,11,7,15,268.0,31.0,2.75,6.5,58.5,115.97,72.3
2018,11,11,7,30,398.0,44.0,2.9,7.3,94.0,188.49,142.93
2018,11,11,7,45,484.5,53.0,3.05,8.1,138.5,254.05,202.6
2018,11,11,8,0,571.0,62.0,3.2,8.9,183.0,327.88,268.36
2018,11,11,8,15,628.0,68.0,3.3,9.65,228.5,392.22,325.26
2018,11,11,8,30,685.0,74.0,3.4,10.4,274.0,460.63,383.78
2018,11,11,8,45,725.5,77.0,3.5,11.1,316.5,519.8,433.19
2018,11,11,9,0,766.0,80.0,3.6,11.8,359.0,580.47,482.24
2018,11,11,9,15,781.5,86.0,3.55,12.45,395.5,629.44,520.09
2018,11,11,9,30,797.0,92.0,3.5,13.1,432.0,677.19,555.81
2018,11,11,9,45,803.0,97.5,3.4,13.7,461.0,715.95,582.75
2018,11,11,10,0,809.0,103.0,3.3,14.3,490.0,752.35,606.99
2018,11,11,10,15,792.5,107.5,3.15,14.8,502.5,767.37,615.01
2018,11,11,10,30,776.0,112.0,3.0,15.3,515.0,778.61,620.34
2018,11,11,10,45,755.5,116.5,2.85,15.8,519.0,782.85,620.58
2018,11,11,11,0,735.0,121.0,2.7,16.3,523.0,783.37,618.27
2018,11,11,11,15,741.5,128.0,2.65,16.6,540.0,806.37,633.36
2018,11,11,11,30,748.0,135.0,2.6,16.9,557.0,826.39,646.09
2018,11,11,11,45,729.0,139.5,2.55,17.2,552.0,818.31,638.92
2018,11,11,12,0,710.0,144.0,2.5,17.5,547.0,807.04,629.9
2018,11,11,12,15,689.0,143.5,2.5,17.7,531.0,785.42,614.24
2018,11,11,12,30,668.0,143.0,2.5,17.9,515.0,761.15,596.83
2018,11,11,12,45,652.0,140.5,2.5,18.05,497.0,736.44,579.28
2018,11,11,13,0,636.0,138.0,2.5,18.2,479.0,709.5,560.1
2018,11,11,13,15,715.5,121.5,2.45,18.25,491.0,741.76,584.06
2018,11,11,13,30,795.0,105.0,2.4,18.3,503.0,767.4,602.69
2018,11,11,13,45,810.0,98.5,2.35,18.35,485.0,745.15,586.92
2018,11,11,14,0,825.0,92.0,2.3,18.4,467.0,723.31,571.85
2018,11,11,14,15,805.0,89.0,2.2,18.25,432.5,677.25,538.95
2018,11,11,14,30,785.0,86.0,2.1,18.1,398.0,633.34,505.73
2018,11,11,14,45,756.5,81.5,2.0,18.0,358.0,578.08,463.15
2018,11,11,15,0,728.0,77.0,1.9,17.9,318.0,522.96,419.58
2018,11,11,15,15,685.5,71.5,1.9,17.9,274.0,459.82,368.7
2018,11,11,15,30,643.0,66.0,1.9,17.9,230.0,398.91,317.93
2018,11,11,15,45,579.0,59.0,1.5,16.35,185.0,329.8,260.01
2018,11,11,16,0,515.0,52.0,1.1,14.8,140.0,266.0,204.78
2018,11,11,16,15,411.5,41.5,1.2,14.2,98.5,191.89,140.98
2018,11,11,16,30,308.0,31.0,1.3,13.6,57.0,127.94,78.64
2018,11,11,16,45,174.5,18.0,1.35,13.05,31.0,53.55,0.0
2018,11,11,17,0,41.0,5.0,1.4,12.5,5.0,4.77,0.0
2018,11,11,17,15,20.5,2.5,1.4,12.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.0,2.65,4.65,10.5,0.0,0.0
2018,11,12,7,0,139.0,16.0,2.6,4.8,21.0,43.62,0.0
2018,11,12,7,15,264.5,29.0,2.7,5.65,55.5,112.03,66.9
2018,11,12,7,30,390.0,42.0,2.8,6.5,90.0,183.3,138.66
2018,11,12,7,45,469.5,51.5,2.85,7.35,133.0,245.99,196.21
2018,11,12,8,0,549.0,61.0,2.9,8.2,176.0,316.33,259.13
2018,11,12,8,15,600.5,68.5,2.9,8.9,220.0,378.39,314.19
2018,11,12,8,30,652.0,76.0,2.9,9.6,264.0,444.12,370.48
2018,11,12,8,45,686.5,81.0,2.95,10.35,305.0,500.6,417.55
2018,11,12,9,0,721.0,86.0,3.0,11.1,346.0,558.22,463.94
2018,11,12,9,15,733.0,93.5,2.95,11.75,381.0,604.79,499.86
2018,11,12,9,30,745.0,101.0,2.9,12.4,416.0,650.01,533.59
2018,11,12,9,45,745.5,109.0,2.8,13.05,443.5,685.9,558.87
2018,11,12,10,0,746.0,117.0,2.7,13.7,471.0,719.23,580.97
2018,11,12,10,15,760.0,120.0,2.6,14.2,496.5,754.73,604.4
2018,11,12,10,30,774.0,123.0,2.5,14.7,522.0,788.07,625.83
2018,11,12,10,45,784.0,124.0,2.4,15.25,539.5,813.39,641.05
2018,11,12,11,0,794.0,125.0,2.3,15.8,557.0,835.95,654.17
2018,11,12,11,15,800.0,126.0,2.2,16.25,567.5,852.18,662.98
2018,11,12,11,30,806.0,127.0,2.1,16.7,578.0,865.25,669.61
2018,11,12,11,45,809.5,126.5,2.0,17.15,581.0,871.14,671.29
2018,11,12,12,0,813.0,126.0,1.9,17.6,584.0,873.69,670.83
2018,11,12,12,15,799.5,129.5,1.85,17.9,576.0,862.93,662.25
2018,11,12,12,30,786.0,133.0,1.8,18.2,568.0,848.95,651.75
2018,11,12,12,45,764.5,136.0,1.7,18.5,551.0,824.62,633.74
2018,11,12,13,0,743.0,139.0,1.6,18.8,534.0,797.66,614.1
2018,11,12,13,15,733.5,136.0,1.5,18.9,513.5,771.35,595.46
2018,11,12,13,30,724.0,133.0,1.4,19.0,493.0,742.57,575.09
2018,11,12,13,45,709.5,128.5,1.3,19.1,465.5,706.04,549.09
2018,11,12,14,0,695.0,124.0,1.2,19.2,438.0,667.73,521.01
2018,11,12,14,15,672.5,119.0,1.1,19.05,404.0,621.78,487.43
2018,11,12,14,30,650.0,114.0,1.0,18.9,370.0,575.1,452.72
2018,11,12,14,45,619.5,107.0,0.85,18.7,331.5,520.98,411.41
2018,11,12,15,0,589.0,100.0,0.7,18.5,293.0,467.48,369.62
2018,11,12,15,15,543.5,92.0,0.7,18.5,251.0,406.04,321.36
2018,11,12,15,30,498.0,84.0,0.7,18.5,209.0,346.38,273.01
2018,11,12,15,45,434.5,72.5,0.75,17.25,166.5,280.56,219.71
2018,11,12,16,0,371.0,61.0,0.8,16.0,124.0,220.63,169.38
2018,11,12,16,15,281.5,46.5,0.8,15.55,85.5,155.35,113.64
2018,11,12,16,30,192.0,32.0,0.8,15.1,47.0,98.44,58.55
2018,11,12,16,45,106.0,18.0,0.85,14.65,25.5,39.18,0.0
2018,11,12,17,0,20.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.9,13.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,13,6,45,0.0,4.0,1.95,6.4,4.0,0.0,0.0
2018,11,13,7,0,0.0,8.0,2.0,6.4,8.0,7.63,0.0
2018,11,13,7,15,0.0,21.5,2.0,6.8,21.5,20.25,8.07
2018,11,13,7,30,0.0,35.0,2.0,7.2,35.0,33.71,22.72
2018,11,13,7,45,0.0,51.5,2.05,7.55,51.5,50.31,37.71
2018,11,13,8,0,0.0,68.0,2.1,7.9,68.0,66.79,52.37
2018,11,13,8,15,5.0,83.0,2.2,8.45,84.5,83.91,67.36
2018,11,13,8,30,10.0,98.0,2.3,9.0,101.0,101.57,82.62
2018,11,13,8,45,15.0,112.0,2.4,9.55,117.0,118.65,97.16
2018,11,13,9,0,20.0,126.0,2.5,10.1,133.0,136.23,111.93
2018,11,13,9,15,64.0,140.0,2.5,10.7,166.0,187.25,155.48
2018,11,13,9,30,108.0,154.0,2.5,11.3,199.0,244.71,203.57
2018,11,13,9,45,97.5,166.0,2.5,11.9,209.0,254.21,210.25
2018,11,13,10,0,87.0,178.0,2.5,12.5,219.0,251.75,207.24
2018,11,13,10,15,50.5,178.0,2.45,12.95,202.0,224.76,183.52
2018,11,13,10,30,14.0,178.0,2.4,13.4,185.0,186.02,150.15
2018,11,13,10,45,26.0,194.0,2.35,13.8,208.0,212.97,172.2
2018,11,13,11,0,38.0,210.0,2.3,14.2,231.0,252.69,204.1
2018,11,13,11,15,74.5,226.5,2.25,14.35,268.0,303.22,245.25
2018,11,13,11,30,111.0,243.0,2.2,14.5,305.0,367.92,296.71
2018,11,13,11,45,109.0,240.5,2.1,14.6,301.5,350.08,282.2
2018,11,13,12,0,107.0,238.0,2.0,14.7,298.0,345.38,278.3
2018,11,13,12,15,61.0,216.5,1.9,14.7,250.5,280.17,225.39
2018,11,13,12,30,15.0,195.0,1.8,14.7,203.0,204.66,163.63
2018,11,13,12,45,48.0,207.5,1.65,14.7,233.0,258.18,207.97
2018,11,13,13,0,81.0,220.0,1.5,14.7,263.0,299.95,241.9
2018,11,13,13,15,182.5,212.5,1.4,14.65,304.0,384.11,310.66
2018,11,13,13,30,284.0,205.0,1.3,14.6,345.0,463.02,373.11
2018,11,13,13,45,334.0,184.0,1.2,14.5,340.0,468.21,377.73
2018,11,13,14,0,384.0,163.0,1.1,14.4,335.0,481.24,388.4
2018,11,13,14,15,301.5,157.5,1.05,14.1,286.5,393.3,319.71
2018,11,13,14,30,219.0,152.0,1.0,13.8,238.0,322.15,263.14
2018,11,13,14,45,279.0,131.0,0.95,13.45,229.0,325.57,267.33
2018,11,13,15,0,339.0,110.0,0.9,13.1,220.0,333.0,273.28
2018,11,13,15,15,340.0,96.0,0.9,13.1,193.5,301.38,246.57
2018,11,13,15,30,341.0,82.0,0.9,13.1,167.0,268.89,218.4
2018,11,13,15,45,306.5,69.0,1.0,12.4,134.0,221.7,177.98
2018,11,13,16,0,272.0,56.0,1.1,11.7,101.0,177.64,139.04
2018,11,13,16,15,199.0,42.0,1.15,11.4,69.5,123.6,91.64
2018,11,13,16,30,126.0,28.0,1.2,11.1,38.0,75.55,43.65
2018,11,13,16,45,70.0,15.5,1.25,10.8,20.5,29.28,0.0
2018,11,13,17,0,14.0,3.0,1.3,10.5,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,1.3,10.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.5,1.9,3.7,6.5,0.0,0.0
2018,11,14,7,0,57.0,11.0,1.9,3.7,13.0,21.93,0.0
2018,11,14,7,15,140.0,27.5,1.9,4.4,41.5,76.56,39.74
2018,11,14,7,30,223.0,44.0,1.9,5.1,70.0,132.5,100.02
2018,11,14,7,45,288.5,60.0,1.9,5.8,108.5,186.75,149.49
2018,11,14,8,0,354.0,76.0,1.9,6.5,147.0,247.79,203.88
2018,11,14,8,15,391.5,88.0,2.0,7.15,184.0,297.38,248.19
2018,11,14,8,30,429.0,100.0,2.1,7.8,221.0,349.95,293.82
2018,11,14,8,45,463.5,110.5,2.15,8.4,259.0,401.7,337.46
2018,11,14,9,0,498.0,121.0,2.2,9.0,297.0,455.36,381.38
2018,11,14,9,15,543.5,128.0,2.15,9.7,338.0,513.62,427.42
2018,11,14,9,30,589.0,135.0,2.1,10.4,379.0,573.75,473.5
2018,11,14,9,45,617.5,138.0,2.05,11.1,410.5,621.84,508.86
2018,11,14,10,0,646.0,141.0,2.0,11.8,442.0,666.97,541.18
2018,11,14,10,15,662.5,144.0,2.05,12.55,466.5,701.94,565.62
2018,11,14,10,30,679.0,147.0,2.1,13.3,491.0,735.13,588.34
2018,11,14,10,45,692.0,147.5,2.1,14.0,508.5,760.75,604.5
2018,11,14,11,0,705.0,148.0,2.1,14.7,526.0,783.97,618.88
2018,11,14,11,15,706.5,149.0,2.05,15.2,533.5,795.43,624.86
2018,11,14,11,30,708.0,150.0,2.0,15.7,541.0,803.96,628.93
2018,11,14,11,45,716.0,148.5,2.0,16.2,545.0,812.34,633.44
2018,11,14,12,0,724.0,147.0,2.0,16.7,549.0,817.7,635.95
2018,11,14,12,15,706.0,151.0,1.9,16.95,540.0,803.84,624.77
2018,11,14,12,30,688.0,155.0,1.8,17.2,531.0,787.12,611.9
2018,11,14,12,45,660.5,159.5,1.75,17.5,513.5,760.3,592.37
2018,11,14,13,0,633.0,164.0,1.7,17.8,496.0,731.26,570.87
2018,11,14,13,15,621.0,160.0,1.65,17.85,475.5,700.21,548.74
2018,11,14,13,30,609.0,156.0,1.6,17.9,455.0,671.31,527.88
2018,11,14,13,45,592.0,151.0,1.5,18.0,428.5,635.83,501.51
2018,11,14,14,0,575.0,146.0,1.4,18.1,402.0,599.2,474.06
2018,11,14,14,15,551.0,139.5,1.3,17.8,369.5,555.13,441.37
2018,11,14,14,30,527.0,133.0,1.2,17.5,337.0,510.97,408.03
2018,11,14,14,45,484.0,124.0,1.05,17.2,297.0,452.57,362.76
2018,11,14,15,0,441.0,115.0,0.9,16.9,257.0,396.37,318.32
2018,11,14,15,15,398.5,102.0,0.9,16.9,217.0,338.57,271.92
2018,11,14,15,30,356.0,89.0,0.9,16.9,177.0,283.85,226.73
2018,11,14,15,45,306.0,74.5,1.0,15.65,139.5,227.76,180.41
2018,11,14,16,0,256.0,60.0,1.1,14.4,102.0,176.37,136.58
2018,11,14,16,15,189.0,43.5,1.15,13.9,69.0,122.36,89.69
2018,11,14,16,30,122.0,27.0,1.2,13.4,36.0,72.84,39.81
2018,11,14,16,45,64.5,14.0,1.25,12.9,18.5,26.67,0.0
2018,11,14,17,0,7.0,1.0,1.3,12.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.35,12.15,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,15,6,45,18.0,4.5,1.95,4.25,5.0,0.0,0.0
2018,11,15,7,0,36.0,9.0,2.0,4.2,10.0,15.75,0.0
2018,11,15,7,15,101.0,25.0,2.0,4.8,35.0,58.54,26.12
2018,11,15,7,30,166.0,41.0,2.0,5.4,60.0,111.05,83.07
2018,11,15,7,45,227.0,59.0,2.05,6.05,97.0,162.82,130.02
2018,11,15,8,0,288.0,77.0,2.1,6.7,134.0,220.85,181.67
2018,11,15,8,15,286.5,90.5,2.2,7.2,158.5,243.21,203.26
2018,11,15,8,30,285.0,104.0,2.3,7.7,183.0,271.36,228.67
2018,11,15,8,45,334.5,117.0,2.35,8.25,223.5,326.88,276.1
2018,11,15,9,0,384.0,130.0,2.4,8.8,264.0,395.63,333.0
2018,11,15,9,15,436.5,138.0,2.35,9.4,305.5,454.88,380.81
2018,11,15,9,30,489.0,146.0,2.3,10.0,347.0,516.88,429.56
2018,11,15,9,45,520.0,149.5,2.25,10.6,377.5,560.5,462.61
2018,11,15,10,0,551.0,153.0,2.2,11.2,408.0,604.32,495.12
2018,11,15,10,15,587.5,156.0,2.25,11.85,440.5,651.62,530.04
2018,11,15,10,30,624.0,159.0,2.3,12.5,473.0,698.57,564.01
2018,11,15,10,45,635.5,161.0,2.3,13.15,490.0,727.3,583.26
2018,11,15,11,0,647.0,163.0,2.3,13.8,507.0,750.1,598.16
2018,11,15,11,15,654.5,164.0,2.2,14.2,517.5,766.06,607.67
2018,11,15,11,30,662.0,165.0,2.1,14.6,528.0,779.36,615.16
2018,11,15,11,45,666.5,164.0,2.05,15.0,530.5,785.2,617.76
2018,11,15,12,0,671.0,163.0,2.0,15.4,533.0,788.17,618.48
2018,11,15,12,15,647.0,169.5,1.95,15.6,523.5,771.86,606.05
2018,11,15,12,30,623.0,176.0,1.9,15.8,514.0,749.47,589.06
2018,11,15,12,45,588.5,182.0,1.85,16.0,495.5,720.03,566.77
2018,11,15,13,0,554.0,188.0,1.8,16.2,477.0,689.01,543.33
2018,11,15,13,15,543.5,183.0,1.75,16.25,457.5,663.59,524.88
2018,11,15,13,30,533.0,178.0,1.7,16.3,438.0,636.5,505.02
2018,11,15,13,45,501.5,172.5,1.65,16.35,406.0,591.59,471.52
2018,11,15,14,0,470.0,167.0,1.6,16.4,374.0,546.64,437.68
2018,11,15,14,15,465.0,157.0,1.45,16.15,349.0,515.21,413.98
2018,11,15,14,30,460.0,147.0,1.3,15.9,324.0,482.61,388.82
2018,11,15,14,45,431.5,135.5,1.15,15.65,288.0,432.99,349.82
2018,11,15,15,0,403.0,124.0,1.0,15.4,252.0,384.51,311.01
2018,11,15,15,15,357.5,110.0,1.0,15.4,212.0,325.88,263.51
2018,11,15,15,30,312.0,96.0,1.0,15.4,172.0,263.8,212.22
2018,11,15,15,45,266.5,79.0,1.0,14.1,135.0,209.67,167.05
2018,11,15,16,0,221.0,62.0,1.0,12.8,98.0,159.82,124.25
2018,11,15,16,15,160.0,44.0,0.95,12.45,65.5,108.27,79.19
2018,11,15,16,30,99.0,26.0,0.9,12.1,33.0,60.47,30.82
2018,11,15,16,45,52.0,13.5,0.9,11.8,17.0,23.58,0.0
2018,11,15,17,0,5.0,1.0,0.9,11.5,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.9,11.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,2.0,3.65,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,2.0,3.7,12.0,21.94,0.0
2018,11,16,7,15,151.0,25.5,2.05,4.45,39.5,75.44,29.79
2018,11,16,7,30,244.0,40.0,2.1,5.2,67.0,133.8,99.36
2018,11,16,7,45,321.5,53.5,2.15,5.95,105.5,190.27,151.29
2018,11,16,8,0,399.0,67.0,2.2,6.7,144.0,254.85,208.98
2018,11,16,8,15,437.0,78.0,2.2,7.3,181.5,305.56,254.63
2018,11,16,8,30,475.0,89.0,2.2,7.9,219.0,359.22,301.42
2018,11,16,8,45,531.5,95.0,2.2,8.5,261.5,422.66,354.83
2018,11,16,9,0,588.0,101.0,2.2,9.1,304.0,487.94,408.12
2018,11,16,9,15,588.5,113.5,2.2,9.75,335.0,526.95,438.5
2018,11,16,9,30,589.0,126.0,2.2,10.4,366.0,564.11,466.58
2018,11,16,9,45,573.0,141.0,2.2,11.05,389.0,587.4,482.99
2018,11,16,10,0,557.0,156.0,2.2,11.7,412.0,611.03,499.16
2018,11,16,10,15,574.0,160.5,2.15,12.25,436.0,645.11,523.51
2018,11,16,10,30,591.0,165.0,2.1,12.8,460.0,677.93,546.33
2018,11,16,10,45,603.0,167.0,2.05,13.35,477.0,702.24,562.5
2018,11,16,11,0,615.0,169.0,2.0,13.9,494.0,724.61,577.07
2018,11,16,11,15,623.0,170.0,1.9,14.25,504.5,740.31,586.65
2018,11,16,11,30,631.0,171.0,1.8,14.6,515.0,757.75,597.29
2018,11,16,11,45,635.0,171.0,1.75,15.0,518.0,764.14,600.34
2018,11,16,12,0,639.0,171.0,1.7,15.4,521.0,767.77,601.56
2018,11,16,12,15,651.0,165.0,1.65,15.65,518.5,769.11,601.66
2018,11,16,12,30,663.0,159.0,1.6,15.9,516.0,767.44,599.69
2018,11,16,12,45,675.0,151.0,1.55,16.15,507.5,760.54,594.17
2018,11,16,13,0,687.0,143.0,1.5,16.4,499.0,750.45,586.58
2018,11,16,13,15,676.5,140.0,1.4,16.55,479.0,724.68,567.66
2018,11,16,13,30,666.0,137.0,1.3,16.7,459.0,696.67,547.03
2018,11,16,13,45,650.5,132.5,1.25,16.85,432.5,661.24,521.11
2018,11,16,14,0,635.0,128.0,1.2,17.0,406.0,624.25,493.79
2018,11,16,14,15,611.5,122.5,1.05,16.85,373.5,579.4,459.93
2018,11,16,14,30,588.0,117.0,0.9,16.7,341.0,534.06,425.17
2018,11,16,14,45,556.5,109.5,0.8,16.6,304.5,478.91,382.66
2018,11,16,15,0,525.0,102.0,0.7,16.5,268.0,428.13,342.47
2018,11,16,15,15,480.0,92.5,0.7,16.5,228.0,369.43,295.48
2018,11,16,15,30,435.0,83.0,0.7,16.5,188.0,313.85,249.6
2018,11,16,15,45,373.0,70.5,0.6,15.55,147.5,251.19,197.47
2018,11,16,16,0,311.0,58.0,0.5,14.6,107.0,194.35,148.99
2018,11,16,16,15,228.5,42.5,0.5,14.3,72.0,133.87,96.85
2018,11,16,16,30,146.0,27.0,0.5,14.0,37.0,78.42,38.43
2018,11,16,16,45,77.0,14.5,0.5,13.7,19.5,29.65,0.0
2018,11,16,17,0,8.0,2.0,0.5,13.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.0,1.45,5.15,5.5,0.0,0.0
2018,11,17,7,0,59.0,10.0,1.4,5.1,11.0,21.08,0.0
2018,11,17,7,15,157.0,24.5,1.4,5.55,38.5,75.0,22.98
2018,11,17,7,30,255.0,39.0,1.4,6.0,66.0,135.74,99.52
2018,11,17,7,45,336.0,51.5,1.4,6.5,105.0,192.62,152.02
2018,11,17,8,0,417.0,64.0,1.4,7.0,144.0,258.03,210.2
2018,11,17,8,15,474.0,73.5,1.35,7.45,185.0,318.16,263.25
2018,11,17,8,30,531.0,83.0,1.3,7.9,226.0,382.22,318.01
2018,11,17,8,45,572.0,89.5,1.3,8.4,265.5,438.25,364.71
2018,11,17,9,0,613.0,96.0,1.3,8.9,305.0,496.22,411.43
2018,11,17,9,15,658.5,96.5,1.2,9.65,343.0,552.02,454.1
2018,11,17,9,30,704.0,97.0,1.1,10.4,381.0,608.99,495.97
2018,11,17,9,45,747.0,94.0,1.05,11.15,416.0,660.79,532.99
2018,11,17,10,0,790.0,91.0,1.0,11.9,451.0,709.01,564.74
2018,11,17,10,15,802.5,93.0,0.95,12.45,475.0,742.97,585.87
2018,11,17,10,30,815.0,95.0,0.9,13.0,499.0,774.58,605.11
2018,11,17,10,45,823.5,96.0,0.8,13.55,516.5,799.22,618.41
2018,11,17,11,0,832.0,97.0,0.7,14.1,534.0,820.97,629.5
2018,11,17,11,15,837.0,97.5,0.65,14.45,544.0,836.14,637.33
2018,11,17,11,30,842.0,98.0,0.6,14.8,554.0,848.05,643.08
2018,11,17,11,45,843.5,98.5,0.55,15.15,556.5,853.64,644.69
2018,11,17,12,0,845.0,99.0,0.5,15.5,559.0,855.82,644.23
2018,11,17,12,15,814.0,108.0,0.5,15.65,548.0,836.72,631.23
2018,11,17,12,30,783.0,117.0,0.5,15.8,537.0,819.58,619.95
2018,11,17,12,45,738.5,128.5,0.55,15.95,517.0,786.79,598.97
2018,11,17,13,0,694.0,140.0,0.6,16.1,497.0,751.57,576.32
2018,11,17,13,15,683.5,137.0,0.65,16.1,477.0,725.76,560.31
2018,11,17,13,30,673.0,134.0,0.7,16.1,457.0,697.68,542.23
2018,11,17,13,45,658.0,129.5,0.75,16.1,431.0,662.55,518.38
2018,11,17,14,0,643.0,125.0,0.8,16.1,405.0,625.8,492.89
2018,11,17,14,15,620.0,119.5,0.85,15.9,372.5,581.16,461.25
2018,11,17,14,30,597.0,114.0,0.9,15.7,340.0,535.97,428.32
2018,11,17,14,45,565.0,107.0,0.95,15.5,303.5,483.53,388.77
2018,11,17,15,0,533.0,100.0,1.0,15.3,267.0,429.84,347.01
2018,11,17,15,15,487.0,91.0,1.0,15.3,227.0,370.96,299.24
2018,11,17,15,30,441.0,82.0,1.0,15.3,187.0,315.26,252.66
2018,11,17,15,45,378.0,70.0,1.1,13.85,147.0,252.57,200.69
2018,11,17,16,0,315.0,58.0,1.2,12.4,107.0,195.8,152.01
2018,11,17,16,15,230.0,42.5,1.3,11.7,72.0,134.46,98.31
2018,11,17,16,30,145.0,27.0,1.4,11.0,37.0,77.85,36.14
2018,11,17,16,45,76.0,14.5,1.5,10.25,19.5,29.43,0.0
2018,11,17,17,0,7.0,2.0,1.6,9.5,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.55,9.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.55,5.7,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.5,5.7,10.0,16.92,0.0
2018,11,18,7,15,138.5,24.5,0.6,6.05,37.0,69.67,13.5
2018,11,18,7,30,234.0,40.0,0.7,6.4,64.0,130.4,94.56
2018,11,18,7,45,289.5,53.0,0.75,6.75,97.5,177.32,139.19
2018,11,18,8,0,345.0,66.0,0.8,7.1,131.0,230.17,186.75
2018,11,18,8,15,298.0,80.5,0.85,7.45,146.5,242.89,200.77
2018,11,18,8,30,251.0,95.0,0.9,7.8,162.0,241.95,202.07
2018,11,18,8,45,202.0,115.5,0.95,8.1,175.0,250.18,209.58
2018,11,18,9,0,153.0,136.0,1.0,8.4,188.0,244.52,204.66
2018,11,18,9,15,191.0,148.5,1.05,8.95,220.5,288.5,241.33
2018,11,18,9,30,229.0,161.0,1.1,9.5,253.0,345.44,287.34
2018,11,18,9,45,342.0,158.5,1.15,10.0,307.0,429.82,355.76
2018,11,18,10,0,455.0,156.0,1.2,10.5,361.0,533.21,436.41
2018,11,18,10,15,556.5,145.5,1.25,11.05,410.0,611.75,495.97
2018,11,18,10,30,658.0,135.0,1.3,11.6,459.0,699.0,560.33
2018,11,18,10,45,676.5,135.0,1.35,12.2,478.0,727.89,578.99
2018,11,18,11,0,695.0,135.0,1.4,12.8,497.0,754.69,596.67
2018,11,18,11,15,738.0,127.5,1.4,13.2,518.5,791.06,620.99
2018,11,18,11,30,781.0,120.0,1.4,13.6,540.0,825.03,643.27
2018,11,18,11,45,790.5,118.0,1.35,14.05,544.5,834.25,647.44
2018,11,18,12,0,800.0,116.0,1.3,14.5,549.0,840.27,649.76
2018,11,18,12,15,772.0,123.5,1.25,14.75,538.0,822.54,636.26
2018,11,18,12,30,744.0,131.0,1.2,15.0,527.0,801.73,621.04
2018,11,18,12,45,693.0,141.0,1.15,15.3,503.0,761.86,592.46
2018,11,18,13,0,642.0,151.0,1.1,15.6,479.0,719.96,562.43
2018,11,18,13,15,606.5,150.0,1.05,15.7,450.5,677.4,531.61
2018,11,18,13,30,571.0,149.0,1.0,15.8,422.0,630.05,497.09
2018,11,18,13,45,566.0,141.0,0.95,15.9,398.5,601.36,476.31
