Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.2,11.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.5,1.0,0.0,0.0
2018,11,29,7,15,7.5,10.0,6.35,11.55,10.5,11.22,0.0
2018,11,29,7,30,15.0,19.0,6.4,11.6,20.0,23.04,6.62
2018,11,29,7,45,29.5,30.0,6.45,11.6,34.0,44.78,30.35
2018,11,29,8,0,44.0,41.0,6.5,11.6,48.0,63.5,47.52
2018,11,29,8,15,84.0,57.5,6.45,11.65,75.0,101.66,80.91
2018,11,29,8,30,124.0,74.0,6.4,11.7,102.0,143.46,117.78
2018,11,29,8,45,81.0,57.5,6.35,11.75,77.0,105.26,85.9
2018,11,29,9,0,38.0,41.0,6.3,11.8,52.0,65.18,51.33
2018,11,29,9,15,89.0,78.0,6.25,11.8,109.0,139.37,116.01
2018,11,29,9,30,140.0,115.0,6.2,11.8,166.0,218.57,184.15
2018,11,29,9,45,83.5,79.0,6.15,11.85,110.0,142.36,118.6
2018,11,29,10,0,27.0,43.0,6.1,11.9,54.0,64.71,50.87
2018,11,29,10,15,17.0,44.5,6.1,11.95,51.5,54.92,42.13
2018,11,29,10,30,7.0,46.0,6.1,12.0,49.0,48.1,35.88
2018,11,29,10,45,6.5,58.0,6.05,12.0,61.0,59.04,45.15
2018,11,29,11,0,6.0,70.0,6.0,12.0,73.0,69.95,54.36
2018,11,29,11,15,95.5,135.5,5.95,12.1,183.5,226.89,189.44
2018,11,29,11,30,185.0,201.0,5.9,12.2,294.0,379.12,316.49
2018,11,29,11,45,139.5,169.5,5.85,12.25,240.0,304.42,253.98
2018,11,29,12,0,94.0,138.0,5.8,12.3,186.0,229.87,191.26
2018,11,29,12,15,62.5,104.5,5.7,12.4,136.5,165.21,136.48
2018,11,29,12,30,31.0,71.0,5.6,12.5,87.0,94.52,75.98
2018,11,29,12,45,208.0,121.0,5.55,12.55,221.5,312.28,263.38
2018,11,29,13,0,385.0,171.0,5.5,12.6,356.0,524.19,437.74
2018,11,29,13,15,339.5,138.0,5.3,12.6,296.5,442.76,371.27
2018,11,29,13,30,294.0,105.0,5.1,12.6,237.0,360.67,304.3
2018,11,29,13,45,264.0,112.0,4.95,12.6,225.5,326.25,275.43
2018,11,29,14,0,234.0,119.0,4.8,12.6,214.0,306.28,258.01
2018,11,29,14,15,270.0,123.5,4.6,12.5,225.0,328.75,276.88
2018,11,29,14,30,306.0,128.0,4.4,12.4,236.0,348.2,292.7
2018,11,29,14,45,336.0,108.5,4.2,12.25,215.0,341.74,286.99
2018,11,29,15,0,366.0,89.0,4.0,12.1,194.0,321.18,269.16
2018,11,29,15,15,340.0,74.5,4.0,12.1,161.0,274.31,228.4
2018,11,29,15,30,314.0,60.0,4.0,12.1,128.0,228.92,188.08
2018,11,29,15,45,380.5,49.5,3.65,11.6,114.0,231.67,186.3
2018,11,29,16,0,447.0,39.0,3.3,11.1,100.0,223.94,172.96
2018,11,29,16,15,328.0,30.0,3.3,10.85,66.0,152.5,105.8
2018,11,29,16,30,209.0,21.0,3.3,10.6,32.0,85.07,0.0
2018,11,29,16,45,104.5,10.5,3.35,10.3,16.0,31.62,0.0
2018,11,29,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.9,6.9,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.9,6.9,2.0,0.0,0.0
2018,11,30,7,15,25.0,10.5,3.0,7.45,11.0,15.6,0.0
2018,11,30,7,30,25.0,18.0,3.1,8.0,20.0,27.51,7.35
2018,11,30,7,45,14.0,32.5,3.2,8.5,33.5,38.66,25.85
2018,11,30,8,0,3.0,47.0,3.3,9.0,47.0,47.49,34.77
2018,11,30,8,15,5.5,62.0,3.4,9.35,63.0,63.75,49.25
2018,11,30,8,30,8.0,77.0,3.5,9.7,79.0,80.21,63.77
2018,11,30,8,45,127.5,93.0,3.6,10.05,130.5,172.55,144.03
2018,11,30,9,0,247.0,109.0,3.7,10.4,182.0,272.69,230.02
2018,11,30,9,15,399.0,105.5,3.7,10.7,241.0,380.86,321.69
2018,11,30,9,30,551.0,102.0,3.7,11.0,300.0,494.43,415.62
2018,11,30,9,45,663.5,90.0,3.65,11.35,349.0,577.33,482.56
2018,11,30,10,0,776.0,78.0,3.6,11.7,398.0,660.71,547.55
2018,11,30,10,15,769.5,83.5,3.55,11.95,416.5,684.21,563.69
2018,11,30,10,30,763.0,89.0,3.5,12.2,435.0,704.6,577.69
2018,11,30,10,45,807.0,83.5,3.45,12.5,462.0,748.58,609.35
2018,11,30,11,0,851.0,78.0,3.4,12.8,489.0,790.81,639.12
2018,11,30,11,15,867.0,76.5,3.4,12.9,503.0,813.1,654.59
2018,11,30,11,30,883.0,75.0,3.4,13.0,517.0,825.42,662.9
2018,11,30,11,45,882.5,75.5,3.4,13.15,520.0,830.22,665.76
2018,11,30,12,0,882.0,76.0,3.4,13.3,523.0,831.6,666.31
2018,11,30,12,15,883.0,74.5,3.4,13.35,518.5,828.29,663.85
2018,11,30,12,30,884.0,73.0,3.4,13.4,514.0,821.55,659.05
2018,11,30,12,45,884.0,70.5,3.45,13.45,503.0,809.33,650.65
2018,11,30,13,0,884.0,68.0,3.5,13.5,492.0,793.74,639.87
2018,11,30,13,15,875.5,67.0,3.45,13.45,473.0,770.12,622.93
2018,11,30,13,30,867.0,66.0,3.4,13.4,454.0,743.65,603.89
2018,11,30,13,45,854.5,64.5,3.4,13.4,428.5,710.93,580.17
2018,11,30,14,0,842.0,63.0,3.4,13.4,403.0,681.38,558.71
2018,11,30,14,15,823.0,60.0,3.35,13.25,371.0,637.74,526.21
2018,11,30,14,30,804.0,57.0,3.3,13.1,339.0,592.72,490.51
2018,11,30,14,45,776.0,55.0,3.25,12.95,303.0,542.49,449.55
2018,11,30,15,0,748.0,53.0,3.2,12.8,267.0,492.17,407.31
2018,11,30,15,15,704.0,49.5,3.2,12.8,227.0,432.17,355.83
2018,11,30,15,30,660.0,46.0,3.2,12.8,187.0,374.25,304.5
2018,11,30,15,45,591.5,41.0,2.8,11.8,146.5,306.99,244.93
2018,11,30,16,0,523.0,36.0,2.4,10.8,106.0,244.98,188.29
2018,11,30,16,15,394.0,28.5,2.4,10.35,70.0,171.86,118.73
2018,11,30,16,30,265.0,21.0,2.4,9.9,34.0,99.57,0.0
2018,11,30,16,45,132.5,10.5,2.35,9.4,17.0,37.49,0.0
2018,11,30,17,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.2,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.2,2.0,0.0,0.0
2018,12,1,7,15,50.5,12.0,3.4,9.45,15.0,22.63,0.0
2018,12,1,7,30,97.0,22.0,3.5,9.7,28.0,60.64,17.47
2018,12,1,7,45,98.0,22.0,3.6,9.95,32.0,68.6,48.09
2018,12,1,8,0,99.0,22.0,3.7,10.2,36.0,71.86,54.07
2018,12,1,8,15,71.5,19.0,3.75,10.3,31.0,59.39,45.2
2018,12,1,8,30,44.0,16.0,3.8,10.4,26.0,40.34,29.55
2018,12,1,8,45,22.0,24.5,3.85,10.5,29.5,37.15,26.92
2018,12,1,9,0,0.0,33.0,3.9,10.6,33.0,30.62,21.0
2018,12,1,9,15,0.0,50.5,4.05,10.75,50.5,46.93,35.09
2018,12,1,9,30,0.0,68.0,4.2,10.9,68.0,63.26,49.09
2018,12,1,9,45,24.5,92.0,4.35,11.0,102.0,108.74,88.62
2018,12,1,10,0,49.0,116.0,4.5,11.1,136.0,153.11,126.81
2018,12,1,10,15,320.0,121.5,4.65,11.2,264.5,394.22,333.92
2018,12,1,10,30,591.0,127.0,4.8,11.3,393.0,620.35,519.34
2018,12,1,10,45,419.0,130.0,4.9,11.4,322.5,496.58,417.2
2018,12,1,11,0,247.0,133.0,5.0,11.5,252.0,355.48,299.53
2018,12,1,11,15,323.5,125.0,5.05,11.6,284.0,425.94,359.08
2018,12,1,11,30,400.0,117.0,5.1,11.7,316.0,481.88,405.89
2018,12,1,11,45,550.0,109.0,5.15,11.8,385.0,606.19,506.83
2018,12,1,12,0,700.0,101.0,5.2,11.9,454.0,721.19,596.67
2018,12,1,12,15,432.0,128.5,5.2,11.95,345.5,524.14,438.8
2018,12,1,12,30,164.0,156.0,5.2,12.0,237.0,307.39,257.01
2018,12,1,12,45,361.5,142.0,5.15,12.0,316.0,476.16,399.85
2018,12,1,13,0,559.0,128.0,5.1,12.0,395.0,617.07,515.37
2018,12,1,13,15,641.0,113.0,5.1,12.0,407.5,653.0,544.33
2018,12,1,13,30,723.0,98.0,5.1,12.0,420.0,682.81,568.31
2018,12,1,13,45,446.0,112.5,5.05,11.95,307.5,472.86,398.24
2018,12,1,14,0,169.0,127.0,5.0,11.9,195.0,270.39,227.16
2018,12,1,14,15,370.0,101.5,4.9,11.75,235.0,381.29,323.35
2018,12,1,14,30,571.0,76.0,4.8,11.6,275.0,470.57,398.23
2018,12,1,14,45,575.5,71.5,4.75,11.45,254.0,445.44,376.19
2018,12,1,15,0,580.0,67.0,4.7,11.3,233.0,418.27,352.0
2018,12,1,15,15,586.0,60.5,4.7,11.3,206.5,387.56,323.69
2018,12,1,15,30,592.0,54.0,4.7,11.3,180.0,354.86,292.28
2018,12,1,15,45,518.5,48.0,4.2,10.7,140.5,287.71,231.78
2018,12,1,16,0,445.0,42.0,3.7,10.1,101.0,226.59,175.58
2018,12,1,16,15,321.0,32.0,3.6,9.7,66.5,152.46,105.63
2018,12,1,16,30,197.0,22.0,3.5,9.3,32.0,82.61,0.0
2018,12,1,16,45,98.5,11.0,3.35,8.85,16.0,30.98,0.0
2018,12,1,17,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,7,15,163.0,11.0,1.25,4.5,20.5,46.31,0.0
2018,12,2,7,30,326.0,22.0,1.2,4.8,41.0,122.75,29.06
2018,12,2,7,45,452.0,28.5,1.15,5.1,79.0,192.12,140.12
2018,12,2,8,0,578.0,35.0,1.1,5.4,117.0,271.51,213.97
2018,12,2,8,15,642.5,39.5,1.05,5.8,158.5,334.13,271.33
2018,12,2,8,30,707.0,44.0,1.0,6.2,200.0,401.51,330.71
2018,12,2,8,45,748.0,47.0,0.95,6.55,240.0,459.19,380.34
2018,12,2,9,0,789.0,50.0,0.9,6.9,280.0,518.52,429.23
2018,12,2,9,15,813.0,53.0,0.9,7.3,316.0,568.81,469.46
2018,12,2,9,30,837.0,56.0,0.9,7.7,352.0,613.77,504.38
2018,12,2,9,45,852.0,58.0,0.9,8.1,382.5,654.93,534.45
2018,12,2,10,0,867.0,60.0,0.9,8.5,413.0,694.34,561.63
2018,12,2,10,15,880.0,61.5,0.95,8.75,438.0,729.62,586.28
2018,12,2,10,30,893.0,63.0,1.0,9.0,463.0,762.53,609.01
2018,12,2,10,45,901.0,64.0,1.0,9.25,481.5,788.29,625.78
2018,12,2,11,0,909.0,65.0,1.0,9.5,500.0,811.04,640.42
2018,12,2,11,15,913.5,65.0,1.0,9.75,510.5,826.52,649.95
2018,12,2,11,30,918.0,65.0,1.0,10.0,521.0,838.63,657.28
2018,12,2,11,45,920.0,65.0,1.0,10.3,524.5,845.22,660.79
2018,12,2,12,0,922.0,65.0,1.0,10.6,528.0,848.26,662.04
2018,12,2,12,15,907.0,68.5,1.0,10.75,520.5,838.18,654.7
2018,12,2,12,30,892.0,72.0,1.0,10.9,513.0,824.68,645.3
2018,12,2,12,45,902.5,67.5,1.05,11.05,505.0,818.51,641.95
2018,12,2,13,0,913.0,63.0,1.1,11.2,497.0,808.62,635.96
2018,12,2,13,15,878.5,67.5,1.05,11.1,472.0,771.54,609.93
2018,12,2,13,30,844.0,72.0,1.0,11.0,447.0,738.56,587.03
2018,12,2,13,45,855.5,65.5,1.0,10.95,427.0,717.59,573.17
2018,12,2,14,0,867.0,59.0,1.0,10.9,407.0,687.48,552.35
2018,12,2,14,15,847.0,57.5,0.9,10.65,375.0,644.85,521.35
2018,12,2,14,30,827.0,56.0,0.8,10.4,343.0,605.59,490.92
2018,12,2,14,45,661.5,68.5,0.75,10.15,282.5,492.98,402.89
2018,12,2,15,0,496.0,81.0,0.7,9.9,222.0,387.42,318.47
2018,12,2,15,15,529.5,67.0,0.7,9.9,197.0,366.15,300.0
2018,12,2,15,30,563.0,53.0,0.7,9.9,172.0,340.4,275.55
2018,12,2,15,45,525.5,44.0,0.8,9.35,136.0,286.35,227.9
2018,12,2,16,0,488.0,35.0,0.9,8.8,100.0,235.15,180.67
2018,12,2,16,15,343.0,27.0,1.0,8.45,64.5,154.79,106.43
2018,12,2,16,30,198.0,19.0,1.1,8.1,29.0,80.52,0.0
2018,12,2,16,45,99.0,9.5,1.2,7.8,14.5,29.73,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,10.0,2.4,2.45,11.5,16.18,0.0
2018,12,3,7,30,61.0,20.0,2.5,3.0,23.0,43.1,2.37
2018,12,3,7,45,76.0,31.0,2.6,3.6,39.0,67.64,48.05
2018,12,3,8,0,91.0,42.0,2.7,4.2,55.0,88.95,69.7
2018,12,3,8,15,49.5,54.5,2.7,4.7,62.0,83.34,66.83
2018,12,3,8,30,8.0,67.0,2.7,5.2,69.0,69.21,55.17
2018,12,3,8,45,40.5,90.0,2.7,5.75,101.5,116.24,96.62
2018,12,3,9,0,73.0,113.0,2.7,6.3,134.0,162.28,136.83
2018,12,3,9,15,253.5,113.0,2.65,6.85,199.5,289.37,247.36
2018,12,3,9,30,434.0,113.0,2.6,7.4,265.0,425.0,361.4
2018,12,3,9,45,640.5,88.0,2.6,8.0,335.0,555.31,468.14
2018,12,3,10,0,847.0,63.0,2.6,8.6,405.0,687.83,571.2
2018,12,3,10,15,828.0,70.0,2.65,8.8,421.5,706.33,583.33
2018,12,3,10,30,809.0,77.0,2.7,9.0,438.0,720.84,593.31
2018,12,3,10,45,618.0,123.0,2.7,9.25,405.0,647.66,535.7
2018,12,3,11,0,427.0,169.0,2.7,9.5,372.0,555.04,459.65
2018,12,3,11,15,359.5,188.5,2.7,9.65,362.0,516.06,427.83
2018,12,3,11,30,292.0,208.0,2.7,9.8,352.0,487.98,403.66
2018,12,3,11,45,337.5,201.0,2.75,9.95,368.5,518.41,428.82
2018,12,3,12,0,383.0,194.0,2.8,10.1,385.0,547.91,452.75
2018,12,3,12,15,519.5,159.0,2.75,10.2,416.0,631.72,520.32
2018,12,3,12,30,656.0,124.0,2.7,10.3,447.0,704.81,576.98
2018,12,3,12,45,598.5,134.5,2.7,10.4,424.0,663.39,544.78
2018,12,3,13,0,541.0,145.0,2.7,10.5,401.0,615.98,507.67
2018,12,3,13,15,548.0,136.5,2.65,10.55,387.5,601.47,496.98
2018,12,3,13,30,555.0,128.0,2.6,10.6,374.0,584.61,484.15
2018,12,3,13,45,335.5,147.5,2.6,10.65,293.5,421.03,351.45
2018,12,3,14,0,116.0,167.0,2.6,10.7,213.0,271.35,225.69
2018,12,3,14,15,74.0,150.0,2.55,10.55,178.5,209.98,174.64
2018,12,3,14,30,32.0,133.0,2.5,10.4,144.0,161.88,133.65
2018,12,3,14,45,16.0,96.0,2.5,10.3,101.5,102.88,83.47
2018,12,3,15,0,0.0,59.0,2.5,10.2,59.0,54.9,42.03
2018,12,3,15,15,14.5,49.5,2.5,10.2,52.5,55.58,42.74
2018,12,3,15,30,29.0,40.0,2.5,10.2,46.0,51.98,39.38
2018,12,3,15,45,27.5,34.5,2.4,9.35,39.0,44.69,32.65
2018,12,3,16,0,26.0,29.0,2.3,8.5,32.0,37.66,25.91
2018,12,3,16,15,24.0,17.5,2.3,8.2,19.5,27.28,15.23
2018,12,3,16,30,22.0,6.0,2.3,7.9,7.0,13.34,0.0
2018,12,3,16,45,11.0,3.0,2.3,7.55,3.5,5.16,0.0
2018,12,3,17,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.0,3.5,5.3,5.0,5.2,0.0
2018,12,4,7,30,4.0,10.0,3.6,5.5,10.0,10.46,0.0
2018,12,4,7,45,2.0,18.0,3.7,5.75,18.0,17.34,8.26
2018,12,4,8,0,0.0,26.0,3.8,6.0,26.0,24.13,15.03
2018,12,4,8,15,0.0,35.0,3.8,6.4,35.0,32.5,22.64
2018,12,4,8,30,0.0,44.0,3.8,6.8,44.0,40.88,30.16
2018,12,4,8,45,0.0,52.5,3.8,7.25,52.5,48.81,37.18
2018,12,4,9,0,0.0,61.0,3.8,7.7,61.0,56.9,44.24
2018,12,4,9,15,0.0,71.5,3.85,8.25,71.5,67.19,53.08
2018,12,4,9,30,0.0,82.0,3.9,8.8,82.0,77.53,61.86
2018,12,4,9,45,0.0,92.5,3.95,9.35,92.5,87.94,70.58
2018,12,4,10,0,0.0,103.0,4.0,9.9,103.0,98.41,79.28
2018,12,4,10,15,0.0,105.5,3.9,10.25,105.5,100.59,80.89
2018,12,4,10,30,0.0,108.0,3.8,10.6,108.0,102.85,82.58
2018,12,4,10,45,0.0,114.5,3.75,10.95,114.5,109.31,87.83
2018,12,4,11,0,0.0,121.0,3.7,11.3,121.0,115.83,93.1
2018,12,4,11,15,0.0,125.0,3.5,11.55,125.0,119.81,96.26
2018,12,4,11,30,0.0,129.0,3.3,11.8,129.0,123.84,99.47
2018,12,4,11,45,0.0,126.0,3.15,12.05,126.0,120.64,96.65
2018,12,4,12,0,0.0,123.0,3.0,12.3,123.0,117.51,93.93
2018,12,4,12,15,0.0,112.0,2.8,12.35,112.0,106.24,84.47
2018,12,4,12,30,0.0,101.0,2.6,12.4,101.0,95.13,75.17
2018,12,4,12,45,0.0,97.5,2.4,12.4,97.5,91.67,72.32
2018,12,4,13,0,0.0,94.0,2.2,12.4,94.0,88.25,69.49
2018,12,4,13,15,0.0,89.0,2.2,12.25,89.0,83.34,65.47
2018,12,4,13,30,0.0,84.0,2.2,12.1,84.0,78.47,61.48
2018,12,4,13,45,20.0,95.0,2.15,11.95,103.0,109.42,88.5
2018,12,4,14,0,40.0,106.0,2.1,11.8,122.0,135.44,111.11
2018,12,4,14,15,23.5,103.5,2.2,11.5,112.5,121.04,98.64
2018,12,4,14,30,7.0,101.0,2.3,11.2,103.0,102.19,82.41
2018,12,4,14,45,3.5,82.0,2.4,10.85,83.0,80.35,63.87
2018,12,4,15,0,0.0,63.0,2.5,10.5,63.0,59.03,45.56
2018,12,4,15,15,0.0,51.5,2.5,10.5,51.5,47.87,35.87
2018,12,4,15,30,0.0,40.0,2.5,10.5,40.0,37.15,26.47
2018,12,4,15,45,0.0,32.0,2.45,9.75,32.0,29.71,19.88
2018,12,4,16,0,0.0,24.0,2.4,9.0,24.0,22.27,13.19
2018,12,4,16,15,11.0,16.5,2.35,8.65,17.0,18.97,8.93
2018,12,4,16,30,22.0,9.0,2.3,8.3,10.0,17.26,0.0
2018,12,4,16,45,11.0,4.5,2.25,8.0,5.0,6.6,0.0
2018,12,4,17,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,7,15,1.0,2.0,3.35,7.1,2.0,2.12,0.0
2018,12,5,7,30,2.0,4.0,3.4,7.2,4.0,4.28,0.0
2018,12,5,7,45,1.0,7.0,3.45,7.25,7.0,6.79,0.0
2018,12,5,8,0,0.0,10.0,3.5,7.3,10.0,9.26,2.24
2018,12,5,8,15,23.5,15.5,3.5,7.45,20.5,26.06,16.87
2018,12,5,8,30,47.0,21.0,3.5,7.6,31.0,47.63,36.14
2018,12,5,8,45,23.5,19.5,3.45,7.75,24.5,32.39,23.04
2018,12,5,9,0,0.0,18.0,3.4,7.9,18.0,16.68,9.02
2018,12,5,9,15,0.0,36.0,3.4,8.2,36.0,33.42,23.68
2018,12,5,9,30,0.0,54.0,3.4,8.5,54.0,50.19,38.24
2018,12,5,9,45,0.0,63.5,3.35,8.8,63.5,59.06,45.82
2018,12,5,10,0,0.0,73.0,3.3,9.1,73.0,67.93,53.35
2018,12,5,10,15,0.5,83.5,3.25,9.45,83.5,78.5,62.27
2018,12,5,10,30,1.0,94.0,3.2,9.8,94.0,89.29,71.34
2018,12,5,10,45,0.5,94.5,3.1,10.15,94.5,89.27,71.09
2018,12,5,11,0,0.0,95.0,3.0,10.5,95.0,89.26,70.9
2018,12,5,11,15,0.0,100.5,2.95,10.75,100.5,94.71,75.38
2018,12,5,11,30,0.0,106.0,2.9,11.0,106.0,100.2,79.9
2018,12,5,11,45,0.0,78.5,2.8,11.3,78.5,73.09,56.84
2018,12,5,12,0,0.0,51.0,2.7,11.6,51.0,47.42,34.98
2018,12,5,12,15,0.5,66.0,2.6,11.7,66.0,61.82,47.27
2018,12,5,12,30,1.0,81.0,2.5,11.8,81.0,76.24,59.5
2018,12,5,12,45,1.5,101.5,2.4,11.95,102.0,96.93,76.97
2018,12,5,13,0,2.0,122.0,2.3,12.1,123.0,118.52,95.1
2018,12,5,13,15,10.0,119.0,2.25,12.1,123.5,121.79,98.21
2018,12,5,13,30,18.0,116.0,2.2,12.1,124.0,124.79,101.11
2018,12,5,13,45,32.0,118.0,2.2,12.1,131.0,143.74,117.57
2018,12,5,14,0,46.0,120.0,2.2,12.1,138.0,155.63,127.99
2018,12,5,14,15,118.5,127.0,2.15,11.95,169.0,221.54,184.71
2018,12,5,14,30,191.0,134.0,2.1,11.8,200.0,273.3,228.38
2018,12,5,14,45,220.0,119.5,2.1,11.65,187.5,276.33,230.73
2018,12,5,15,0,249.0,105.0,2.1,11.5,175.0,266.65,222.34
2018,12,5,15,15,229.0,91.0,2.1,11.5,148.0,229.58,190.14
2018,12,5,15,30,209.0,77.0,2.1,11.5,121.0,193.88,158.54
2018,12,5,15,45,177.5,62.0,2.0,10.75,93.5,153.63,123.0
2018,12,5,16,0,146.0,47.0,1.9,10.0,66.0,116.25,89.35
2018,12,5,16,15,104.0,32.5,1.9,9.65,43.5,79.35,53.46
2018,12,5,16,30,62.0,18.0,1.9,9.3,21.0,39.93,0.0
2018,12,5,16,45,31.0,9.0,1.95,8.95,10.5,15.13,0.0
2018,12,5,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.35,5.4,15.5,33.28,0.0
2018,12,6,7,30,224.0,20.0,2.5,5.8,31.0,88.73,0.0
2018,12,6,7,45,326.0,29.0,2.65,6.2,62.5,152.58,106.13
2018,12,6,8,0,428.0,38.0,2.8,6.6,94.0,217.67,170.66
2018,12,6,8,15,468.5,46.0,2.8,7.0,127.5,265.95,216.79
2018,12,6,8,30,509.0,54.0,2.8,7.4,161.0,317.35,264.15
2018,12,6,8,45,547.0,62.0,2.8,7.85,197.5,370.18,311.3
2018,12,6,9,0,585.0,70.0,2.8,8.3,234.0,425.04,358.67
2018,12,6,9,15,681.5,65.0,2.75,8.8,280.5,500.8,421.9
2018,12,6,9,30,778.0,60.0,2.7,9.3,327.0,579.23,485.42
2018,12,6,9,45,802.5,61.0,2.7,9.8,358.5,623.98,520.37
2018,12,6,10,0,827.0,62.0,2.7,10.3,390.0,667.69,552.41
2018,12,6,10,15,840.5,63.0,2.6,10.75,414.5,696.26,571.73
2018,12,6,10,30,854.0,64.0,2.5,11.2,439.0,728.09,593.28
2018,12,6,10,45,863.0,65.5,2.45,11.6,457.5,754.66,610.96
2018,12,6,11,0,872.0,67.0,2.4,12.0,476.0,778.43,626.44
2018,12,6,11,15,877.0,67.5,2.3,12.25,487.0,794.75,636.38
2018,12,6,11,30,882.0,68.0,2.2,12.5,498.0,807.87,644.02
2018,12,6,11,45,883.5,68.5,2.15,12.8,502.0,814.83,647.57
2018,12,6,12,0,885.0,69.0,2.1,13.1,506.0,818.4,648.85
2018,12,6,12,15,884.0,68.0,2.05,13.2,502.0,814.61,645.48
2018,12,6,12,30,883.0,67.0,2.0,13.3,498.0,807.42,639.89
2018,12,6,12,45,878.5,67.0,2.0,13.45,487.5,795.33,631.26
2018,12,6,13,0,874.0,67.0,2.0,13.6,477.0,780.02,620.45
2018,12,6,13,15,865.5,65.5,1.95,13.6,458.5,756.61,603.77
2018,12,6,13,30,857.0,64.0,1.9,13.6,440.0,730.37,585.08
2018,12,6,13,45,844.0,63.0,1.85,13.65,415.5,698.83,562.33
2018,12,6,14,0,831.0,62.0,1.8,13.7,391.0,670.52,541.88
2018,12,6,14,15,811.5,59.5,1.75,13.6,360.0,628.16,510.83
2018,12,6,14,30,792.0,57.0,1.7,13.5,329.0,584.46,476.73
2018,12,6,14,45,763.5,55.0,1.6,13.35,294.0,534.97,436.97
2018,12,6,15,0,735.0,53.0,1.5,13.2,259.0,485.4,396.02
2018,12,6,15,15,691.5,49.0,1.5,13.2,220.0,426.1,346.34
2018,12,6,15,30,648.0,45.0,1.5,13.2,181.0,368.84,296.67
2018,12,6,15,45,580.0,40.0,1.2,12.15,141.5,302.67,238.89
2018,12,6,16,0,512.0,35.0,0.9,11.1,102.0,241.66,183.79
2018,12,6,16,15,387.0,27.0,0.9,10.8,67.0,169.91,114.96
2018,12,6,16,30,262.0,19.0,0.9,10.5,32.0,97.89,0.0
2018,12,6,16,45,131.0,9.5,0.95,10.25,16.0,36.84,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,7,7,15,23.0,8.0,1.65,5.05,9.0,12.46,0.0
2018,12,7,7,30,46.0,16.0,1.7,5.4,18.0,32.88,0.0
2018,12,7,7,45,73.5,31.0,1.7,5.7,38.5,67.79,45.24
2018,12,7,8,0,101.0,46.0,1.7,6.0,59.0,98.53,76.4
2018,12,7,8,15,145.5,61.0,1.7,6.3,87.0,139.02,112.89
2018,12,7,8,30,190.0,76.0,1.7,6.6,115.0,183.7,152.79
2018,12,7,8,45,184.0,91.5,1.7,6.9,136.0,207.16,174.14
2018,12,7,9,0,178.0,107.0,1.7,7.2,157.0,229.74,194.02
2018,12,7,9,15,245.5,117.0,1.6,7.5,195.5,288.17,244.04
2018,12,7,9,30,313.0,127.0,1.5,7.8,234.0,351.36,296.77
2018,12,7,9,45,355.0,133.0,1.45,8.1,264.5,408.0,342.57
2018,12,7,10,0,397.0,139.0,1.4,8.4,295.0,455.95,380.61
2018,12,7,10,15,582.5,111.5,1.3,8.95,357.0,574.91,474.89
2018,12,7,10,30,768.0,84.0,1.2,9.5,419.0,692.65,561.62
2018,12,7,10,45,825.0,75.0,1.15,10.05,448.5,742.22,594.21
2018,12,7,11,0,882.0,66.0,1.1,10.6,478.0,783.73,621.04
2018,12,7,11,15,887.5,66.5,1.0,11.2,489.5,800.66,629.26
2018,12,7,11,30,893.0,67.0,0.9,11.8,501.0,814.37,635.39
2018,12,7,11,45,895.5,67.0,0.8,12.4,505.0,821.67,637.02
2018,12,7,12,0,898.0,67.0,0.7,13.0,509.0,825.55,636.38
2018,12,7,12,15,897.0,66.5,0.7,13.3,505.5,822.47,633.58
2018,12,7,12,30,896.0,66.0,0.7,13.6,502.0,815.94,628.66
2018,12,7,12,45,891.5,65.5,0.65,13.9,491.0,803.2,618.78
2018,12,7,13,0,887.0,65.0,0.6,14.2,480.0,787.19,606.87
2018,12,7,13,15,878.5,64.5,0.65,14.25,462.0,764.94,592.98
2018,12,7,13,30,870.0,64.0,0.7,14.3,444.0,739.8,577.03
2018,12,7,13,45,857.0,62.0,0.7,14.3,419.0,706.79,554.72
2018,12,7,14,0,844.0,60.0,0.7,14.3,394.0,671.5,530.61
2018,12,7,14,15,823.5,58.5,0.7,14.15,363.0,634.92,505.48
2018,12,7,14,30,803.0,57.0,0.7,14.0,332.0,591.52,473.11
2018,12,7,14,45,772.5,54.5,0.7,13.85,296.0,539.9,433.55
2018,12,7,15,0,742.0,52.0,0.7,13.7,260.0,488.36,392.72
2018,12,7,15,15,693.0,49.0,0.7,13.7,220.5,427.2,342.72
2018,12,7,15,30,644.0,46.0,0.7,13.7,181.0,368.45,292.96
2018,12,7,15,45,558.5,41.5,0.65,12.8,140.0,298.84,233.95
2018,12,7,16,0,473.0,37.0,0.6,11.9,99.0,233.62,176.91
2018,12,7,16,15,353.0,28.0,0.6,11.6,64.5,160.55,108.13
2018,12,7,16,30,233.0,19.0,0.6,11.3,30.0,90.48,0.0
2018,12,7,16,45,116.5,9.5,0.65,11.0,15.0,33.88,0.0
2018,12,7,17,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,2.05,4.3,14.0,31.14,0.0
2018,12,8,7,30,212.0,19.0,2.1,4.8,28.0,73.04,0.0
2018,12,8,7,45,348.5,27.5,2.1,5.3,62.5,156.07,104.83
2018,12,8,8,0,485.0,36.0,2.1,5.8,97.0,234.35,182.59
2018,12,8,8,15,558.0,42.0,2.15,6.2,137.0,296.37,240.47
2018,12,8,8,30,631.0,48.0,2.2,6.6,177.0,361.26,299.3
2018,12,8,8,45,677.5,51.5,2.25,7.05,216.0,418.79,350.66
2018,12,8,9,0,724.0,55.0,2.3,7.5,255.0,478.54,402.17
2018,12,8,9,15,758.5,57.0,2.35,8.1,291.5,531.27,446.19
2018,12,8,9,30,793.0,59.0,2.4,8.7,328.0,584.38,489.11
2018,12,8,9,45,817.5,60.5,2.45,9.35,360.0,630.26,524.99
2018,12,8,10,0,842.0,62.0,2.5,10.0,392.0,675.09,557.81
2018,12,8,10,15,850.5,64.5,2.5,10.45,416.0,708.23,581.01
2018,12,8,10,30,859.0,67.0,2.5,10.9,440.0,738.85,602.08
2018,12,8,10,45,873.0,66.5,2.5,11.35,459.5,760.92,616.58
2018,12,8,11,0,887.0,66.0,2.5,11.8,479.0,786.39,633.59
2018,12,8,11,15,887.0,68.5,2.45,12.05,489.5,801.6,643.09
2018,12,8,11,30,887.0,71.0,2.4,12.3,500.0,813.46,650.26
2018,12,8,11,45,880.0,73.0,2.35,12.5,501.5,815.59,650.59
2018,12,8,12,0,873.0,75.0,2.3,12.7,503.0,814.27,648.65
2018,12,8,12,15,874.5,74.0,2.25,12.8,500.5,812.76,646.99
2018,12,8,12,30,876.0,73.0,2.2,12.9,498.0,807.87,643.03
2018,12,8,12,45,807.5,86.5,2.15,12.95,471.5,768.01,613.92
2018,12,8,13,0,739.0,100.0,2.1,13.0,445.0,723.35,581.44
2018,12,8,13,15,790.5,86.0,2.05,13.0,442.0,729.4,586.54
2018,12,8,13,30,842.0,72.0,2.0,13.0,439.0,734.64,590.65
2018,12,8,13,45,835.5,69.0,1.95,13.0,416.0,705.59,569.48
2018,12,8,14,0,829.0,66.0,1.9,13.0,393.0,673.95,546.54
2018,12,8,14,15,808.5,63.5,1.8,12.8,362.0,631.16,514.75
2018,12,8,14,30,788.0,61.0,1.7,12.6,331.0,587.07,480.14
2018,12,8,14,45,758.0,58.5,1.55,12.45,295.5,536.31,439.06
2018,12,8,15,0,728.0,56.0,1.4,12.3,260.0,485.59,396.93
2018,12,8,15,15,682.5,52.0,1.4,12.3,220.5,425.6,346.7
2018,12,8,15,30,637.0,48.0,1.4,12.3,181.0,367.75,296.57
2018,12,8,15,45,566.0,42.5,1.4,11.2,141.5,303.63,241.03
2018,12,8,16,0,495.0,37.0,1.4,10.1,102.0,242.19,185.89
2018,12,8,16,15,359.0,28.0,1.5,9.7,66.0,162.84,111.09
2018,12,8,16,30,223.0,19.0,1.6,9.3,30.0,88.12,0.0
2018,12,8,16,45,111.5,9.5,1.7,8.9,15.0,32.93,0.0
2018,12,8,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
