Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,9,7,15,0.0,1.5,1.8,5.3,1.5,1.43,0.0
2018,12,9,7,30,0.0,3.0,1.8,5.4,3.0,2.86,0.0
2018,12,9,7,45,0.0,6.0,1.8,5.5,6.0,5.55,0.0
2018,12,9,8,0,0.0,9.0,1.8,5.6,9.0,8.33,1.44
2018,12,9,8,15,0.0,8.0,1.85,5.8,8.0,7.4,0.79
2018,12,9,8,30,0.0,7.0,1.9,6.0,7.0,6.48,0.04
2018,12,9,8,45,5.0,31.5,1.95,6.2,33.0,31.75,22.43
2018,12,9,9,0,10.0,56.0,2.0,6.4,59.0,57.55,45.22
2018,12,9,9,15,29.0,64.5,2.0,6.6,74.0,80.61,65.75
2018,12,9,9,30,48.0,73.0,2.0,6.8,89.0,102.37,85.08
2018,12,9,9,45,49.0,94.0,2.0,7.0,111.5,127.37,106.55
2018,12,9,10,0,50.0,115.0,2.0,7.2,134.0,152.75,128.05
2018,12,9,10,15,32.0,115.0,2.0,7.4,127.5,140.46,116.81
2018,12,9,10,30,14.0,115.0,2.0,7.6,121.0,120.84,99.32
2018,12,9,10,45,42.0,150.5,1.95,7.8,169.5,189.33,157.97
2018,12,9,11,0,70.0,186.0,1.9,8.0,218.0,253.86,211.9
2018,12,9,11,15,49.0,147.5,1.95,8.05,170.5,191.8,159.59
2018,12,9,11,30,28.0,109.0,2.0,8.1,123.0,132.02,108.78
2018,12,9,11,45,14.5,98.0,2.0,8.1,105.0,109.29,89.05
2018,12,9,12,0,1.0,87.0,2.0,8.1,87.0,81.98,65.21
2018,12,9,12,15,2.5,88.5,2.05,8.15,89.5,84.69,67.63
2018,12,9,12,30,4.0,90.0,2.1,8.2,92.0,87.41,70.03
2018,12,9,12,45,8.0,106.0,2.1,8.2,110.0,106.77,86.74
2018,12,9,13,0,12.0,122.0,2.1,8.2,128.0,126.51,103.7
2018,12,9,13,15,33.0,135.5,2.15,8.25,150.5,165.03,137.07
2018,12,9,13,30,54.0,149.0,2.2,8.3,173.0,196.45,164.14
2018,12,9,13,45,155.0,137.0,2.2,8.3,199.5,265.7,224.93
2018,12,9,14,0,256.0,125.0,2.2,8.3,226.0,329.13,279.38
2018,12,9,14,15,412.0,108.0,2.2,8.25,255.5,417.44,353.65
2018,12,9,14,30,568.0,91.0,2.2,8.2,285.0,486.4,409.91
2018,12,9,14,45,355.0,95.5,2.15,8.15,212.5,338.63,286.29
2018,12,9,15,0,142.0,100.0,2.1,8.1,140.0,192.91,162.04
2018,12,9,15,15,88.0,84.0,2.1,8.1,107.5,141.08,117.08
2018,12,9,15,30,34.0,68.0,2.1,8.1,75.0,87.32,70.06
2018,12,9,15,45,75.5,57.5,1.9,7.65,68.5,98.9,78.96
2018,12,9,16,0,117.0,47.0,1.7,7.2,62.0,106.25,82.45
2018,12,9,16,15,80.5,32.0,1.7,6.95,40.5,71.71,48.57
2018,12,9,16,30,44.0,17.0,1.7,6.7,19.0,34.1,0.0
2018,12,9,16,45,22.0,8.5,1.65,6.5,9.5,12.84,0.0
2018,12,9,17,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.65,5.6,2.0,1.91,0.0
2018,12,10,7,30,0.0,4.0,1.7,5.8,4.0,3.81,0.0
2018,12,10,7,45,0.5,15.5,1.8,6.05,15.5,14.53,4.93
2018,12,10,8,0,1.0,27.0,1.9,6.3,27.0,25.43,15.87
2018,12,10,8,15,3.0,36.0,2.0,6.65,36.5,34.67,24.35
2018,12,10,8,30,5.0,45.0,2.1,7.0,46.0,44.18,32.94
2018,12,10,8,45,2.5,42.5,2.2,7.35,43.0,40.73,30.11
2018,12,10,9,0,0.0,40.0,2.3,7.7,40.0,37.14,26.98
2018,12,10,9,15,0.0,52.5,2.35,8.15,52.5,48.79,37.13
2018,12,10,9,30,0.0,65.0,2.4,8.6,65.0,60.46,47.17
2018,12,10,9,45,0.0,79.0,2.5,9.1,79.0,74.24,58.91
2018,12,10,10,0,0.0,93.0,2.6,9.6,93.0,88.28,70.74
2018,12,10,10,15,2.0,114.5,2.55,10.0,115.5,111.84,90.64
2018,12,10,10,30,4.0,136.0,2.5,10.4,138.0,135.92,110.74
2018,12,10,10,45,10.0,139.0,2.5,10.8,143.5,143.28,116.8
2018,12,10,11,0,16.0,142.0,2.5,11.2,149.0,150.95,123.15
2018,12,10,11,15,18.5,158.0,2.4,11.45,166.5,170.18,138.97
2018,12,10,11,30,21.0,174.0,2.3,11.7,184.0,189.7,154.89
2018,12,10,11,45,86.0,189.0,2.25,12.0,231.0,271.21,223.52
2018,12,10,12,0,151.0,204.0,2.2,12.3,278.0,355.45,292.4
2018,12,10,12,15,405.0,161.0,2.2,12.45,357.0,537.65,441.42
2018,12,10,12,30,659.0,118.0,2.2,12.6,436.0,696.41,564.32
2018,12,10,12,45,765.5,92.0,2.15,12.75,453.5,739.98,594.93
2018,12,10,13,0,872.0,66.0,2.1,12.9,471.0,775.41,620.27
2018,12,10,13,15,877.5,62.5,2.15,12.9,457.0,760.7,610.13
2018,12,10,13,30,883.0,59.0,2.2,12.9,443.0,742.57,597.97
2018,12,10,13,45,870.5,58.5,2.25,12.95,419.0,711.85,576.29
2018,12,10,14,0,858.0,58.0,2.3,13.0,395.0,678.77,552.69
2018,12,10,14,15,839.0,55.5,2.2,12.85,364.0,636.67,521.45
2018,12,10,14,30,820.0,53.0,2.1,12.7,333.0,593.13,487.35
2018,12,10,14,45,792.5,50.5,2.05,12.6,297.5,547.8,450.51
2018,12,10,15,0,765.0,48.0,2.0,12.5,262.0,497.45,408.71
2018,12,10,15,15,723.0,45.0,2.0,12.5,223.0,439.19,359.28
2018,12,10,15,30,681.0,42.0,2.0,12.5,184.0,382.72,309.67
2018,12,10,15,45,613.5,37.5,1.7,11.25,144.0,316.0,251.16
2018,12,10,16,0,546.0,33.0,1.4,10.0,104.0,254.33,195.06
2018,12,10,16,15,418.0,26.0,1.5,9.6,68.5,176.49,120.45
2018,12,10,16,30,290.0,19.0,1.6,9.2,33.0,106.72,0.0
2018,12,10,16,45,145.0,9.5,1.65,8.75,16.5,40.43,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,1.4,3.65,13.0,8.1,0.0
2018,12,11,7,30,250.0,17.0,1.4,4.2,26.0,79.44,0.0
2018,12,11,7,45,368.5,24.5,1.4,4.75,58.0,154.94,95.91
2018,12,11,8,0,487.0,32.0,1.4,5.3,90.0,223.87,172.22
2018,12,11,8,15,585.0,36.0,1.5,5.9,132.5,294.0,236.69
2018,12,11,8,30,683.0,40.0,1.6,6.5,175.0,372.14,306.0
2018,12,11,8,45,697.0,46.0,1.65,7.05,209.5,418.1,347.85
2018,12,11,9,0,711.0,52.0,1.7,7.6,244.0,463.62,387.66
2018,12,11,9,15,765.5,52.0,1.7,8.15,284.5,524.92,438.4
2018,12,11,9,30,820.0,52.0,1.7,8.7,325.0,583.39,485.26
2018,12,11,9,45,835.5,55.5,1.65,9.25,356.0,626.4,518.02
2018,12,11,10,0,851.0,59.0,1.6,9.8,387.0,667.8,547.15
2018,12,11,10,15,863.5,60.5,1.6,10.2,412.0,702.63,571.31
2018,12,11,10,30,876.0,62.0,1.6,10.6,437.0,735.18,593.48
2018,12,11,10,45,883.5,63.0,1.6,11.05,455.5,760.76,610.2
2018,12,11,11,0,891.0,64.0,1.6,11.5,474.0,783.44,624.77
2018,12,11,11,15,858.0,73.0,1.7,11.8,475.5,787.61,627.35
2018,12,11,11,30,825.0,82.0,1.8,12.1,477.0,780.98,622.4
2018,12,11,11,45,862.5,74.0,1.85,12.4,490.5,806.88,640.73
2018,12,11,12,0,900.0,66.0,1.9,12.7,504.0,822.6,651.42
2018,12,11,12,15,899.0,65.5,1.95,12.8,500.5,819.94,649.63
2018,12,11,12,30,898.0,65.0,2.0,12.9,497.0,813.84,645.7
2018,12,11,12,45,894.0,63.5,2.1,13.05,486.0,800.65,637.11
2018,12,11,13,0,890.0,62.0,2.2,13.2,475.0,784.17,626.21
2018,12,11,13,15,881.0,61.0,2.25,13.2,456.5,761.29,610.59
2018,12,11,13,30,872.0,60.0,2.3,13.2,438.0,735.54,592.82
2018,12,11,13,45,858.0,58.5,2.3,13.2,413.5,702.81,569.41
2018,12,11,14,0,844.0,57.0,2.3,13.2,389.0,667.85,544.12
2018,12,11,14,15,816.0,56.0,2.2,13.05,356.5,622.2,510.1
2018,12,11,14,30,788.0,55.0,2.1,12.9,324.0,580.52,477.08
2018,12,11,14,45,765.5,52.0,2.0,12.75,290.5,533.98,439.31
2018,12,11,15,0,743.0,49.0,1.9,12.6,257.0,486.92,400.02
2018,12,11,15,15,700.5,46.0,1.9,12.6,218.5,429.37,351.22
2018,12,11,15,30,658.0,43.0,1.9,12.6,180.0,373.67,302.35
2018,12,11,15,45,555.5,40.0,1.6,11.55,138.0,294.8,234.37
2018,12,11,16,0,453.0,37.0,1.3,10.5,96.0,228.13,175.19
2018,12,11,16,15,304.5,27.5,1.45,10.1,61.0,146.12,100.02
2018,12,11,16,30,156.0,18.0,1.6,9.7,26.0,70.22,0.0
2018,12,11,16,45,78.0,9.0,1.75,9.3,13.0,25.54,0.0
2018,12,11,17,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,12,7,15,43.0,7.0,3.0,6.25,8.5,0.0,0.0
2018,12,12,7,30,86.0,14.0,3.2,6.4,17.0,34.92,0.0
2018,12,12,7,45,179.5,26.5,3.4,6.55,44.0,97.68,57.47
2018,12,12,8,0,273.0,39.0,3.6,6.7,71.0,157.24,120.88
2018,12,12,8,15,354.5,48.5,3.6,7.0,107.0,216.16,174.99
2018,12,12,8,30,436.0,58.0,3.6,7.3,143.0,281.99,234.23
2018,12,12,8,45,595.0,54.0,3.6,7.6,197.0,378.03,318.01
2018,12,12,9,0,754.0,50.0,3.6,7.9,251.0,483.22,407.92
2018,12,12,9,15,721.0,61.0,3.6,8.35,275.0,508.19,429.8
2018,12,12,9,30,688.0,72.0,3.6,8.8,299.0,531.87,449.56
2018,12,12,9,45,719.0,74.5,3.6,9.3,332.0,579.76,488.36
2018,12,12,10,0,750.0,77.0,3.6,9.8,365.0,624.04,523.29
2018,12,12,10,15,823.5,68.0,3.6,10.25,403.5,687.78,571.43
2018,12,12,10,30,897.0,59.0,3.6,10.7,442.0,745.67,613.81
2018,12,12,10,45,908.5,59.0,3.6,11.1,461.5,773.54,632.92
2018,12,12,11,0,920.0,59.0,3.6,11.5,481.0,798.59,649.98
2018,12,12,11,15,926.0,59.5,3.6,11.8,493.0,816.88,662.21
2018,12,12,11,30,932.0,60.0,3.6,12.1,505.0,831.84,672.04
2018,12,12,11,45,935.0,59.5,3.65,12.4,509.5,839.64,676.96
2018,12,12,12,0,938.0,59.0,3.7,12.7,514.0,843.88,679.44
2018,12,12,12,15,934.5,59.5,3.7,12.85,510.5,840.54,676.62
2018,12,12,12,30,931.0,60.0,3.7,13.0,507.0,833.63,671.37
2018,12,12,12,45,923.5,61.0,3.75,13.15,496.5,820.67,662.06
2018,12,12,13,0,916.0,62.0,3.8,13.3,486.0,804.38,650.41
2018,12,12,13,15,905.0,61.0,3.7,13.35,467.0,779.65,632.07
2018,12,12,13,30,894.0,60.0,3.6,13.4,448.0,752.02,611.62
2018,12,12,13,45,846.5,61.5,3.55,13.4,412.5,698.41,571.69
2018,12,12,14,0,799.0,63.0,3.5,13.4,377.0,649.74,535.21
2018,12,12,14,15,733.0,67.5,3.25,13.2,338.0,586.39,485.75
2018,12,12,14,30,667.0,72.0,3.0,13.0,299.0,527.71,437.96
2018,12,12,14,45,673.5,63.0,2.75,12.85,271.5,492.58,408.84
2018,12,12,15,0,680.0,54.0,2.5,12.7,244.0,458.31,379.18
2018,12,12,15,15,634.5,52.5,2.5,12.7,209.0,403.43,331.97
2018,12,12,15,30,589.0,51.0,2.5,12.7,174.0,354.06,287.88
2018,12,12,15,45,543.5,42.0,2.1,11.2,136.5,295.74,236.34
2018,12,12,16,0,498.0,33.0,1.7,9.7,99.0,237.65,183.3
2018,12,12,16,15,395.5,26.5,1.75,9.2,66.5,174.78,120.55
2018,12,12,16,30,293.0,20.0,1.8,8.7,34.0,109.34,0.0
2018,12,12,16,45,146.5,10.0,1.85,8.25,17.0,41.58,0.0
2018,12,12,17,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,13,7,15,113.5,8.0,2.1,4.3,11.5,0.0,0.0
2018,12,13,7,30,227.0,16.0,2.2,4.8,23.0,71.77,0.0
2018,12,13,7,45,372.5,23.5,2.25,5.35,56.5,148.77,84.9
2018,12,13,8,0,518.0,31.0,2.3,5.9,90.0,231.68,176.93
2018,12,13,8,15,592.5,36.0,2.45,6.4,130.0,294.55,236.88
2018,12,13,8,30,667.0,41.0,2.6,6.9,170.0,363.29,299.55
2018,12,13,8,45,712.5,44.5,2.75,7.4,209.5,421.32,352.11
2018,12,13,9,0,758.0,48.0,2.9,7.9,249.0,481.57,404.85
2018,12,13,9,15,788.0,50.5,3.0,8.45,285.5,533.37,448.94
2018,12,13,9,30,818.0,53.0,3.1,9.0,322.0,580.63,488.16
2018,12,13,9,45,838.0,55.0,3.15,9.6,353.5,624.65,523.25
2018,12,13,10,0,858.0,57.0,3.2,10.2,385.0,667.38,554.98
2018,12,13,10,15,872.0,58.0,3.25,10.6,410.5,702.96,580.79
2018,12,13,10,30,886.0,59.0,3.3,11.0,436.0,736.32,604.63
2018,12,13,10,45,895.5,60.0,3.3,11.4,455.5,763.8,623.57
2018,12,13,11,0,905.0,61.0,3.3,11.8,475.0,788.42,640.28
2018,12,13,11,15,910.5,61.5,3.3,12.05,487.0,806.2,652.21
2018,12,13,11,30,916.0,62.0,3.3,12.3,499.0,820.69,661.8
2018,12,13,11,45,918.5,62.0,3.35,12.55,503.5,828.73,667.03
2018,12,13,12,0,921.0,62.0,3.4,12.8,508.0,833.28,669.88
2018,12,13,12,15,918.0,62.0,3.35,12.95,504.5,829.83,666.69
2018,12,13,12,30,915.0,62.0,3.3,13.1,501.0,822.88,661.15
2018,12,13,12,45,908.0,63.0,3.3,13.25,490.5,810.57,652.1
2018,12,13,13,0,901.0,64.0,3.3,13.4,480.0,794.98,640.78
2018,12,13,13,15,892.0,63.0,3.25,13.4,462.0,772.15,624.26
2018,12,13,13,30,883.0,62.0,3.2,13.4,444.0,746.4,605.6
2018,12,13,13,45,869.0,61.0,3.15,13.4,419.5,714.27,582.09
2018,12,13,14,0,855.0,60.0,3.1,13.4,395.0,679.85,556.7
2018,12,13,14,15,834.5,58.5,2.95,13.25,364.5,643.57,529.5
2018,12,13,14,30,814.0,57.0,2.8,13.1,334.0,600.35,494.93
2018,12,13,14,45,784.0,54.5,2.65,12.9,298.5,549.1,453.22
2018,12,13,15,0,754.0,52.0,2.5,12.7,263.0,497.81,410.34
2018,12,13,15,15,710.5,48.5,2.5,12.7,224.0,438.69,360.02
2018,12,13,15,30,667.0,45.0,2.5,12.7,185.0,381.45,309.64
2018,12,13,15,45,595.5,40.5,2.15,11.25,145.0,313.5,250.28
2018,12,13,16,0,524.0,36.0,1.8,9.8,105.0,250.75,193.5
2018,12,13,16,15,392.5,28.5,1.85,9.3,69.5,176.45,122.21
2018,12,13,16,30,261.0,21.0,1.9,8.8,34.0,101.99,0.0
2018,12,13,16,45,130.5,10.5,1.95,8.25,17.0,38.73,0.0
2018,12,13,17,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.75,8.6,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.9,8.9,4.0,3.81,0.0
2018,12,14,7,45,0.0,10.0,3.0,9.25,10.0,9.26,0.15
2018,12,14,8,0,0.0,16.0,3.1,9.6,16.0,14.83,6.63
2018,12,14,8,15,0.0,21.5,3.3,10.0,21.5,19.93,11.35
2018,12,14,8,30,0.0,27.0,3.5,10.4,27.0,25.04,15.94
2018,12,14,8,45,0.0,33.5,3.7,10.8,33.5,31.09,21.28
2018,12,14,9,0,0.0,40.0,3.9,11.2,40.0,37.14,26.55
2018,12,14,9,15,0.0,28.0,4.05,11.45,28.0,25.97,16.89
2018,12,14,9,30,0.0,16.0,4.2,11.7,16.0,14.83,7.21
2018,12,14,9,45,0.0,20.5,4.35,12.0,20.5,19.01,10.8
2018,12,14,10,0,0.0,25.0,4.5,12.3,25.0,23.2,14.37
2018,12,14,10,15,0.0,45.5,4.55,12.4,45.5,42.27,30.72
2018,12,14,10,30,0.0,66.0,4.6,12.5,66.0,61.4,46.99
2018,12,14,10,45,44.0,81.0,4.65,12.65,101.0,113.2,92.44
2018,12,14,11,0,88.0,96.0,4.7,12.8,136.0,173.13,144.14
2018,12,14,11,15,225.0,131.5,4.75,12.85,237.5,335.98,282.37
2018,12,14,11,30,362.0,167.0,4.8,12.9,339.0,491.51,409.98
2018,12,14,11,45,575.5,128.5,4.85,12.95,405.0,641.66,532.4
2018,12,14,12,0,789.0,90.0,4.9,13.0,471.0,767.07,628.92
2018,12,14,12,15,711.5,106.5,4.85,13.05,448.5,727.49,597.55
2018,12,14,12,30,634.0,123.0,4.8,13.1,426.0,680.8,561.51
2018,12,14,12,45,375.0,151.0,4.8,13.1,329.5,495.31,411.84
2018,12,14,13,0,116.0,179.0,4.8,13.1,233.0,293.99,243.29
2018,12,14,13,15,63.0,151.5,4.7,13.05,180.5,206.94,170.71
2018,12,14,13,30,10.0,124.0,4.6,13.0,128.0,127.47,102.89
2018,12,14,13,45,48.5,128.5,4.5,12.95,147.5,168.17,138.5
2018,12,14,14,0,87.0,133.0,4.4,12.9,167.0,210.24,174.7
2018,12,14,14,15,67.0,115.0,4.25,12.75,140.0,163.88,135.51
2018,12,14,14,30,47.0,97.0,4.1,12.6,113.0,129.05,105.78
2018,12,14,14,45,101.0,83.5,3.95,12.5,113.0,152.97,127.05
2018,12,14,15,0,155.0,70.0,3.8,12.4,113.0,172.02,143.39
2018,12,14,15,15,191.5,68.5,3.8,12.4,114.0,183.46,152.14
2018,12,14,15,30,228.0,67.0,3.8,12.4,115.0,191.75,157.18
2018,12,14,15,45,209.0,57.0,3.4,11.85,93.5,170.18,136.59
2018,12,14,16,0,190.0,47.0,3.0,11.3,72.0,141.41,109.38
2018,12,14,16,15,117.0,29.5,2.9,11.1,43.0,80.11,54.18
2018,12,14,16,30,44.0,12.0,2.8,10.9,14.0,27.67,0.0
2018,12,14,16,45,22.0,6.0,2.7,10.75,7.0,10.59,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,5.0,1.75,8.6,5.5,0.0,0.0
2018,12,15,7,30,30.0,10.0,1.8,8.9,11.0,16.88,0.0
2018,12,15,7,45,65.0,25.0,1.85,9.15,31.0,54.21,25.5
2018,12,15,8,0,100.0,40.0,1.9,9.4,51.0,90.26,66.88
2018,12,15,8,15,129.0,55.5,2.0,9.65,76.0,124.47,98.4
2018,12,15,8,30,158.0,71.0,2.1,9.9,101.0,161.35,131.5
2018,12,15,8,45,153.0,84.5,2.2,10.2,119.0,181.36,149.98
2018,12,15,9,0,148.0,98.0,2.3,10.5,137.0,192.36,160.3
2018,12,15,9,15,117.0,112.5,2.25,10.85,146.0,196.68,163.99
2018,12,15,9,30,86.0,127.0,2.2,11.2,155.0,189.32,157.37
2018,12,15,9,45,65.5,134.0,2.2,11.6,156.5,185.49,153.6
2018,12,15,10,0,45.0,141.0,2.2,12.0,158.0,180.39,148.55
2018,12,15,10,15,69.0,154.0,2.15,12.4,182.0,213.15,175.99
2018,12,15,10,30,93.0,167.0,2.1,12.8,206.0,247.17,204.01
2018,12,15,10,45,58.0,168.5,2.05,13.15,193.0,223.32,182.92
2018,12,15,11,0,23.0,170.0,2.0,13.5,180.0,187.5,152.12
2018,12,15,11,15,57.0,181.0,2.0,13.7,207.5,238.03,194.34
2018,12,15,11,30,91.0,192.0,2.0,13.9,235.0,278.8,227.9
2018,12,15,11,45,164.5,199.0,1.95,14.1,278.0,359.83,294.05
2018,12,15,12,0,238.0,206.0,1.9,14.3,321.0,441.81,359.05
2018,12,15,12,15,303.0,195.5,1.9,14.45,341.0,481.45,390.72
2018,12,15,12,30,368.0,185.0,1.9,14.6,361.0,519.63,421.16
2018,12,15,12,45,276.5,181.5,1.9,14.7,312.0,439.29,357.14
2018,12,15,13,0,185.0,178.0,1.9,14.8,263.0,347.01,283.32
2018,12,15,13,15,128.0,176.5,1.85,14.8,234.5,298.88,243.97
2018,12,15,13,30,71.0,175.0,1.8,14.8,206.0,241.01,196.15
2018,12,15,13,45,44.0,148.0,1.7,14.8,167.0,188.0,152.66
2018,12,15,14,0,17.0,121.0,1.6,14.8,128.0,129.89,104.27
2018,12,15,14,15,26.5,115.0,1.55,14.7,124.5,136.82,110.56
2018,12,15,14,30,36.0,109.0,1.5,14.6,121.0,136.14,110.3
2018,12,15,14,45,47.0,108.0,1.45,14.5,122.0,141.91,115.28
2018,12,15,15,0,58.0,107.0,1.4,14.4,123.0,147.45,119.81
2018,12,15,15,15,30.0,87.0,1.4,14.4,95.0,108.05,86.22
2018,12,15,15,30,2.0,67.0,1.4,14.4,67.0,66.93,51.15
2018,12,15,15,45,1.0,52.5,1.45,13.45,52.5,51.8,38.17
2018,12,15,16,0,0.0,38.0,1.5,12.5,38.0,36.69,24.99
2018,12,15,16,15,10.0,25.0,1.55,12.1,25.5,28.64,16.46
2018,12,15,16,30,20.0,12.0,1.6,11.7,13.0,18.64,0.0
2018,12,15,16,45,10.0,6.0,1.65,11.25,6.5,7.95,0.0
2018,12,15,17,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,2.85,10.3,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,2.9,10.5,4.0,4.3,0.0
2018,12,16,7,45,1.0,13.0,2.9,10.75,13.0,12.35,1.23
2018,12,16,8,0,0.0,22.0,2.9,11.0,22.0,20.41,11.06
2018,12,16,8,15,0.0,31.5,3.1,11.25,31.5,29.25,19.13
2018,12,16,8,30,0.0,41.0,3.3,11.5,41.0,38.1,27.0
2018,12,16,8,45,0.0,47.0,3.45,11.7,47.0,43.68,32.0
2018,12,16,9,0,0.0,53.0,3.6,11.9,53.0,49.27,36.9
2018,12,16,9,15,0.0,44.5,3.65,12.1,44.5,41.33,30.09
2018,12,16,9,30,0.0,36.0,3.7,12.3,36.0,33.42,23.24
2018,12,16,9,45,0.0,29.0,3.7,12.45,29.0,26.91,17.6
2018,12,16,10,0,0.0,22.0,3.7,12.6,22.0,20.41,11.96
2018,12,16,10,15,0.0,30.5,3.8,12.75,30.5,28.31,18.72
2018,12,16,10,30,0.0,39.0,3.9,12.9,39.0,36.22,25.45
2018,12,16,10,45,0.5,61.0,4.0,13.0,61.0,57.11,43.22
2018,12,16,11,0,1.0,83.0,4.1,13.1,83.0,78.17,61.01
2018,12,16,11,15,0.5,78.0,4.05,13.1,78.0,73.01,56.55
2018,12,16,11,30,0.0,73.0,4.0,13.1,73.0,67.94,52.22
2018,12,16,11,45,1.0,77.0,4.0,13.15,77.5,72.49,56.07
2018,12,16,12,0,2.0,81.0,4.0,13.2,82.0,77.04,59.93
2018,12,16,12,15,1.5,83.5,3.95,13.15,84.0,78.97,61.55
2018,12,16,12,30,1.0,86.0,3.9,13.1,86.0,81.04,63.3
2018,12,16,12,45,0.5,69.5,3.8,13.1,69.5,65.07,49.81
2018,12,16,13,0,0.0,53.0,3.7,13.1,53.0,49.28,36.44
2018,12,16,13,15,0.0,51.0,3.75,13.1,51.0,47.41,34.9
2018,12,16,13,30,0.0,49.0,3.8,13.1,49.0,45.54,33.35
2018,12,16,13,45,0.0,47.0,3.8,13.15,47.0,43.67,31.8
2018,12,16,14,0,0.0,45.0,3.8,13.2,45.0,41.81,30.24
2018,12,16,14,15,0.0,35.5,3.8,13.1,35.5,32.96,22.72
2018,12,16,14,30,0.0,26.0,3.8,13.0,26.0,24.12,15.16
2018,12,16,14,45,0.0,24.5,3.75,12.95,24.5,22.72,13.97
2018,12,16,15,0,0.0,23.0,3.7,12.9,23.0,21.32,12.77
2018,12,16,15,15,0.0,24.5,3.7,12.9,24.5,22.72,13.93
2018,12,16,15,30,0.0,26.0,3.7,12.9,26.0,24.11,15.04
2018,12,16,15,45,0.0,21.0,3.6,12.6,21.0,19.47,10.92
2018,12,16,16,0,0.0,16.0,3.5,12.3,16.0,14.82,6.76
2018,12,16,16,15,1.0,11.5,3.45,12.2,11.5,10.98,2.9
2018,12,16,16,30,2.0,7.0,3.4,12.1,7.0,7.03,0.0
2018,12,16,16,45,1.0,3.5,3.35,12.05,3.5,3.56,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,15,7.0,3.5,1.55,7.25,3.5,0.0,0.0
2018,12,17,7,30,14.0,7.0,1.5,7.8,7.0,10.05,0.0
2018,12,17,7,45,10.0,20.5,1.4,8.3,21.0,23.9,6.82
2018,12,17,8,0,6.0,34.0,1.3,8.8,35.0,35.79,23.7
2018,12,17,8,15,20.5,51.0,1.4,9.25,55.0,63.25,47.96
2018,12,17,8,30,35.0,68.0,1.5,9.7,75.0,89.22,70.83
2018,12,17,8,45,76.5,84.5,1.55,10.15,103.0,136.0,111.36
2018,12,17,9,0,118.0,101.0,1.6,10.6,131.0,180.05,149.35
2018,12,17,9,15,144.0,114.5,1.55,10.9,157.0,214.65,178.91
2018,12,17,9,30,170.0,128.0,1.5,11.2,183.0,251.12,209.54
2018,12,17,9,45,398.0,110.5,1.45,11.5,256.0,403.83,336.65
2018,12,17,10,0,626.0,93.0,1.4,11.8,329.0,556.82,457.91
2018,12,17,10,15,727.5,80.0,1.45,12.05,372.0,631.82,514.77
2018,12,17,10,30,829.0,67.0,1.5,12.3,415.0,706.28,568.76
2018,12,17,10,45,854.5,65.0,1.5,12.55,438.0,735.25,587.99
2018,12,17,11,0,880.0,63.0,1.5,12.8,461.0,768.05,610.3
2018,12,17,11,15,885.5,63.5,1.5,12.9,473.0,785.86,621.98
2018,12,17,11,30,891.0,64.0,1.5,13.0,485.0,800.49,631.61
2018,12,17,11,45,862.5,71.5,1.55,13.15,482.5,793.27,626.23
2018,12,17,12,0,834.0,79.0,1.6,13.3,480.0,789.19,623.46
2018,12,17,12,15,651.5,118.5,1.6,13.35,431.0,692.38,553.19
2018,12,17,12,30,469.0,158.0,1.6,13.4,382.0,582.62,469.94
2018,12,17,12,45,366.0,165.5,1.65,13.45,338.0,505.15,410.3
2018,12,17,13,0,263.0,173.0,1.7,13.5,294.0,415.11,339.32
2018,12,17,13,15,215.5,160.5,1.7,13.4,257.5,359.26,295.24
2018,12,17,13,30,168.0,148.0,1.7,13.3,221.0,292.3,241.36
2018,12,17,13,45,219.5,151.0,1.7,13.2,240.5,341.95,282.67
2018,12,17,14,0,271.0,154.0,1.7,13.1,260.0,376.4,310.87
2018,12,17,14,15,221.0,142.0,1.6,12.85,224.0,320.57,265.18
2018,12,17,14,30,171.0,130.0,1.5,12.6,188.0,257.21,213.26
2018,12,17,14,45,184.0,115.0,1.45,12.4,171.5,251.21,208.55
2018,12,17,15,0,197.0,100.0,1.4,12.2,155.0,233.69,193.8
2018,12,17,15,15,111.0,86.0,1.4,12.2,116.0,156.29,128.0
2018,12,17,15,30,25.0,72.0,1.4,12.2,77.0,88.28,69.72
2018,12,17,15,45,43.5,58.5,1.25,11.25,65.0,80.99,63.08
2018,12,17,16,0,62.0,45.0,1.1,10.3,53.0,77.35,58.56
2018,12,17,16,15,55.0,31.0,1.1,10.05,36.5,56.57,37.91
2018,12,17,16,30,48.0,17.0,1.1,9.8,20.0,35.95,0.0
2018,12,17,16,45,24.0,8.5,1.15,9.55,10.0,13.52,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.0,1.55,7.4,5.5,0.0,0.0
2018,12,18,7,30,44.0,10.0,1.5,7.9,11.0,20.07,0.0
2018,12,18,7,45,178.0,23.0,1.5,8.35,40.0,88.51,34.62
2018,12,18,8,0,312.0,36.0,1.5,8.8,69.0,164.48,121.92
2018,12,18,8,15,416.5,40.5,1.55,9.25,105.0,227.81,179.99
2018,12,18,8,30,521.0,45.0,1.6,9.7,141.0,300.07,243.61
2018,12,18,8,45,429.0,65.0,1.7,10.15,156.5,302.71,249.91
2018,12,18,9,0,337.0,85.0,1.8,10.6,172.0,294.01,244.94
2018,12,18,9,15,506.5,77.5,1.75,10.9,229.5,400.3,334.11
2018,12,18,9,30,676.0,70.0,1.7,11.2,287.0,515.5,427.22
2018,12,18,9,45,662.0,79.0,1.65,11.5,309.0,541.85,447.11
2018,12,18,10,0,648.0,88.0,1.6,11.8,331.0,565.1,464.5
2018,12,18,10,15,548.0,114.5,1.55,12.05,330.0,544.0,446.01
2018,12,18,10,30,448.0,141.0,1.5,12.3,329.0,511.88,419.01
2018,12,18,10,45,611.0,114.0,1.5,12.6,382.5,619.18,503.33
2018,12,18,11,0,774.0,87.0,1.5,12.9,436.0,721.12,577.3
2018,12,18,11,15,824.5,77.0,1.45,13.1,458.0,760.69,603.48
2018,12,18,11,30,875.0,67.0,1.4,13.3,480.0,791.01,623.35
2018,12,18,11,45,878.0,67.0,1.35,13.5,485.0,799.7,627.86
2018,12,18,12,0,881.0,67.0,1.3,13.7,490.0,805.08,630.35
2018,12,18,12,15,880.5,66.0,1.35,13.8,487.5,802.99,629.2
2018,12,18,12,30,880.0,65.0,1.4,13.9,485.0,797.52,625.89
2018,12,18,12,45,817.0,78.5,1.4,14.0,462.0,763.77,601.99
2018,12,18,13,0,754.0,92.0,1.4,14.1,439.0,724.36,574.2
2018,12,18,13,15,556.0,128.0,1.45,14.1,379.0,601.67,483.97
2018,12,18,13,30,358.0,164.0,1.5,14.1,319.0,466.72,379.36
2018,12,18,13,45,250.0,163.5,1.5,14.1,269.0,379.68,310.49
2018,12,18,14,0,142.0,163.0,1.5,14.1,219.0,286.16,234.44
2018,12,18,14,15,130.5,151.0,1.5,14.0,199.5,260.58,214.18
2018,12,18,14,30,119.0,139.0,1.5,13.9,180.0,235.5,193.72
2018,12,18,14,45,169.0,121.5,1.5,13.75,173.0,241.07,199.18
2018,12,18,15,0,219.0,104.0,1.5,13.6,166.0,251.35,207.58
2018,12,18,15,15,312.5,82.0,1.5,13.6,156.0,274.06,225.27
2018,12,18,15,30,406.0,60.0,1.5,13.6,146.0,281.18,228.38
2018,12,18,15,45,418.0,48.5,1.3,12.6,120.5,253.4,202.02
2018,12,18,16,0,430.0,37.0,1.1,11.6,95.0,223.71,172.39
2018,12,18,16,15,352.5,29.0,1.15,11.25,65.5,166.73,117.07
2018,12,18,16,30,275.0,21.0,1.2,10.9,36.0,109.05,2.58
2018,12,18,16,45,137.5,10.5,1.2,10.55,18.0,41.23,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,7,15,29.0,4.0,1.0,8.4,4.5,0.0,0.0
2018,12,19,7,30,58.0,8.0,1.0,8.7,9.0,21.42,0.0
2018,12,19,7,45,38.0,13.0,0.95,9.05,14.5,28.41,6.43
2018,12,19,8,0,18.0,18.0,0.9,9.4,20.0,26.15,15.42
2018,12,19,8,15,15.5,25.0,1.0,9.75,27.0,29.58,19.4
2018,12,19,8,30,13.0,32.0,1.1,10.1,34.0,36.06,25.43
2018,12,19,8,45,12.0,41.5,1.2,10.45,44.0,45.85,34.15
2018,12,19,9,0,11.0,51.0,1.3,10.8,54.0,53.24,40.66
2018,12,19,9,15,6.5,64.5,1.35,11.25,66.5,64.21,50.03
2018,12,19,9,30,2.0,78.0,1.4,11.7,79.0,75.2,59.25
