Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,45,4.0,78.0,1.5,12.1,79.5,76.02,59.86
2018,12,19,10,0,6.0,78.0,1.6,12.5,80.0,77.14,60.71
2018,12,19,10,15,4.0,85.0,1.7,12.75,86.5,82.75,65.26
2018,12,19,10,30,2.0,92.0,1.8,13.0,93.0,88.27,69.7
2018,12,19,10,45,32.5,108.0,1.85,13.3,122.5,133.64,108.63
2018,12,19,11,0,63.0,124.0,1.9,13.6,152.0,175.43,143.99
2018,12,19,11,15,71.5,148.5,1.95,13.75,181.5,210.82,172.93
2018,12,19,11,30,80.0,173.0,2.0,13.9,211.0,246.97,202.18
2018,12,19,11,45,51.0,173.5,2.05,14.1,198.0,224.46,182.62
2018,12,19,12,0,22.0,174.0,2.1,14.3,185.0,190.72,154.04
2018,12,19,12,15,19.5,167.5,2.05,14.4,177.0,181.49,146.44
2018,12,19,12,30,17.0,161.0,2.0,14.5,169.0,172.37,138.88
2018,12,19,12,45,13.0,145.5,2.0,14.55,151.5,152.38,122.41
2018,12,19,13,0,9.0,130.0,2.0,14.6,134.0,132.74,106.17
2018,12,19,13,15,17.0,139.0,1.9,14.6,146.5,148.77,119.81
2018,12,19,13,30,25.0,148.0,1.8,14.6,159.0,173.89,140.78
2018,12,19,13,45,29.5,143.5,1.7,14.6,155.5,172.15,139.53
2018,12,19,14,0,34.0,139.0,1.6,14.6,152.0,170.27,138.22
2018,12,19,14,15,195.0,115.0,1.5,14.45,182.5,270.1,223.85
2018,12,19,14,30,356.0,91.0,1.4,14.3,213.0,349.73,289.78
2018,12,19,14,45,404.5,73.0,1.25,14.15,198.0,349.66,288.86
2018,12,19,15,0,453.0,55.0,1.1,14.0,183.0,338.64,278.95
2018,12,19,15,15,557.5,50.5,1.1,14.0,185.0,368.44,300.41
2018,12,19,15,30,662.0,46.0,1.1,14.0,187.0,385.16,308.87
2018,12,19,15,45,596.5,41.0,0.9,13.25,148.0,319.31,251.48
2018,12,19,16,0,531.0,36.0,0.7,12.5,109.0,258.16,196.93
2018,12,19,16,15,409.0,28.5,0.7,12.25,73.0,185.54,129.89
2018,12,19,16,30,287.0,21.0,0.7,12.0,37.0,113.17,9.07
2018,12,19,16,45,143.5,10.5,0.7,11.75,18.5,42.81,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.2,5.8,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.2,5.9,4.0,8.06,0.0
2018,12,20,7,45,9.0,8.0,2.15,5.95,8.0,10.98,0.0
2018,12,20,8,0,0.0,12.0,2.1,6.0,12.0,11.11,3.49
2018,12,20,8,15,0.0,17.5,2.1,6.2,17.5,16.22,8.31
2018,12,20,8,30,0.0,23.0,2.1,6.4,23.0,21.32,12.97
2018,12,20,8,45,0.0,26.5,2.05,6.55,26.5,24.58,15.97
2018,12,20,9,0,0.0,30.0,2.0,6.7,30.0,27.83,18.9
2018,12,20,9,15,0.0,35.5,1.9,6.95,35.5,32.95,23.42
2018,12,20,9,30,0.0,41.0,1.8,7.2,41.0,38.07,27.89
2018,12,20,9,45,0.0,73.0,1.75,7.45,73.0,68.33,54.22
2018,12,20,10,0,0.0,105.0,1.7,7.7,105.0,101.32,82.52
2018,12,20,10,15,2.5,118.0,1.6,7.9,119.0,116.38,95.22
2018,12,20,10,30,5.0,131.0,1.5,8.1,133.0,131.69,108.07
2018,12,20,10,45,12.5,150.0,1.45,8.3,155.5,157.65,129.95
2018,12,20,11,0,20.0,169.0,1.4,8.5,178.0,184.22,152.07
2018,12,20,11,15,16.0,168.0,1.4,8.6,175.5,179.65,147.86
2018,12,20,11,30,12.0,167.0,1.4,8.7,173.0,175.11,143.8
2018,12,20,11,45,15.5,173.0,1.35,8.85,180.5,184.43,151.51
2018,12,20,12,0,19.0,179.0,1.3,9.0,188.0,193.89,159.28
2018,12,20,12,15,17.5,176.0,1.35,9.05,184.5,189.32,155.43
2018,12,20,12,30,16.0,173.0,1.4,9.1,181.0,184.84,151.72
2018,12,20,12,45,11.0,162.5,1.4,9.15,168.0,169.35,138.73
2018,12,20,13,0,6.0,152.0,1.4,9.2,155.0,154.11,125.95
2018,12,20,13,15,6.5,147.0,1.4,9.25,150.0,149.39,122.16
2018,12,20,13,30,7.0,142.0,1.4,9.3,145.0,144.74,118.4
2018,12,20,13,45,10.0,141.5,1.45,9.3,145.5,146.96,120.54
2018,12,20,14,0,13.0,141.0,1.5,9.3,146.0,149.26,122.72
2018,12,20,14,15,18.0,128.0,1.45,9.25,134.5,138.82,114.21
2018,12,20,14,30,23.0,115.0,1.4,9.2,123.0,135.05,111.28
2018,12,20,14,45,22.0,107.5,1.35,9.1,114.5,126.27,103.84
2018,12,20,15,0,21.0,100.0,1.3,9.0,106.0,117.77,96.54
2018,12,20,15,15,19.5,88.0,1.3,9.0,93.0,103.71,84.3
2018,12,20,15,30,18.0,76.0,1.3,9.0,80.0,89.93,72.09
2018,12,20,15,45,11.0,60.5,1.15,8.7,63.0,65.4,50.57
2018,12,20,16,0,4.0,45.0,1.0,8.4,46.0,46.4,33.72
2018,12,20,16,15,3.5,30.5,1.0,8.3,31.0,31.27,19.45
2018,12,20,16,30,3.0,16.0,1.0,8.2,16.0,15.7,0.0
2018,12,20,16,45,1.5,8.0,1.0,8.1,8.0,7.97,0.0
2018,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,7,15,35.5,4.0,1.1,8.75,4.5,0.0,0.0
2018,12,21,7,30,71.0,8.0,1.2,8.9,9.0,24.26,0.0
2018,12,21,7,45,259.0,19.0,1.25,9.05,42.0,106.13,28.13
2018,12,21,8,0,447.0,30.0,1.3,9.2,75.0,202.46,147.18
2018,12,21,8,15,325.0,28.5,1.4,9.4,69.5,175.41,137.38
2018,12,21,8,30,203.0,27.0,1.5,9.6,64.0,134.72,108.59
2018,12,21,8,45,101.5,30.0,1.6,9.8,48.5,85.96,69.08
2018,12,21,9,0,0.0,33.0,1.7,10.0,33.0,30.62,21.02
2018,12,21,9,15,0.0,43.5,1.7,10.25,43.5,40.4,29.55
2018,12,21,9,30,0.0,54.0,1.7,10.5,54.0,50.19,37.99
2018,12,21,9,45,2.5,80.0,1.75,10.75,81.0,77.15,61.14
2018,12,21,10,0,5.0,106.0,1.8,11.0,108.0,105.8,85.44
2018,12,21,10,15,9.5,127.5,1.85,11.25,131.5,131.7,107.19
2018,12,21,10,30,14.0,149.0,1.9,11.5,155.0,158.21,129.21
2018,12,21,10,45,9.0,134.0,1.9,11.75,138.0,137.48,111.45
2018,12,21,11,0,4.0,119.0,1.9,12.0,121.0,117.38,94.29
2018,12,21,11,15,40.0,141.5,1.9,12.2,160.5,177.86,145.83
2018,12,21,11,30,76.0,164.0,1.9,12.4,200.0,233.03,191.94
2018,12,21,11,45,92.5,182.5,1.9,12.6,226.5,268.76,220.95
2018,12,21,12,0,109.0,201.0,1.9,12.8,253.0,317.66,260.13
2018,12,21,12,15,149.5,202.0,1.95,12.9,273.5,351.71,288.23
2018,12,21,12,30,190.0,203.0,2.0,13.0,294.0,385.16,315.7
2018,12,21,12,45,244.0,196.0,2.0,13.1,310.0,431.43,353.15
2018,12,21,13,0,298.0,189.0,2.0,13.2,326.0,462.65,378.58
2018,12,21,13,15,255.5,176.5,2.0,13.15,291.0,410.15,336.77
2018,12,21,13,30,213.0,164.0,2.0,13.1,256.0,358.24,295.32
2018,12,21,13,45,219.0,158.0,2.0,13.1,248.5,350.79,289.92
2018,12,21,14,0,225.0,152.0,2.0,13.1,241.0,342.4,283.41
2018,12,21,14,15,352.0,118.5,1.95,12.9,245.5,393.01,326.63
2018,12,21,14,30,479.0,85.0,1.9,12.7,250.0,427.85,355.9
2018,12,21,14,45,554.0,73.5,1.85,12.5,245.5,441.8,366.55
2018,12,21,15,0,629.0,62.0,1.8,12.3,241.0,448.35,370.35
2018,12,21,15,15,549.0,61.5,1.8,12.3,201.5,378.95,311.89
2018,12,21,15,30,469.0,61.0,1.8,12.3,162.0,314.45,256.6
2018,12,21,15,45,432.0,50.0,1.65,11.15,128.0,263.13,211.67
2018,12,21,16,0,395.0,39.0,1.5,10.0,94.0,214.55,167.5
2018,12,21,16,15,315.0,30.5,1.55,9.7,65.0,157.54,113.32
2018,12,21,16,30,235.0,22.0,1.6,9.4,36.0,100.98,19.12
2018,12,21,16,45,117.5,11.0,1.65,9.15,18.0,37.73,0.0
2018,12,21,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.0,1.5,3.85,6.0,0.0,0.0
2018,12,22,7,30,102.0,10.0,1.5,4.3,12.0,33.28,0.0
2018,12,22,7,45,82.0,23.0,1.5,4.7,27.0,54.78,10.14
2018,12,22,8,0,62.0,36.0,1.5,5.1,42.0,66.14,47.22
2018,12,22,8,15,77.5,51.5,1.6,5.5,63.0,92.37,72.55
2018,12,22,8,30,93.0,67.0,1.7,5.9,84.0,119.93,97.78
2018,12,22,8,45,125.5,82.5,1.75,6.35,111.0,157.01,130.85
2018,12,22,9,0,158.0,98.0,1.8,6.8,138.0,196.87,165.94
2018,12,22,9,15,171.5,108.5,1.75,7.1,158.0,222.04,188.01
2018,12,22,9,30,185.0,119.0,1.7,7.4,178.0,257.66,218.29
2018,12,22,9,45,254.5,127.5,1.7,7.7,217.0,318.52,269.88
2018,12,22,10,0,324.0,136.0,1.7,8.0,256.0,383.51,323.73
2018,12,22,10,15,343.0,145.5,1.6,8.25,281.0,417.56,350.55
2018,12,22,10,30,362.0,155.0,1.5,8.5,306.0,451.61,376.96
2018,12,22,10,45,411.0,153.5,1.35,8.8,332.5,507.59,420.13
2018,12,22,11,0,460.0,152.0,1.2,9.1,359.0,551.86,453.19
2018,12,22,11,15,451.5,158.5,1.15,9.45,366.5,560.15,457.73
2018,12,22,11,30,443.0,165.0,1.1,9.8,374.0,566.44,461.04
2018,12,22,11,45,360.0,183.5,1.05,10.15,354.5,511.44,416.49
2018,12,22,12,0,277.0,202.0,1.0,10.5,335.0,468.26,380.82
2018,12,22,12,15,252.0,202.5,1.0,10.75,323.0,448.62,365.17
2018,12,22,12,30,227.0,203.0,1.0,11.0,311.0,415.03,338.65
2018,12,22,12,45,176.0,199.5,0.95,11.3,282.5,368.5,300.83
2018,12,22,13,0,125.0,196.0,0.9,11.6,254.0,322.44,263.1
2018,12,22,13,15,75.0,178.0,0.9,11.55,212.5,248.28,203.08
2018,12,22,13,30,25.0,160.0,0.9,11.5,171.0,178.27,145.11
2018,12,22,13,45,46.0,162.0,0.9,11.5,180.5,206.58,169.42
2018,12,22,14,0,67.0,164.0,0.9,11.5,190.0,224.25,184.43
2018,12,22,14,15,46.0,145.5,0.9,11.4,163.0,186.86,153.36
2018,12,22,14,30,25.0,127.0,0.9,11.3,136.0,150.88,123.31
2018,12,22,14,45,35.0,104.0,0.9,11.25,115.0,129.85,106.13
2018,12,22,15,0,45.0,81.0,0.9,11.2,94.0,108.38,88.17
2018,12,22,15,15,35.0,65.0,0.9,11.2,74.0,83.96,67.04
2018,12,22,15,30,25.0,49.0,0.9,11.2,54.0,60.45,46.54
2018,12,22,15,45,12.5,38.5,0.85,10.45,41.0,43.03,31.29
2018,12,22,16,0,0.0,28.0,0.8,9.7,28.0,25.99,16.44
2018,12,22,16,15,11.0,20.0,0.8,9.55,20.5,22.51,12.39
2018,12,22,16,30,22.0,12.0,0.8,9.4,13.0,19.4,0.43
2018,12,22,16,45,22.0,7.5,0.85,9.25,7.5,12.29,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.1,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.9,9.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,23,7,15,21.0,3.5,1.0,6.55,4.0,0.0,0.0
2018,12,23,7,30,42.0,7.0,0.9,6.8,8.0,16.38,0.0
2018,12,23,7,45,106.0,19.0,0.8,7.05,28.0,60.11,8.29
2018,12,23,8,0,170.0,31.0,0.7,7.3,48.0,107.85,77.84
2018,12,23,8,15,211.5,42.0,0.7,7.65,73.0,144.87,113.9
2018,12,23,8,30,253.0,53.0,0.7,8.0,98.0,186.06,151.22
2018,12,23,8,45,244.0,67.5,0.65,8.35,119.5,210.97,174.28
2018,12,23,9,0,235.0,82.0,0.6,8.7,141.0,224.78,187.26
2018,12,23,9,15,128.0,87.0,0.7,9.2,120.0,170.28,141.85
2018,12,23,9,30,21.0,92.0,0.8,9.7,99.0,107.13,87.13
2018,12,23,9,45,44.5,117.5,0.9,10.25,133.5,151.83,125.41
2018,12,23,10,0,68.0,143.0,1.0,10.8,168.0,198.59,164.42
2018,12,23,10,15,201.0,148.5,1.1,11.15,230.5,321.1,266.95
2018,12,23,10,30,334.0,154.0,1.2,11.5,293.0,429.7,354.81
2018,12,23,10,45,267.5,170.5,1.3,11.9,285.0,407.17,334.5
2018,12,23,11,0,201.0,187.0,1.4,12.3,277.0,368.5,302.34
2018,12,23,11,15,164.0,196.0,1.4,12.45,271.0,353.07,289.0
2018,12,23,11,30,127.0,205.0,1.4,12.6,265.0,336.18,274.29
2018,12,23,11,45,214.0,193.0,1.4,12.7,295.5,392.11,320.96
2018,12,23,12,0,301.0,181.0,1.4,12.8,326.0,461.94,376.87
2018,12,23,12,15,394.5,165.5,1.4,12.85,354.5,533.24,432.86
2018,12,23,12,30,488.0,150.0,1.4,12.9,383.0,588.83,476.21
2018,12,23,12,45,313.0,174.5,1.4,12.95,323.0,460.36,374.41
2018,12,23,13,0,138.0,199.0,1.4,13.0,263.0,336.46,273.97
2018,12,23,13,15,111.5,190.5,1.4,12.95,241.0,303.93,248.34
2018,12,23,13,30,85.0,182.0,1.4,12.9,219.0,260.44,213.16
2018,12,23,13,45,82.0,164.0,1.35,12.9,198.0,235.36,193.16
2018,12,23,14,0,79.0,146.0,1.3,12.9,177.0,210.45,173.03
2018,12,23,14,15,42.5,116.0,1.25,12.75,132.5,148.83,121.52
2018,12,23,14,30,6.0,86.0,1.2,12.6,88.0,85.66,67.83
2018,12,23,14,45,5.5,67.0,1.15,12.45,68.5,65.94,51.23
2018,12,23,15,0,5.0,48.0,1.1,12.3,49.0,47.45,35.43
2018,12,23,15,15,4.0,35.5,1.1,12.3,36.5,35.06,24.71
2018,12,23,15,30,3.0,23.0,1.1,12.3,24.0,22.77,14.02
2018,12,23,15,45,1.5,16.5,0.9,11.45,17.0,15.94,8.05
2018,12,23,16,0,0.0,10.0,0.7,10.6,10.0,9.26,2.21
2018,12,23,16,15,15.5,7.5,0.7,10.35,8.5,13.03,4.67
2018,12,23,16,30,31.0,5.0,0.7,10.1,7.0,17.73,0.69
2018,12,23,16,45,24.5,4.0,0.7,9.9,4.5,9.58,0.0
2018,12,23,17,0,18.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,12,23,17,15,9.0,1.5,0.65,9.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.85,7.95,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.9,8.3,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.5,2.0,8.6,3.5,3.24,0.0
2018,12,24,8,0,0.0,6.0,2.1,8.9,6.0,5.55,0.0
2018,12,24,8,15,0.0,9.0,2.2,9.25,9.0,8.33,1.42
2018,12,24,8,30,0.0,12.0,2.3,9.6,12.0,11.11,3.93
2018,12,24,8,45,0.0,15.0,2.35,9.9,15.0,13.89,6.42
2018,12,24,9,0,0.0,18.0,2.4,10.2,18.0,16.68,8.89
2018,12,24,9,15,4.0,45.0,2.5,10.5,46.5,44.06,32.75
2018,12,24,9,30,8.0,72.0,2.6,10.8,75.0,72.64,57.43
2018,12,24,9,45,4.0,67.5,2.65,11.15,69.0,65.36,50.97
2018,12,24,10,0,0.0,63.0,2.7,11.5,63.0,58.59,44.93
2018,12,24,10,15,0.0,78.0,2.8,11.8,78.0,72.86,57.01
2018,12,24,10,30,0.0,93.0,2.9,12.1,93.0,87.87,69.59
2018,12,24,10,45,0.0,97.5,3.05,12.45,97.5,92.23,73.08
2018,12,24,11,0,0.0,102.0,3.2,12.8,102.0,96.64,76.61
2018,12,24,11,15,0.0,100.0,3.3,12.85,100.0,94.44,74.67
2018,12,24,11,30,0.0,98.0,3.4,12.9,98.0,92.31,72.82
2018,12,24,11,45,0.0,71.5,3.5,12.95,71.5,66.54,51.03
2018,12,24,12,0,0.0,45.0,3.6,13.0,45.0,41.83,30.06
2018,12,24,12,15,0.0,42.0,3.6,12.9,42.0,39.03,27.71
2018,12,24,12,30,0.0,39.0,3.6,12.8,39.0,36.24,25.35
2018,12,24,12,45,0.0,34.0,3.65,12.65,34.0,31.58,21.4
2018,12,24,13,0,0.0,29.0,3.7,12.5,29.0,26.93,17.46
2018,12,24,13,15,0.0,33.5,3.65,12.4,33.5,31.11,21.07
2018,12,24,13,30,0.0,38.0,3.6,12.3,38.0,35.3,24.69
2018,12,24,13,45,0.0,38.5,3.55,12.2,38.5,35.76,25.14
2018,12,24,14,0,0.0,39.0,3.5,12.1,39.0,36.22,25.58
2018,12,24,14,15,21.5,40.5,3.45,12.05,48.0,52.86,40.6
2018,12,24,14,30,43.0,42.0,3.4,12.0,57.0,72.37,57.9
2018,12,24,14,45,66.5,46.5,3.4,11.95,67.0,90.27,73.6
2018,12,24,15,0,90.0,51.0,3.4,11.9,77.0,113.19,93.21
2018,12,24,15,15,140.5,47.5,3.4,11.9,81.5,132.44,109.49
2018,12,24,15,30,191.0,44.0,3.4,11.9,86.0,156.17,128.39
2018,12,24,15,45,150.5,34.0,3.65,11.75,63.0,116.92,93.39
2018,12,24,16,0,110.0,24.0,3.9,11.6,40.0,80.98,61.4
2018,12,24,16,15,102.0,18.0,4.05,11.4,29.0,65.8,45.68
2018,12,24,16,30,94.0,12.0,4.2,11.2,18.0,47.54,13.29
2018,12,24,16,45,53.5,7.0,4.3,11.05,10.0,19.35,0.0
2018,12,24,17,0,13.0,2.0,4.4,10.9,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.3,10.6,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,2.5,5.1,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,2.5,5.7,12.0,38.95,0.0
2018,12,25,7,45,301.0,19.0,2.55,6.3,42.5,115.01,8.75
2018,12,25,8,0,473.0,28.0,2.6,6.9,73.0,201.76,145.24
2018,12,25,8,15,559.0,32.5,2.65,7.3,111.5,265.16,208.86
2018,12,25,8,30,645.0,37.0,2.7,7.7,150.0,335.54,273.3
2018,12,25,8,45,698.5,40.0,2.8,8.05,190.0,395.35,328.01
2018,12,25,9,0,752.0,43.0,2.9,8.4,230.0,458.27,383.69
2018,12,25,9,15,782.0,46.5,3.0,8.8,267.5,507.15,426.36
2018,12,25,9,30,812.0,50.0,3.1,9.2,305.0,559.98,470.72
2018,12,25,9,45,831.0,53.0,3.15,9.65,337.5,605.05,507.33
2018,12,25,10,0,850.0,56.0,3.2,10.1,370.0,648.9,541.26
2018,12,25,10,15,867.5,57.0,3.35,10.45,397.5,687.59,570.19
2018,12,25,10,30,885.0,58.0,3.5,10.8,425.0,724.36,597.35
2018,12,25,10,45,896.5,59.0,3.6,11.15,446.0,754.43,618.94
2018,12,25,11,0,908.0,60.0,3.7,11.5,467.0,781.79,638.41
2018,12,25,11,15,915.0,60.5,3.75,11.7,481.0,802.06,652.63
2018,12,25,11,30,922.0,61.0,3.8,11.9,495.0,819.11,664.54
2018,12,25,11,45,926.0,61.0,3.85,12.15,501.5,829.76,671.66
2018,12,25,12,0,930.0,61.0,3.9,12.4,508.0,836.93,676.37
2018,12,25,12,15,929.5,61.0,3.95,12.55,506.5,836.91,676.16
2018,12,25,12,30,929.0,61.0,4.0,12.7,505.0,833.34,673.5
2018,12,25,12,45,924.0,61.5,4.0,12.85,496.5,823.26,665.95
2018,12,25,13,0,919.0,62.0,4.0,13.0,488.0,809.78,656.02
2018,12,25,13,15,912.0,61.0,4.0,13.05,471.5,789.52,641.37
2018,12,25,13,30,905.0,60.0,4.0,13.1,455.0,766.15,624.45
2018,12,25,13,45,893.0,59.0,4.0,13.1,432.0,736.15,602.57
2018,12,25,14,0,881.0,58.0,4.0,13.1,409.0,703.61,578.64
2018,12,25,14,15,863.0,56.5,3.85,12.95,379.5,664.05,548.84
2018,12,25,14,30,845.0,55.0,3.7,12.8,350.0,622.8,516.73
2018,12,25,14,45,819.0,52.5,3.55,12.65,315.0,578.52,480.25
2018,12,25,15,0,793.0,50.0,3.4,12.5,280.0,528.76,438.55
2018,12,25,15,15,753.5,47.0,3.4,12.5,241.0,471.02,389.3
2018,12,25,15,30,714.0,44.0,3.4,12.5,202.0,414.61,339.58
2018,12,25,15,45,652.5,40.0,3.05,11.35,162.0,349.05,281.87
2018,12,25,16,0,591.0,36.0,2.7,10.2,122.0,287.62,225.9
2018,12,25,16,15,484.5,29.5,2.65,9.65,84.5,212.91,156.47
2018,12,25,16,30,378.0,23.0,2.6,9.1,47.0,143.14,56.15
2018,12,25,16,45,205.0,13.0,2.55,8.6,24.5,61.36,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.1,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,7.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,7,15,7.5,3.0,2.0,4.75,3.0,0.0,0.0
2018,12,26,7,30,15.0,6.0,1.9,5.2,6.0,9.12,0.0
2018,12,26,7,45,22.5,18.5,1.8,5.6,20.0,27.9,0.0
2018,12,26,8,0,30.0,31.0,1.7,6.0,34.0,43.36,28.65
2018,12,26,8,15,30.0,45.5,1.9,6.6,49.5,60.36,45.5
2018,12,26,8,30,30.0,60.0,2.1,7.2,65.0,77.11,60.88
2018,12,26,8,45,48.5,77.0,2.25,7.75,88.0,105.87,86.32
2018,12,26,9,0,67.0,94.0,2.4,8.3,111.0,136.21,112.95
2018,12,26,9,15,204.0,102.0,2.6,8.7,164.0,240.28,203.22
2018,12,26,9,30,341.0,110.0,2.8,9.1,217.0,350.06,296.48
2018,12,26,9,45,433.0,108.5,2.95,9.45,259.0,419.71,354.93
2018,12,26,10,0,525.0,107.0,3.1,9.8,301.0,494.27,416.46
2018,12,26,10,15,702.0,83.5,3.1,10.1,362.5,612.32,512.04
2018,12,26,10,30,879.0,60.0,3.1,10.4,424.0,722.13,595.3
2018,12,26,10,45,893.5,60.5,3.1,10.65,446.0,753.77,617.21
2018,12,26,11,0,908.0,61.0,3.1,10.9,468.0,782.85,637.59
2018,12,26,11,15,914.0,62.0,3.05,11.05,482.0,803.09,651.23
2018,12,26,11,30,920.0,63.0,3.0,11.2,496.0,820.09,662.54
2018,12,26,11,45,922.0,63.0,2.9,11.4,502.0,829.23,667.68
2018,12,26,12,0,924.0,63.0,2.8,11.6,508.0,834.88,670.4
2018,12,26,12,15,891.0,70.5,2.85,11.7,498.5,818.15,658.15
2018,12,26,12,30,858.0,78.0,2.9,11.8,489.0,804.78,648.65
2018,12,26,12,45,873.5,74.0,3.0,11.85,486.0,806.01,650.45
2018,12,26,13,0,889.0,70.0,3.1,11.9,483.0,796.96,644.62
2018,12,26,13,15,884.5,69.0,3.1,11.9,468.0,779.19,632.0
2018,12,26,13,30,880.0,68.0,3.1,11.9,453.0,758.32,617.16
2018,12,26,13,45,865.5,67.0,3.1,11.9,429.5,733.02,598.98
2018,12,26,14,0,851.0,66.0,3.1,11.9,406.0,699.14,574.17
2018,12,26,14,15,811.5,66.5,2.95,11.65,372.0,647.9,535.61
2018,12,26,14,30,772.0,67.0,2.8,11.4,338.0,596.24,494.79
2018,12,26,14,45,682.0,69.5,2.65,11.15,291.0,519.32,432.47
2018,12,26,15,0,592.0,72.0,2.5,10.9,244.0,443.77,370.12
2018,12,26,15,15,574.0,64.0,2.5,10.9,212.0,399.61,332.29
2018,12,26,15,30,556.0,56.0,2.5,10.9,180.0,355.5,293.01
2018,12,26,15,45,477.5,50.5,2.45,9.9,142.0,287.75,234.19
2018,12,26,16,0,399.0,45.0,2.4,8.9,104.0,226.16,179.38
2018,12,26,16,15,300.5,35.0,2.45,8.55,71.0,160.09,119.1
2018,12,26,16,30,202.0,25.0,2.5,8.2,38.0,98.63,42.18
2018,12,26,16,45,114.0,14.0,2.55,7.85,20.0,40.79,0.0
2018,12,26,17,0,26.0,3.0,2.6,7.5,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.65,7.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,27,7,15,72.0,5.0,3.15,3.9,6.0,0.0,0.0
2018,12,27,7,30,144.0,10.0,3.3,4.5,12.0,41.96,0.0
2018,12,27,7,45,324.5,17.5,3.45,5.15,42.5,116.46,0.0
2018,12,27,8,0,505.0,25.0,3.6,5.8,73.0,208.27,149.27
2018,12,27,8,15,587.5,30.0,3.75,6.3,112.5,271.68,214.66
2018,12,27,8,30,670.0,35.0,3.9,6.8,152.0,342.2,280.16
2018,12,27,8,45,720.0,38.0,4.05,7.35,192.0,398.25,332.54
2018,12,27,9,0,770.0,41.0,4.2,7.9,232.0,459.67,387.74
2018,12,27,9,15,800.5,44.0,4.4,8.4,269.5,512.64,434.56
2018,12,27,9,30,831.0,47.0,4.6,8.9,307.0,565.98,480.26
2018,12,27,9,45,850.0,49.5,4.85,9.4,340.0,611.25,518.39
2018,12,27,10,0,869.0,52.0,5.1,9.9,373.0,655.27,553.72
2018,12,27,10,15,885.5,53.5,5.2,10.2,401.0,694.66,583.87
2018,12,27,10,30,902.0,55.0,5.3,10.5,429.0,732.04,612.11
2018,12,27,10,45,914.0,55.0,5.4,10.8,450.0,761.79,634.17
2018,12,27,11,0,926.0,55.0,5.5,11.1,471.0,788.81,654.05
2018,12,27,11,15,932.5,55.5,5.55,11.25,485.0,809.2,668.93
2018,12,27,11,30,939.0,56.0,5.6,11.4,499.0,826.3,681.37
2018,12,27,11,45,943.0,56.0,5.65,11.55,505.5,837.33,689.27
2018,12,27,12,0,947.0,56.0,5.7,11.7,512.0,844.82,694.62
2018,12,27,12,15,947.0,56.5,5.7,11.75,511.5,846.1,695.4
2018,12,27,12,30,947.0,57.0,5.7,11.8,511.0,843.75,693.6
2018,12,27,12,45,942.5,56.5,5.7,11.85,502.0,832.88,685.45
2018,12,27,13,0,938.0,56.0,5.7,11.9,493.0,818.52,674.78
2018,12,27,13,15,931.5,56.0,5.65,11.85,477.5,799.87,660.93
2018,12,27,13,30,925.0,56.0,5.6,11.8,462.0,778.0,644.67
2018,12,27,13,45,913.0,55.0,5.55,11.75,438.5,747.73,621.88
2018,12,27,14,0,901.0,54.0,5.5,11.7,415.0,714.84,596.94
2018,12,27,14,15,884.5,52.0,5.4,11.5,385.5,675.19,566.59
2018,12,27,14,30,868.0,50.0,5.3,11.3,356.0,633.67,534.18
2018,12,27,14,45,843.5,48.0,5.2,11.15,321.0,585.67,494.09
2018,12,27,15,0,819.0,46.0,5.1,11.0,286.0,537.01,452.42
2018,12,27,15,15,782.0,44.0,5.1,11.0,247.5,481.39,403.75
2018,12,27,15,30,745.0,42.0,5.1,11.0,209.0,430.03,357.02
2018,12,27,15,45,684.5,38.0,4.7,10.1,168.0,363.48,297.12
2018,12,27,16,0,624.0,34.0,4.3,9.2,127.0,301.02,239.14
2018,12,27,16,15,522.0,28.5,4.2,8.8,89.0,227.14,169.62
2018,12,27,16,30,420.0,23.0,4.1,8.4,51.0,158.15,74.86
2018,12,27,16,45,229.5,13.5,4.0,7.95,27.0,68.55,0.0
2018,12,27,17,0,39.0,4.0,3.9,7.5,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.9,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.85,6.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,3.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.35,2.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.15,2.75,4.0,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.2,3.2,8.0,22.56,0.0
2018,12,28,7,45,163.0,20.0,3.3,3.65,32.5,75.58,0.0
2018,12,28,8,0,255.0,33.0,3.4,4.1,57.0,137.44,99.03
2018,12,28,8,15,468.0,34.0,3.5,4.55,105.0,233.17,185.63
2018,12,28,8,30,681.0,35.0,3.6,5.0,153.0,346.06,284.79
2018,12,28,8,45,730.0,37.5,3.7,5.45,193.0,401.51,336.87
2018,12,28,9,0,779.0,40.0,3.8,5.9,233.0,462.21,391.75
2018,12,28,9,15,811.0,42.0,3.85,6.4,270.5,515.13,438.33
2018,12,28,9,30,843.0,44.0,3.9,6.9,308.0,568.54,483.71
2018,12,28,9,45,865.0,45.5,3.95,7.4,341.0,614.94,522.04
2018,12,28,10,0,887.0,47.0,4.0,7.9,374.0,660.27,557.21
2018,12,28,10,15,901.5,48.0,3.95,8.3,401.5,698.25,585.17
2018,12,28,10,30,916.0,49.0,3.9,8.7,429.0,734.07,610.98
2018,12,28,10,45,925.0,49.5,3.9,9.1,449.5,762.66,631.1
2018,12,28,11,0,934.0,50.0,3.9,9.5,470.0,788.35,648.89
2018,12,28,11,15,940.0,51.0,3.9,9.75,484.0,809.25,663.35
2018,12,28,11,30,946.0,52.0,3.9,10.0,498.0,826.82,675.35
2018,12,28,11,45,948.0,52.5,3.85,10.2,504.5,837.07,681.83
2018,12,28,12,0,950.0,53.0,3.8,10.4,511.0,843.73,685.78
2018,12,28,12,15,947.0,54.5,3.75,10.55,510.5,844.01,685.27
2018,12,28,12,30,944.0,56.0,3.7,10.7,510.0,840.65,682.25
2018,12,28,12,45,937.0,57.5,3.6,10.85,501.5,830.5,674.09
2018,12,28,13,0,930.0,59.0,3.5,11.0,493.0,816.92,663.56
2018,12,28,13,15,923.5,58.0,3.45,11.0,477.0,797.19,649.19
2018,12,28,13,30,917.0,57.0,3.4,11.0,461.0,774.27,632.52
2018,12,28,13,45,906.5,55.5,3.3,11.05,438.0,744.72,610.47
2018,12,28,14,0,896.0,54.0,3.2,11.1,415.0,712.49,586.34
2018,12,28,14,15,879.5,52.5,3.0,10.95,385.5,673.69,556.96
2018,12,28,14,30,863.0,51.0,2.8,10.8,356.0,633.04,525.67
2018,12,28,14,45,838.0,49.0,2.65,10.65,321.5,584.94,486.46
2018,12,28,15,0,813.0,47.0,2.5,10.5,287.0,536.23,445.73
2018,12,28,15,15,776.0,44.5,2.5,10.5,248.0,480.19,398.11
2018,12,28,15,30,739.0,42.0,2.5,10.5,209.0,428.46,352.3
2018,12,28,15,45,680.0,38.0,2.1,9.05,168.5,362.79,294.71
2018,12,28,16,0,621.0,34.0,1.7,7.6,128.0,301.1,238.6
2018,12,28,16,15,519.5,29.0,1.7,7.15,90.5,227.87,170.77
2018,12,28,16,30,418.0,24.0,1.7,6.7,53.0,159.58,81.16
2018,12,28,16,45,228.5,14.0,1.7,6.25,28.0,69.23,0.0
2018,12,28,17,0,39.0,4.0,1.7,5.8,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.35,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,3.8,11.0,36.67,0.0
2018,12,29,7,45,288.5,18.5,1.3,4.3,40.0,108.5,0.0
2018,12,29,8,0,455.0,27.0,1.3,4.8,69.0,192.13,136.53
2018,12,29,8,15,538.5,32.0,1.35,5.25,107.0,253.77,199.49
2018,12,29,8,30,622.0,37.0,1.4,5.7,145.0,322.4,262.23
2018,12,29,8,45,672.5,41.5,1.45,6.15,184.5,381.5,315.82
2018,12,29,9,0,723.0,46.0,1.5,6.6,224.0,443.64,370.16
2018,12,29,9,15,756.0,48.0,1.5,7.1,260.5,495.48,414.21
2018,12,29,9,30,789.0,50.0,1.5,7.6,297.0,547.86,457.08
2018,12,29,9,45,800.0,54.5,1.45,8.1,327.5,589.6,489.67
2018,12,29,10,0,811.0,59.0,1.4,8.6,358.0,629.63,519.72
2018,12,29,10,15,837.5,59.0,1.3,9.0,387.5,667.38,545.6
2018,12,29,10,30,864.0,59.0,1.2,9.4,417.0,709.0,573.64
2018,12,29,10,45,874.0,60.0,1.1,9.85,437.5,737.88,591.48
2018,12,29,11,0,884.0,61.0,1.0,10.3,458.0,764.09,607.12
2018,12,29,11,15,890.0,62.0,1.0,10.6,472.0,784.28,619.96
2018,12,29,11,30,896.0,63.0,1.0,10.9,486.0,801.34,630.66
2018,12,29,11,45,898.5,63.0,1.05,11.25,492.0,811.03,636.87
2018,12,29,12,0,901.0,63.0,1.1,11.6,498.0,817.33,640.91
2018,12,29,12,15,898.0,63.5,1.15,11.8,496.5,816.36,640.35
2018,12,29,12,30,895.0,64.0,1.2,12.0,495.0,811.95,637.59
2018,12,29,12,45,888.5,64.5,1.2,12.15,486.5,801.34,630.05
2018,12,29,13,0,882.0,65.0,1.2,12.3,478.0,787.46,620.38
2018,12,29,13,15,869.0,65.0,1.2,12.35,460.5,764.74,604.74
2018,12,29,13,30,856.0,65.0,1.2,12.4,443.0,739.24,587.18
2018,12,29,13,45,818.5,68.5,1.2,12.45,415.5,703.42,562.05
2018,12,29,14,0,781.0,72.0,1.2,12.5,388.0,659.98,531.13
2018,12,29,14,15,746.0,72.0,1.1,12.35,356.5,613.17,496.67
2018,12,29,14,30,711.0,72.0,1.0,12.2,325.0,569.05,462.26
2018,12,29,14,45,632.0,74.5,0.9,12.1,283.0,497.85,406.06
2018,12,29,15,0,553.0,77.0,0.8,12.0,241.0,430.0,351.5
2018,12,29,15,15,456.0,75.5,0.8,12.0,198.5,352.02,288.14
2018,12,29,15,30,359.0,74.0,0.8,12.0,156.0,279.06,227.43
2018,12,29,15,45,373.0,59.0,0.7,11.25,129.5,250.81,202.01
2018,12,29,16,0,387.0,44.0,0.6,10.5,103.0,222.86,174.93
2018,12,29,16,15,374.0,34.0,0.65,10.3,76.5,186.87,138.92
2018,12,29,16,30,361.0,24.0,0.7,10.1,50.0,147.93,78.49
2018,12,29,16,45,196.5,14.0,0.75,9.85,26.5,61.77,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.6,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.9,9.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,30,7,15,20.5,4.0,2.35,4.2,4.0,0.0,0.0
2018,12,30,7,30,41.0,8.0,2.4,4.4,8.0,16.69,0.0
2018,12,30,7,45,124.0,20.5,2.45,4.6,30.0,64.91,0.0
2018,12,30,8,0,207.0,33.0,2.5,4.8,52.0,121.22,86.32
2018,12,30,8,15,282.0,43.5,2.35,5.05,84.0,171.36,135.85
2018,12,30,8,30,357.0,54.0,2.2,5.3,116.0,229.2,188.53
2018,12,30,8,45,448.5,59.5,2.05,5.6,157.0,298.53,250.09
2018,12,30,9,0,540.0,65.0,1.9,5.9,198.0,373.44,315.08
2018,12,30,9,15,651.0,61.0,1.7,6.25,246.5,454.48,383.25
2018,12,30,9,30,762.0,57.0,1.5,6.6,295.0,539.74,452.32
2018,12,30,9,45,788.5,59.0,1.35,6.95,328.5,587.39,489.11
2018,12,30,10,0,815.0,61.0,1.2,7.3,362.0,634.42,524.14
2018,12,30,10,15,838.5,61.5,1.05,7.6,391.0,676.49,552.62
2018,12,30,10,30,862.0,62.0,0.9,7.9,420.0,711.21,574.68
2018,12,30,10,45,835.0,70.5,0.8,8.25,431.5,727.93,583.61
2018,12,30,11,0,808.0,79.0,0.7,8.6,443.0,734.42,585.22
2018,12,30,11,15,790.5,85.5,0.95,9.0,450.5,741.84,592.67
2018,12,30,11,30,773.0,92.0,1.2,9.4,458.0,745.62,597.2
2018,12,30,11,45,843.5,77.5,1.45,9.85,482.0,792.1,632.42
2018,12,30,12,0,914.0,63.0,1.7,10.3,506.0,828.39,659.54
2018,12,30,12,15,911.5,64.0,1.9,10.6,505.0,828.59,660.59
2018,12,30,12,30,909.0,65.0,2.1,10.9,504.0,825.3,659.49
2018,12,30,12,45,903.0,65.5,2.25,11.2,495.5,815.09,652.95
2018,12,30,13,0,897.0,66.0,2.4,11.5,487.0,801.55,644.03
2018,12,30,13,15,889.0,65.5,2.45,11.7,471.0,781.96,630.18
2018,12,30,13,30,881.0,65.0,2.5,11.9,455.0,759.35,614.14
2018,12,30,13,45,868.0,64.0,2.55,12.05,432.5,729.55,592.79
2018,12,30,14,0,855.0,63.0,2.6,12.2,410.0,697.3,569.47
2018,12,30,14,15,837.0,61.5,2.55,12.1,381.0,664.09,545.16
2018,12,30,14,30,819.0,60.0,2.5,12.0,352.0,623.49,514.14
2018,12,30,14,45,793.0,57.5,2.45,11.95,318.0,575.28,475.46
2018,12,30,15,0,767.0,55.0,2.4,11.9,284.0,526.53,435.33
2018,12,30,15,15,728.0,51.5,2.4,11.9,245.5,469.38,387.35
2018,12,30,15,30,689.0,48.0,2.4,11.9,207.0,413.5,338.89
2018,12,30,15,45,576.0,46.5,2.3,10.7,162.0,331.3,269.04
2018,12,30,16,0,463.0,45.0,2.2,9.5,117.0,255.35,203.05
2018,12,30,16,15,336.5,36.0,2.35,9.05,79.5,176.48,133.41
2018,12,30,16,30,210.0,27.0,2.5,8.6,42.0,106.7,59.84
2018,12,30,16,45,126.0,16.0,2.65,8.1,23.0,46.56,0.0
2018,12,30,17,0,42.0,5.0,2.8,7.6,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.8,7.4,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,3.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.95,4.2,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,5.0,4.4,12.0,43.82,0.0
2018,12,31,7,45,346.0,17.5,5.1,4.65,43.0,119.85,0.0
2018,12,31,8,0,536.0,25.0,5.2,4.9,74.0,215.45,153.07
2018,12,31,8,15,620.0,29.5,5.3,5.35,114.5,280.31,222.11
2018,12,31,8,30,704.0,34.0,5.4,5.8,155.0,349.95,288.17
2018,12,31,8,45,753.5,37.0,5.5,6.2,196.5,409.69,344.77
2018,12,31,9,0,803.0,40.0,5.6,6.6,238.0,472.48,402.29
2018,12,31,9,15,833.5,42.5,5.75,7.0,276.5,526.42,450.86
2018,12,31,9,30,864.0,45.0,5.9,7.4,315.0,580.68,498.22
2018,12,31,9,45,884.0,47.0,6.05,7.8,349.0,627.5,538.16
2018,12,31,10,0,904.0,49.0,6.2,8.2,383.0,673.06,575.0
2018,12,31,10,15,918.5,50.5,6.2,8.5,411.5,712.53,605.28
2018,12,31,10,30,933.0,52.0,6.2,8.8,440.0,749.78,633.41
2018,12,31,10,45,943.0,52.5,6.2,9.05,461.5,779.86,655.7
2018,12,31,11,0,953.0,53.0,6.2,9.3,483.0,807.04,675.6
2018,12,31,11,15,958.5,54.0,6.15,9.5,497.5,828.21,690.67
2018,12,31,11,30,964.0,55.0,6.1,9.7,512.0,845.98,703.12
2018,12,31,11,45,966.0,55.5,6.05,9.85,519.0,856.75,710.37
2018,12,31,12,0,968.0,56.0,6.0,10.0,526.0,863.86,714.94
2018,12,31,12,15,964.5,57.5,5.95,10.1,525.0,864.09,714.51
2018,12,31,12,30,961.0,59.0,5.9,10.2,524.0,860.61,711.43
2018,12,31,12,45,953.5,60.0,5.85,10.3,515.0,849.61,702.75
2018,12,31,13,0,946.0,61.0,5.8,10.4,506.0,835.1,691.54
2018,12,31,13,15,938.0,60.0,5.8,10.4,489.5,814.27,676.06
2018,12,31,13,30,930.0,59.0,5.8,10.4,473.0,790.23,658.15
2018,12,31,13,45,918.5,58.5,5.75,10.4,450.0,761.19,636.1
2018,12,31,14,0,907.0,58.0,5.7,10.4,427.0,729.46,611.86
2018,12,31,14,15,890.5,56.0,5.6,10.3,397.5,689.88,581.27
2018,12,31,14,30,874.0,54.0,5.5,10.2,368.0,648.39,548.83
2018,12,31,14,45,849.5,52.0,5.35,10.05,333.0,600.29,508.52
2018,12,31,15,0,825.0,50.0,5.2,9.9,298.0,551.48,466.64
2018,12,31,15,15,788.5,47.5,5.2,9.9,259.0,498.83,420.38
2018,12,31,15,30,752.0,45.0,5.2,9.9,220.0,442.87,370.07
2018,12,31,15,45,407.5,47.0,2.85,10.2,139.5,256.75,210.08
2018,12,31,16,0,63.0,49.0,0.5,10.5,59.0,82.54,63.37
2018,12,31,16,15,43.0,37.5,0.55,10.25,43.5,60.31,43.63
2018,12,31,16,30,23.0,26.0,0.6,10.0,28.0,34.97,17.65
2018,12,31,16,45,28.0,15.0,0.65,9.75,16.0,21.31,0.0
2018,12,31,17,0,33.0,4.0,0.7,9.5,4.0,0.0,0.0
2018,12,31,17,15,16.5,2.0,0.65,9.4,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
